Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.1758431637,3.73216663136,0.000850481258616,0.0,4.58992532963,8.1892,174.418692758,162.9879161,3.33988,8.09089665759
 01/01  02:00:00,14.6255195177,0.0,0.0,0.0,1.52997510988,7.4902,3.93197335508,0.0,3.33988,0.592093355084
 01/01  03:00:00,14.6399469237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  04:00:00,14.6481127744,0.0,0.0,0.0,1.52997510988,7.4902,3.93195713287,0.0,3.33988,0.592077132874
 01/01  05:00:00,14.7947073254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  06:00:00,22.3092655792,3.73216663136,0.011559728127,0.0,4.58992532963,8.1892,184.889365672,175.947582647,8.3497,0.592083025463
 01/01  07:00:00,38.2693824378,3.73216663136,0.0104780609858,0.0,9.17985065927,19.4245,195.416388031,173.525356674,16.6994,5.19163135685
 01/01  08:00:00,45.7296344487,3.73216663136,0.00888226210547,0.0,9.17985065927,26.9147,194.435048077,164.194126048,25.0491,5.19182202915
 01/01  09:00:00,43.6151476785,3.73216663136,0.0,0.0,9.17985065927,26.9147,203.686676975,165.096481477,33.3988,5.19139549775
 01/01  10:00:00,34.0130045598,3.73216663136,0.0,0.0,9.17985065927,19.4245,200.814627424,170.574208172,25.0491,5.19131925189
 01/01  11:00:00,41.5130479476,3.73216663136,0.00824438544032,0.0,9.17985065927,26.9147,225.135676532,165.934477334,41.7485,17.4526991982
 01/01  12:00:00,42.2837538223,3.73216663136,0.0,0.0,9.17985065927,26.9147,219.622011613,161.001420371,41.7485,16.8720912421
 01/01  13:00:00,41.5581033854,3.73216663136,0.0,0.0,9.17985065927,26.9147,209.351591386,154.263320907,41.7485,13.3397704798
 01/01  14:00:00,34.0349043386,3.73216663136,0.0,0.0,9.17985065927,19.4245,201.349850499,154.029076016,33.3988,13.9219744831
 01/01  15:00:00,34.0364568458,3.73216663136,0.0,0.0,9.17985065927,19.4245,193.498815588,158.037308583,25.0491,10.4124070051
 01/01  16:00:00,34.0236232154,3.73216663136,0.0,0.0,9.17985065927,19.4245,203.549374262,160.316165104,33.3988,9.83440915815
 01/01  17:00:00,42.5120353722,3.73216663136,0.00735353340592,0.0,9.17985065927,26.9147,221.545016443,161.033679308,50.0982,10.4131371345
 01/01  18:00:00,45.6922760196,3.73216663136,0.0,0.0,9.17985065927,26.9147,227.112517896,163.093267175,50.0982,13.9210507214
 01/01  19:00:00,45.6973293867,3.73216663136,0.0,0.0,9.17985065927,26.9147,226.790731543,159.82073949,50.0982,16.8717920535
 01/01  20:00:00,38.3417861564,3.73216663136,0.0,0.0,9.17985065927,19.4245,209.548398772,159.280401565,33.3988,16.8691972067
 01/01  21:00:00,38.3231960332,3.73216663136,0.0,0.0,9.17985065927,19.4245,205.654790593,158.335401751,33.3988,13.9205888423
 01/01  22:00:00,38.2550013519,3.73216663136,0.0,0.0,9.17985065927,19.4245,207.768441558,165.849940526,25.0491,16.8694010328
 01/01  23:00:00,38.1467222425,3.73216663136,0.0,0.0,9.17985065927,19.4245,200.889083587,170.851224621,16.6994,13.3384589659
 01/01  24:00:00,38.957429708,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.910899683,170.632560767,8.3497,6.92863891653
 01/02  01:00:00,22.1958758104,3.73216663136,0.0,0.0,4.58992532963,8.1892,186.50946376,175.669773117,3.33988,7.49981064288
 01/02  02:00:00,14.6030645501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,14.6169424457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  04:00:00,14.6295695643,0.0,0.0,0.0,1.52997510988,7.4902,3.93195713678,0.0,3.33988,0.592077136783
 01/02  05:00:00,14.7801238627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  06:00:00,22.3007503176,3.73216663136,0.00663394486197,0.0,4.58992532963,8.1892,197.107991857,188.166208826,8.3497,0.592083030369
 01/02  07:00:00,38.2678426182,3.73216663136,0.0111196289312,0.0,9.17985065927,19.4245,200.263043631,178.371839966,16.6994,5.19180366431
 01/02  08:00:00,45.7386999034,3.73216663136,0.0141905729987,0.0,9.17985065927,26.9147,211.519466551,166.044076069,25.0491,20.4262904817
 01/02  09:00:00,43.6269711579,3.73216663136,0.00293787236029,0.0,9.17985065927,26.9147,214.555499623,162.513826723,33.3988,18.6428728999
 01/02  10:00:00,34.0224711895,3.73216663136,0.0,0.0,9.17985065927,19.4245,198.580046182,158.427648328,25.0491,15.1032978533
 01/02  11:00:00,41.5131591991,3.73216663136,0.00311066939107,0.0,9.17985065927,26.9147,210.077505232,154.406895131,41.7485,13.9221101009
 01/02  12:00:00,42.2849140023,3.73216663136,0.0,0.0,9.17985065927,26.9147,198.975593204,142.123092283,41.7485,15.1040009207
 01/02  13:00:00,41.563354129,3.73216663136,0.0,0.0,9.17985065927,26.9147,186.049952895,130.379045097,41.7485,13.9224077986
 01/02  14:00:00,34.0396546004,3.73216663136,0.0,0.0,9.17985065927,19.4245,175.861148258,130.296416513,33.3988,12.1659317445
 01/02  15:00:00,34.0405025028,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.836999089,133.95459617,25.0491,9.83330291849
 01/02  16:00:00,34.028185811,3.73216663136,0.0,0.0,9.17985065927,19.4245,182.759326089,138.947251378,33.3988,10.4132747101
 01/02  17:00:00,42.5140829762,3.73216663136,0.00432310287685,0.0,9.17985065927,26.9147,200.076401092,139.565623971,50.0982,10.4125771208
 01/02  18:00:00,45.6969966607,3.73216663136,0.0,0.0,9.17985065927,26.9147,202.787876645,138.769803488,50.0982,13.9198731574
 01/02  19:00:00,45.7042012179,3.73216663136,0.00143205096953,0.0,9.17985065927,26.9147,202.843118011,134.105272743,50.0982,18.6396452675
 01/02  20:00:00,38.3479483926,3.73216663136,0.0,0.0,9.17985065927,19.4245,190.883277918,137.058949098,33.3988,20.4255288204
 01/02  21:00:00,38.3301096401,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.610308814,135.342266012,33.3988,16.8692428022
 01/02  22:00:00,38.2618009651,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.888121586,140.196062216,25.0491,18.6429593698
 01/02  23:00:00,38.1532554539,3.73216663136,0.0,0.0,9.17985065927,19.4245,176.787441156,144.985960607,16.6994,15.102080549
 01/02  24:00:00,38.9633448259,3.73216663136,0.0,0.0,9.17985065927,19.4245,166.222264835,149.20604144,8.3497,8.66652339446
 01/03  01:00:00,22.2013167915,3.73216663136,0.0,0.0,4.58992532963,8.1892,169.484248873,159.216440626,3.33988,6.92792824645
 01/03  02:00:00,14.6099230966,0.0,0.0,0.0,1.52997510988,7.4902,3.93197183668,0.0,3.33988,0.592091836678
 01/03  03:00:00,14.6245563306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  04:00:00,14.6370262971,0.0,0.0,0.0,1.52997510988,7.4902,3.93194822372,0.0,3.33988,0.592068223722
 01/03  05:00:00,15.3038179539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  06:00:00,22.8169696215,3.73216663136,0.00607080183606,0.0,4.58992532963,8.1892,186.170762678,177.228988546,8.3497,0.592074131454
 01/03  07:00:00,38.4988169223,3.73216663136,0.0105272716668,0.0,9.17985065927,19.4245,193.394083891,171.503018168,16.6994,5.19166572304
 01/03  08:00:00,45.7398519671,3.73216663136,0.0135867943286,0.0,9.17985065927,26.9147,209.296791266,163.822341706,25.0491,20.42534956
 01/03  09:00:00,43.6279033845,3.73216663136,0.00282839001323,0.0,9.17985065927,26.9147,212.769288453,160.727686409,33.3988,18.6428020434
 01/03  10:00:00,34.0236299638,3.73216663136,0.0,0.0,9.17985065927,19.4245,198.749888003,158.597007781,25.0491,15.1037802219
 01/03  11:00:00,41.5134276822,3.73216663136,0.00308387801806,0.0,9.17985065927,26.9147,213.339696826,157.667547228,41.7485,13.9236495988
 01/03  12:00:00,42.2848590076,3.73216663136,0.0,0.0,9.17985065927,26.9147,201.781391982,144.928751415,41.7485,15.1041405667
 01/03  13:00:00,41.5638971106,3.73216663136,0.0,0.0,9.17985065927,26.9147,188.159042345,132.486371162,41.7485,13.9241711835
 01/03  14:00:00,34.0392200578,3.73216663136,0.0,0.0,9.17985065927,19.4245,177.787322234,132.22415293,33.3988,12.1643693042
 01/03  15:00:00,34.0400677195,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.207401277,138.745325421,25.0491,10.4129758567
 01/03  16:00:00,34.0276693573,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.596247373,142.348544376,33.3988,9.84890299706
 01/03  17:00:00,42.5157517089,3.73216663136,0.0070611925963,0.0,9.17985065927,26.9147,201.774490767,141.276697472,50.0982,10.3995932953
 01/03  18:00:00,45.6967212033,3.73216663136,0.0,0.0,9.17985065927,26.9147,202.211339758,138.189851277,50.0982,13.9232884804
 01/03  19:00:00,45.7055465552,3.73216663136,0.00283672433148,0.0,9.17985065927,26.9147,200.657710752,131.914694861,50.0982,18.6448158915
 01/03  20:00:00,38.2053730012,3.73216663136,0.0,0.0,9.17985065927,19.4245,187.265304157,133.442762569,33.3988,20.4237415874
 01/03  21:00:00,38.1967929888,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.857136878,133.586596355,33.3988,16.8717405224
 01/03  22:00:00,38.1587964958,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.06692536,141.367506383,25.0491,18.6503189766
 01/03  23:00:00,38.1531285764,3.73216663136,0.0,0.0,9.17985065927,19.4245,176.832867732,144.448021892,16.6994,15.6854458405
 01/03  24:00:00,38.9635456583,3.73216663136,0.0,0.0,9.17985065927,19.4245,165.467460443,148.451108836,8.3497,8.66665160736
 01/04  01:00:00,22.2015896492,3.73216663136,0.0,0.0,4.58992532963,8.1892,167.952876643,157.68700352,3.33988,6.92599312266
 01/04  02:00:00,14.6110700549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.6264183734,0.0,0.0,0.0,1.52997510988,7.4902,3.93193371122,0.0,3.33988,0.592053711215
 01/04  04:00:00,14.639174862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  05:00:00,14.7897204243,0.0,0.0,0.0,1.52997510988,7.4902,3.93193964382,0.0,3.33988,0.592059643816
 01/04  06:00:00,22.3072460635,3.73216663136,0.00643567895466,0.0,4.58992532963,8.1892,178.001035035,169.631335035,8.3497,0.02
 01/04  07:00:00,38.2737952163,3.73216663136,0.0117878408457,0.0,9.17985065927,19.4245,179.860413154,157.970085512,16.6994,5.19092764229
 01/04  08:00:00,45.742987396,3.73216663136,0.0131544056296,0.0,9.17985065927,26.9147,191.283765389,145.811785289,25.0491,20.4228801002
 01/04  09:00:00,43.63115035,3.73216663136,0.0026433699886,0.0,9.17985065927,26.9147,196.550893802,143.922527623,33.3988,19.2295661787
 01/04  10:00:00,34.0274055473,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.453125923,138.299147551,25.0491,15.1048783713
 01/04  11:00:00,41.5175251146,3.73216663136,0.00206767021295,0.0,9.17985065927,26.9147,189.190594064,133.519274497,41.7485,13.9228195668
 01/04  12:00:00,42.2898825695,3.73216663136,0.0,0.0,9.17985065927,26.9147,178.136787769,121.283947891,41.7485,15.1043398785
 01/04  13:00:00,41.5703140554,3.73216663136,0.0,0.0,9.17985065927,26.9147,165.168701167,109.498396132,41.7485,13.9218050346
 01/04  14:00:00,34.0450963155,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.978347094,109.413516903,33.3988,12.1660301913
 01/04  15:00:00,34.0457817352,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.655786897,111.772886787,25.0491,9.83380011072
 01/04  16:00:00,34.033798439,3.73216663136,0.0,0.0,9.17985065927,19.4245,158.456476091,114.644084707,33.3988,10.4135913848
 01/04  17:00:00,42.5206865665,3.73216663136,0.00618612546883,0.0,9.17985065927,26.9147,178.790474103,118.278792277,50.0982,10.4134818265
 01/04  18:00:00,45.7029928322,3.73216663136,0.0,0.0,9.17985065927,26.9147,184.264616764,120.244687158,50.0982,13.9217296063
 01/04  19:00:00,45.7100563901,3.73216663136,0.00132171758597,0.0,9.17985065927,26.9147,187.143275558,118.399871093,50.0982,18.6452044656
 01/04  20:00:00,38.352322802,3.73216663136,0.0,0.0,9.17985065927,19.4245,176.850125952,123.026159737,33.3988,20.4251662157
 01/04  21:00:00,38.3339640973,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.340516584,124.069028799,33.3988,16.8726877849
 01/04  22:00:00,38.264690077,3.73216663136,0.0,0.0,9.17985065927,19.4245,176.149292497,131.86917119,25.0491,19.2310213063
 01/04  23:00:00,38.1559406303,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.001812398,136.197765342,16.6994,15.1046470566
 01/04  24:00:00,38.9659852954,3.73216663136,0.0,0.0,9.17985065927,19.4245,159.321626643,142.30551369,8.3497,8.66641295287
 01/05  01:00:00,22.2034101922,3.73216663136,0.0,0.0,4.58992532963,8.1892,165.62493061,155.358067029,3.33988,6.92698358135
 01/05  02:00:00,14.6140247589,0.0,0.0,0.0,1.52997510988,7.4902,3.93193844233,0.0,3.33988,0.592058442334
 01/05  03:00:00,14.6294991909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.641049404,0.0,0.0,0.0,1.52997510988,7.4902,3.9319443674,0.0,3.33988,0.592064367401
 01/05  05:00:00,14.7908032353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.3075195932,3.73216663136,0.00649374362566,0.0,4.58992532963,8.1892,182.873919434,174.504219434,8.3497,0.02
 01/05  07:00:00,38.271785865,3.73216663136,0.0104054662315,0.0,9.17985065927,19.4245,191.471928839,169.005849155,16.6994,5.76667968472
 01/05  08:00:00,45.7414540434,3.73216663136,0.0135738736172,0.0,9.17985065927,26.9147,205.381003352,159.9060406,25.0491,20.4258627518
 01/05  09:00:00,43.6295088681,3.73216663136,0.00280046220584,0.0,9.17985065927,26.9147,209.280753283,157.239118847,33.3988,18.6428344355
 01/05  10:00:00,34.0250797861,3.73216663136,0.0,0.0,9.17985065927,19.4245,195.076884071,154.922921985,25.0491,15.1048620854
 01/05  11:00:00,41.5148419933,3.73216663136,0.00303828155361,0.0,9.17985065927,26.9147,209.505807945,153.832329295,41.7485,13.9249786506
 01/05  12:00:00,42.2859632017,3.73216663136,0.0,0.0,9.17985065927,26.9147,200.908732075,143.473752292,41.7485,15.6864797828
 01/05  13:00:00,41.5666700628,3.73216663136,0.0,0.0,9.17985065927,26.9147,181.992065121,126.900216376,41.7485,13.3433487458
 01/05  14:00:00,34.0424279006,3.73216663136,0.0,0.0,9.17985065927,19.4245,167.455716224,121.89257906,33.3988,12.1643371636
 01/05  15:00:00,34.0432256269,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.632592071,126.171147289,25.0491,10.4123447817
 01/05  16:00:00,34.0310068076,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.615030551,130.803273386,33.3988,10.4129571653
 01/05  17:00:00,42.5161402998,3.73216663136,0.00415718929671,0.0,9.17985065927,26.9147,194.133433598,133.620957732,50.0982,10.4142758662
 01/05  18:00:00,45.6994054492,3.73216663136,0.0,0.0,9.17985065927,26.9147,196.760060934,132.743046977,50.0982,13.9188139571
 01/05  19:00:00,45.7070585587,3.73216663136,0.00136134464665,0.0,9.17985065927,26.9147,198.778229479,130.039328386,50.0982,18.6407010932
 01/05  20:00:00,38.3500176072,3.73216663136,0.0,0.0,9.17985065927,19.4245,188.191401005,134.366576906,33.3988,20.4260240991
 01/05  21:00:00,38.3315494054,3.73216663136,0.0,0.0,9.17985065927,19.4245,184.199579918,133.930110919,33.3988,16.8706689984
 01/05  22:00:00,38.2625873193,3.73216663136,0.0,0.0,9.17985065927,19.4245,186.161296554,142.461469675,25.0491,18.6507268796
 01/05  23:00:00,38.1534879229,3.73216663136,0.0,0.0,9.17985065927,19.4245,181.588837992,149.202620725,16.6994,15.6868172675
 01/05  24:00:00,38.9633348968,3.73216663136,0.0,0.0,9.17985065927,19.4245,173.473904517,156.456493389,8.3497,8.66771112735
 01/06  01:00:00,22.1998621443,3.73216663136,0.0,0.0,4.58992532963,8.1892,179.841715256,169.575155554,3.33988,6.9266797025
 01/06  02:00:00,14.6083885723,0.0,0.0,0.0,1.52997510988,7.4902,3.93196513213,0.0,3.33988,0.592085132128
 01/06  03:00:00,14.6225532156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  04:00:00,14.6343771135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.3005923768,0.0,0.0,0.0,1.52997510988,7.4902,3.93197101478,0.0,3.33988,0.592091014783
 01/06  06:00:00,22.8146059378,3.73216663136,0.00585400564185,0.0,4.58992532963,8.1892,195.586288752,187.216588752,8.3497,0.02
 01/06  07:00:00,38.4973655374,3.73216663136,0.0108306536437,0.0,9.17985065927,19.4245,204.382472263,181.91657746,16.6994,5.76649480277
 01/06  08:00:00,45.7378917698,3.73216663136,0.0139096599012,0.0,9.17985065927,26.9147,223.265134614,177.789849017,25.0491,20.4261855969
 01/06  09:00:00,43.6254585456,3.73216663136,0.00300857971168,0.0,9.17985065927,26.9147,226.774686093,174.73203912,33.3988,18.6438469735
 01/06  10:00:00,34.0214635603,3.73216663136,0.0,0.0,9.17985065927,19.4245,210.838396554,170.10330776,25.0491,15.6859887944
 01/06  11:00:00,41.5115369117,3.73216663136,0.00317470125425,0.0,9.17985065927,26.9147,224.782563831,169.690876256,41.7485,13.3431875752
 01/06  12:00:00,42.2831042902,3.73216663136,0.0,0.0,9.17985065927,26.9147,213.933146682,156.499583784,41.7485,15.6850628978
 01/06  13:00:00,41.5627403761,3.73216663136,0.0,0.0,9.17985065927,26.9147,196.188927072,140.518896364,41.7485,13.9215307081
 01/06  14:00:00,34.0380914008,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.498430571,138.512947941,33.3988,11.5866826303
 01/06  15:00:00,34.0389481252,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.867685581,143.404437664,25.0491,10.4141479172
 01/06  16:00:00,34.0266427169,3.73216663136,0.0,0.0,9.17985065927,19.4245,189.75767404,145.946176238,33.3988,10.4126978017
 01/06  17:00:00,42.5131023822,3.73216663136,0.00438534625776,0.0,9.17985065927,26.9147,206.692285793,146.180537796,50.0982,10.4135479969
 01/06  18:00:00,45.6961611252,3.73216663136,0.0,0.0,9.17985065927,26.9147,209.67752863,145.656803959,50.0982,13.9225246716
 01/06  19:00:00,45.7038467513,3.73216663136,0.000864874446231,0.0,9.17985065927,26.9147,211.783266418,143.037711993,50.0982,18.6473544248
 01/06  20:00:00,38.2028776783,3.73216663136,0.0,0.0,9.17985065927,19.4245,207.13258614,153.308943098,33.3988,20.4248430418
 01/06  21:00:00,38.1925386359,3.73216663136,0.0,0.0,9.17985065927,19.4245,211.375034127,160.521316504,33.3988,17.4549176226
 01/06  22:00:00,38.1544752199,3.73216663136,0.0,0.0,9.17985065927,19.4245,208.13793084,164.445238334,25.0491,18.6435925063
 01/06  23:00:00,38.1494989254,3.73216663136,0.0,0.0,9.17985065927,19.4245,195.108255666,162.724125636,16.6994,15.6847300295
 01/06  24:00:00,38.9600508451,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.979643723,168.963198026,8.3497,8.66674569669
 01/07  01:00:00,22.1959008796,3.73216663136,0.0,0.0,4.58992532963,8.1892,193.433953424,183.16876875,3.33988,6.92530467376
 01/07  02:00:00,14.6018720707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  03:00:00,14.615881597,0.0,0.0,0.0,1.52997510988,7.4902,3.93195213716,0.0,3.33988,0.592072137158
 01/07  04:00:00,14.628609353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  05:00:00,14.7786912332,0.0,0.0,0.0,1.52997510988,7.4902,3.93195804044,0.0,3.33988,0.592078040444
 01/07  06:00:00,22.3067524865,3.73216663136,0.0151571009608,0.0,4.58992532963,8.1892,200.066080946,191.696380946,8.3497,0.02
 01/07  07:00:00,38.267148292,3.73216663136,0.0113641359299,0.0,9.17985065927,19.4245,204.790544034,182.899577893,16.6994,5.19156614073
 01/07  08:00:00,45.7284266991,3.73216663136,0.00942426914258,0.0,9.17985065927,26.9147,197.470547096,166.654921207,25.0491,5.76652588883
 01/07  09:00:00,43.616292336,3.73216663136,0.00122452343107,0.0,9.17985065927,26.9147,198.356114331,159.765728501,33.3988,5.1915858305
 01/07  10:00:00,34.0196501158,3.73216663136,0.00208313984043,0.0,9.17985065927,19.4245,200.77788987,158.856167729,25.0491,16.8726221418
 01/07  11:00:00,41.5151885963,3.73216663136,0.00596475881631,0.0,9.17985065927,26.9147,210.755395986,153.321176952,41.7485,15.685719034
 01/07  12:00:00,42.2848180191,3.73216663136,0.0,0.0,9.17985065927,26.9147,202.142951493,143.521510737,41.7485,16.8729407568
 01/07  13:00:00,41.5616902711,3.73216663136,0.0,0.0,9.17985065927,26.9147,198.498908373,139.294325696,41.7485,17.4560826765
 01/07  14:00:00,34.0391617244,3.73216663136,0.0,0.0,9.17985065927,19.4245,184.535433465,136.030279107,33.3988,15.1063543583
 01/07  15:00:00,34.0413876792,3.73216663136,0.0,0.0,9.17985065927,19.4245,175.114625235,136.139759125,25.0491,13.9257661093
 01/07  16:00:00,34.0295462196,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.873054367,136.55157628,33.3988,13.9226780875
 01/07  17:00:00,41.4589148016,3.73216663136,0.00796133282428,0.0,9.17985065927,26.9147,197.466853811,135.203349564,50.0982,12.165304247
 01/07  18:00:00,45.6964134437,3.73216663136,0.0,0.0,9.17985065927,26.9147,196.993672686,133.556457289,50.0982,13.3390153963
 01/07  19:00:00,45.7059749288,3.73216663136,0.0031168072,0.0,9.17985065927,26.9147,193.454757199,124.129903079,50.0982,19.2266541209
 01/07  20:00:00,38.3495584886,3.73216663136,0.0,0.0,9.17985065927,19.4245,173.137469018,121.093112922,33.3988,18.6455560957
 01/07  21:00:00,38.3317296428,3.73216663136,0.0,0.0,9.17985065927,19.4245,175.900123003,125.044508623,33.3988,17.45681438
 01/07  22:00:00,38.2637836844,3.73216663136,0.0,0.0,9.17985065927,19.4245,169.88885389,126.197665947,25.0491,18.6420879438
 01/07  23:00:00,38.1556492005,3.73216663136,0.0,0.0,9.17985065927,19.4245,159.064271632,128.444859517,16.6994,13.9200121151
 01/07  24:00:00,38.9660019025,3.73216663136,0.0,0.0,9.17985065927,19.4245,151.571768127,132.809758056,8.3497,10.4123100708
 01/08  01:00:00,22.2058658905,3.73216663136,0.0,0.0,4.58992532963,8.1892,159.051489765,147.043573101,3.33988,8.66803666396
 01/08  02:00:00,14.6166782197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.6336015313,0.0,0.0,0.0,1.52997510988,7.4902,3.93196736875,0.0,3.33988,0.592087368747
 01/08  04:00:00,14.6480995244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.7953960164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  06:00:00,22.312887743,3.73216663136,0.011943970739,0.0,4.58992532963,8.1892,174.648926203,165.707132942,8.3497,0.5920932608
 01/08  07:00:00,38.2732800561,3.73216663136,0.010321452943,0.0,9.17985065927,19.4245,180.995051939,159.103996446,16.6994,5.19165549357
 01/08  08:00:00,45.7339044452,3.73216663136,0.00856991294143,0.0,9.17985065927,26.9147,176.991966122,146.751277424,25.0491,5.191588698
 01/08  09:00:00,43.6199431355,3.73216663136,0.0,0.0,9.17985065927,26.9147,186.250841356,147.084642352,33.3988,5.76739900427
 01/08  10:00:00,34.0173010455,3.73216663136,0.0,0.0,9.17985065927,19.4245,184.90122284,154.660409966,25.0491,5.19171287429
 01/08  11:00:00,41.5191894931,3.73216663136,0.01184511647,0.0,9.17985065927,26.9147,213.789600296,154.586084915,41.7485,17.4550153813
 01/08  12:00:00,42.2859997569,3.73216663136,0.0,0.0,9.17985065927,26.9147,208.026978523,149.405109906,41.7485,16.8733686172
 01/08  13:00:00,41.5620011197,3.73216663136,0.0,0.0,9.17985065927,26.9147,198.060164605,142.388736405,41.7485,13.9229282005
 01/08  14:00:00,34.0379739097,3.73216663136,0.0,0.0,9.17985065927,19.4245,192.148103579,144.829998609,33.3988,13.9193049704
 01/08  15:00:00,34.0390910438,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.628928715,148.167425385,25.0491,10.4124033296
 01/08  16:00:00,34.0263185611,3.73216663136,0.0,0.0,9.17985065927,19.4245,196.37661775,152.565523991,33.3988,10.4122937591
 01/08  17:00:00,41.4525327207,3.73216663136,0.00428535840264,0.0,9.17985065927,26.9147,217.213697705,156.702950109,50.0982,10.4125475953
 01/08  18:00:00,45.6932905467,3.73216663136,0.0,0.0,9.17985065927,26.9147,223.843366984,160.401007513,50.0982,13.3441594704
 01/08  19:00:00,45.6984833506,3.73216663136,0.0,0.0,9.17985065927,26.9147,223.991381973,156.435003204,50.0982,17.4581787689
 01/08  20:00:00,38.3428497537,3.73216663136,0.0,0.0,9.17985065927,19.4245,206.719331853,156.448315678,33.3988,16.8722161746
 01/08  21:00:00,38.3241301596,3.73216663136,0.0,0.0,9.17985065927,19.4245,203.640485591,156.315840364,33.3988,13.9258452278
 01/08  22:00:00,38.2558381395,3.73216663136,0.0,0.0,9.17985065927,19.4245,206.27659855,163.773214918,25.0491,17.4542836321
 01/08  23:00:00,38.1474392218,3.73216663136,0.0,0.0,9.17985065927,19.4245,200.07628446,170.035533869,16.6994,13.3413505906
 01/08  24:00:00,38.9578534706,3.73216663136,0.0,0.0,9.17985065927,19.4245,187.840103754,171.988163423,8.3497,7.50224033138
 01/09  01:00:00,22.1955325658,3.73216663136,0.0,0.0,4.58992532963,8.1892,190.962918246,180.69754687,3.33988,6.92549137586
 01/09  02:00:00,14.6025762557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  03:00:00,14.6166738704,0.0,0.0,0.0,1.52997510988,7.4902,3.93196597351,0.0,3.33988,0.592085973506
 01/09  04:00:00,14.6294884125,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  05:00:00,14.7797180074,0.0,0.0,0.0,1.52997510988,7.4902,3.93197185483,0.0,3.33988,0.592091854826
 01/09  06:00:00,22.300730734,3.73216663136,0.00677500316944,0.0,4.58992532963,8.1892,199.219875832,190.850175832,8.3497,0.02
 01/09  07:00:00,38.2672610029,3.73216663136,0.0109725627473,0.0,9.17985065927,19.4245,206.488107596,184.596901774,16.6994,5.19180582283
 01/09  08:00:00,45.7352863912,3.73216663136,0.0127628075265,0.0,9.17985065927,26.9147,226.350969923,180.290810709,25.0491,21.0110592143
 01/09  09:00:00,43.6213992194,3.73216663136,0.0,0.0,9.17985065927,26.9147,234.941714575,182.898946821,33.3988,18.6439677548
 01/09  10:00:00,34.0181065612,3.73216663136,0.0,0.0,9.17985065927,19.4245,224.186548173,183.450273984,25.0491,15.6871741887
 01/09  11:00:00,41.5104938572,3.73216663136,0.00673109556857,0.0,9.17985065927,26.9147,238.140278487,183.051927461,41.7485,13.3398510266
 01/09  12:00:00,42.2797878168,3.73216663136,0.0,0.0,9.17985065927,26.9147,228.677921065,171.242019827,41.7485,15.6874012383
 01/09  13:00:00,41.5591918424,3.73216663136,0.0,0.0,9.17985065927,26.9147,215.204335817,159.533346686,41.7485,13.9224891308
 01/09  14:00:00,34.0332773311,3.73216663136,0.0,0.0,9.17985065927,19.4245,203.290182781,157.725743314,33.3988,12.1656394669
 01/09  15:00:00,34.0344477637,3.73216663136,0.0,0.0,9.17985065927,19.4245,197.245190427,161.781786014,25.0491,10.414304413
 01/09  16:00:00,34.022103574,3.73216663136,0.0,0.0,9.17985065927,19.4245,208.519187655,164.705401316,33.3988,10.4149863394
 01/09  17:00:00,41.4491513803,3.73216663136,0.0041534627958,0.0,9.17985065927,26.9147,227.299180613,166.786883217,50.0982,10.4140973954
 01/09  18:00:00,45.6906481252,3.73216663136,0.0,0.0,9.17985065927,26.9147,231.981721862,167.959229841,50.0982,13.9242920212
 01/09  19:00:00,45.6976843522,3.73216663136,0.000979987876835,0.0,9.17985065927,26.9147,232.191010679,163.444034946,50.0982,18.6487757324
 01/09  20:00:00,38.341447566,3.73216663136,0.0,0.0,9.17985065927,19.4245,218.76578285,164.940238346,33.3988,20.426744504
 01/09  21:00:00,38.3234983516,3.73216663136,0.0,0.0,9.17985065927,19.4245,215.894628953,165.040115003,33.3988,17.4557139496
 01/09  22:00:00,38.254720428,3.73216663136,0.0,0.0,9.17985065927,19.4245,216.503438134,172.804306812,25.0491,18.6500313216
 01/09  23:00:00,38.1461863876,3.73216663136,0.0,0.0,9.17985065927,19.4245,206.771811948,174.384160831,16.6994,15.688251117
 01/09  24:00:00,38.9570887208,3.73216663136,0.0,0.0,9.17985065927,19.4245,190.498695461,173.481858661,8.3497,8.66713680019
 01/10  01:00:00,22.1967080477,3.73216663136,0.00136393647789,0.0,4.58992532963,8.1892,186.680170036,176.412777799,3.33988,6.92751223706
 01/10  02:00:00,14.6081241653,0.0,0.0,0.0,1.52997510988,7.4902,3.93197561744,0.0,3.33988,0.592095617443
 01/10  03:00:00,14.6251478718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  04:00:00,14.6382518309,0.0,0.0,0.0,1.52997510988,7.4902,3.93196308196,0.0,3.33988,0.592083081963
 01/10  05:00:00,15.3057580544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  06:00:00,22.8197820276,3.73216663136,0.00635711991104,0.0,4.58992532963,8.1892,167.827866368,158.886103237,8.3497,0.592063130876
 01/10  07:00:00,38.5013532639,3.73216663136,0.0102698322418,0.0,9.17985065927,19.4245,173.420917295,151.529525129,16.6994,5.19199216674
 01/10  08:00:00,45.743310524,3.73216663136,0.0134650303441,0.0,9.17985065927,26.9147,186.485629131,141.007397485,25.0491,20.4291316461
 01/10  09:00:00,43.6321447671,3.73216663136,0.00280770012696,0.0,9.17985065927,26.9147,189.141022226,136.508954905,33.3988,19.2332673215
 01/10  10:00:00,34.027540617,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.52258054,134.366749857,25.0491,15.1067306838
 01/10  11:00:00,41.5194570298,3.73216663136,0.00599883506118,0.0,9.17985065927,26.9147,190.266150312,134.590516418,41.7485,13.9271338942
 01/10  12:00:00,42.2874747148,3.73216663136,0.0,0.0,9.17985065927,26.9147,184.624320849,127.188955229,41.7485,15.6868656203
 01/10  13:00:00,41.5665871698,3.73216663136,0.0,0.0,9.17985065927,26.9147,171.77845767,116.108057344,41.7485,13.9219003261
 01/10  14:00:00,34.0435877043,3.73216663136,0.0,0.0,9.17985065927,19.4245,160.652672752,115.088580672,33.3988,12.1652920792
 01/10  15:00:00,34.0443155152,3.73216663136,0.0,0.0,9.17985065927,19.4245,151.702990982,116.239886113,25.0491,10.414004869
 01/10  16:00:00,34.0322672209,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.767062581,117.953845275,33.3988,10.4144173051
 01/10  17:00:00,41.4629742906,3.73216663136,0.00896196789039,0.0,9.17985065927,26.9147,176.789419975,116.276869714,50.0982,10.4143502614
 01/10  18:00:00,45.7037659228,3.73216663136,0.00121132567552,0.0,9.17985065927,26.9147,176.23911111,112.219744021,50.0982,13.9211670893
 01/10  19:00:00,45.7126375007,3.73216663136,0.00306084442395,0.0,9.17985065927,26.9147,174.442469054,105.697288292,50.0982,18.6469807612
 01/10  20:00:00,38.2121551431,3.73216663136,0.0,0.0,9.17985065927,19.4245,159.966270788,105.651467935,33.3988,20.9160028536
 01/10  21:00:00,38.203459873,3.73216663136,0.0,0.0,9.17985065927,19.4245,155.181539637,104.817052527,33.3988,16.9656871095
 01/10  22:00:00,38.1653747357,3.73216663136,0.0,0.0,9.17985065927,19.4245,155.454694606,111.170748108,25.0491,19.2348464985
 01/10  23:00:00,38.1599482228,3.73216663136,0.0,0.0,9.17985065927,19.4245,147.678630367,115.875110255,16.6994,15.1041201123
 01/10  24:00:00,38.969668816,3.73216663136,0.0,0.0,9.17985065927,19.4245,137.080520814,120.063773882,8.3497,8.66704693216
 01/11  01:00:00,22.2095548671,3.73216663136,0.0,0.0,4.58992532963,8.1892,139.051018687,128.208689873,3.33988,7.50244881381
 01/11  02:00:00,14.62705761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  03:00:00,14.6455714632,0.0,0.0,0.0,1.52997510988,7.4902,3.93194051858,0.0,3.33988,0.592060518585
 01/11  04:00:00,14.6577827976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  05:00:00,14.8080200468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.31884581,3.73216663136,0.00763308702647,0.0,4.58992532963,8.1892,149.359187787,140.417395506,8.3497,0.592092280676
 01/11  07:00:00,38.279418086,3.73216663136,0.0101186078727,0.0,9.17985065927,19.4245,158.062115791,136.171144551,16.6994,5.19157123975
 01/11  08:00:00,45.7491380868,3.73216663136,0.0131293492957,0.0,9.17985065927,26.9147,174.160863529,128.101107794,25.0491,21.0106557351
 01/11  09:00:00,43.6374449922,3.73216663136,0.0026697231034,0.0,9.17985065927,26.9147,180.467737175,128.42430431,33.3988,18.6446328643
 01/11  10:00:00,34.0327354074,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.08781137,127.350972121,25.0491,15.6877392481
 01/11  11:00:00,41.523627684,3.73216663136,0.00303839072213,0.0,9.17985065927,26.9147,179.603956614,123.932153249,41.7485,13.9233033646
 01/11  12:00:00,42.2968984399,3.73216663136,0.0,0.0,9.17985065927,26.9147,170.155133315,113.299115599,41.7485,15.1075177159
 01/11  13:00:00,41.5774926492,3.73216663136,0.0,0.0,9.17985065927,26.9147,156.676638267,101.000481043,41.7485,13.9276572237
 01/11  14:00:00,34.0526309475,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.468262521,96.9034803453,33.3988,12.1659821758
 01/11  15:00:00,34.0518562043,3.73216663136,0.0,0.0,9.17985065927,19.4245,132.964396934,97.5016362921,25.0491,10.4136606416
 01/11  16:00:00,34.03956588,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.773693264,99.9605716902,33.3988,10.4143215735
 01/11  17:00:00,41.47003377,3.73216663136,0.00453292730573,0.0,9.17985065927,26.9147,159.892612875,99.3782642254,50.0982,10.4161486493
 01/11  18:00:00,45.7146004509,3.73216663136,0.0,0.0,9.17985065927,26.9147,163.383879469,99.3588184407,50.0982,13.9268610287
 01/11  19:00:00,45.7222032073,3.73216663136,0.000840304340267,0.0,9.17985065927,26.9147,166.95208776,97.6241743171,50.0982,19.2297134431
 01/11  20:00:00,38.3612247251,3.73216663136,0.0,0.0,9.17985065927,19.4245,157.41091088,103.583991465,33.3988,20.4281194157
 01/11  21:00:00,38.3416470108,3.73216663136,0.0,0.0,9.17985065927,19.4245,157.789926015,106.934123042,33.3988,17.4570029738
 01/11  22:00:00,38.2710531507,3.73216663136,0.0,0.0,9.17985065927,19.4245,158.087058037,114.388427174,25.0491,18.6495308622
 01/11  23:00:00,38.1619953598,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.415479793,118.027580011,16.6994,15.6884997817
 01/11  24:00:00,38.9711372344,3.73216663136,0.0,0.0,9.17985065927,19.4245,144.160214857,127.142801866,8.3497,8.66771299066
 01/12  01:00:00,22.2086800111,3.73216663136,0.0,0.0,4.58992532963,8.1892,146.26986319,136.001635173,3.33988,6.92834801631
 01/12  02:00:00,14.6268863955,0.0,0.0,0.0,1.52997510988,7.4902,3.93197234592,0.0,3.33988,0.592092345921
 01/12  03:00:00,14.6458368751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  04:00:00,14.658314947,0.0,0.0,0.0,1.52997510988,7.4902,3.93192651858,0.0,3.33988,0.592046518581
 01/12  05:00:00,14.8094764551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  06:00:00,22.3197550201,3.73216663136,0.0067491934817,0.0,4.58992532963,8.1892,143.641572957,134.699820497,8.3497,0.592052460874
 01/12  07:00:00,38.2824583963,3.73216663136,0.0106062092589,0.0,9.17985065927,19.4245,146.809948153,124.918422513,16.6994,5.19212563957
 01/12  08:00:00,45.7526031909,3.73216663136,0.013090567004,0.0,9.17985065927,26.9147,162.58683347,117.109221575,25.0491,20.4285118956
 01/12  09:00:00,43.6407266115,3.73216663136,0.00274390739929,0.0,9.17985065927,26.9147,170.541655633,117.912420621,33.3988,19.2304350122
 01/12  10:00:00,34.0358506099,3.73216663136,0.0,0.0,9.17985065927,19.4245,156.483994892,115.747020054,25.0491,15.6878748388
 01/12  11:00:00,41.5281796109,3.73216663136,0.00215796102439,0.0,9.17985065927,26.9147,166.213083022,110.540950609,41.7485,13.9236324125
 01/12  12:00:00,42.3011356414,3.73216663136,0.0,0.0,9.17985065927,26.9147,153.652029746,96.7957117185,41.7485,15.1078180275
 01/12  13:00:00,41.5862885816,3.73216663136,0.0,0.0,9.17985065927,26.9147,133.45492814,77.7786198771,41.7485,13.9278082626
 01/12  14:00:00,34.0654790013,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.725028272,72.1606750316,33.3988,12.1655532402
 01/12  15:00:00,34.0663703146,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.607441325,73.143353889,25.0491,10.4149874357
 01/12  16:00:00,34.0552355201,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.560959311,70.1711032695,33.3988,10.9910560414
 01/12  17:00:00,41.4934193617,3.73216663136,0.00843042312694,0.0,9.17985065927,26.9147,125.470423592,64.9579372675,50.0982,10.4142863242
 01/12  18:00:00,45.7302847294,3.73216663136,0.0,0.0,9.17985065927,26.9147,126.788955081,62.7711949505,50.0982,13.9195601305
 01/12  19:00:00,45.7408035293,3.73216663136,0.00326906543452,0.0,9.17985065927,26.9147,125.378774328,56.6341875496,50.0982,18.6463867781
 01/12  20:00:00,38.3857241415,3.73216663136,0.0,0.0,9.17985065927,19.4245,110.046263715,55.6376116027,33.3988,21.0098521127
 01/12  21:00:00,38.3662554968,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.472515854,56.1993245488,33.3988,16.8743913056
 01/12  22:00:00,38.2919738398,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.832801793,63.5493432944,25.0491,19.2343584987
 01/12  23:00:00,38.1876365856,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.6962314185,64.3088612371,16.6994,15.6879701814
 01/12  24:00:00,38.9995350556,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.3242008119,63.3071846444,8.3497,8.66731616749
 01/13  01:00:00,22.2615056974,3.73216663136,0.0014081102704,0.0,4.58992532963,8.1892,76.6822555062,66.4150192099,3.33988,6.92735629623
 01/13  02:00:00,14.7010152032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  03:00:00,14.7302196167,0.0,0.0,0.0,1.52997510988,7.4902,3.93194525752,0.0,3.33988,0.592065257516
 01/13  04:00:00,14.7461343633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  05:00:00,15.4111710551,0.0,0.0,0.0,1.52997510988,7.4902,3.93195117174,0.0,3.33988,0.592071171739
 01/13  06:00:00,22.9001321288,3.73216663136,0.0,0.0,4.58992532963,8.1892,74.4336942783,66.0639942783,8.3497,0.02
 01/13  07:00:00,38.5684727645,3.73216663136,0.0127249336919,0.0,9.17985065927,19.4245,87.2474364883,64.7818218412,16.6994,5.76621464714
 01/13  08:00:00,45.8083831925,3.73216663136,0.016213052361,0.0,9.17985065927,26.9147,104.858181926,59.3775378026,25.0491,20.4315441234
 01/13  09:00:00,43.6888863391,3.73216663136,0.00335659181143,0.0,9.17985065927,26.9147,113.289777779,60.6553380418,33.3988,19.2356397374
 01/13  10:00:00,34.0790885897,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.515587873,61.3596607849,25.0491,15.1068270884
 01/13  11:00:00,41.5720048172,3.73216663136,0.00668678408355,0.0,9.17985065927,26.9147,119.242872968,63.5661153418,41.7485,13.9282576262
 01/13  12:00:00,42.329313703,3.73216663136,0.0,0.0,9.17985065927,26.9147,114.529085059,57.0920154578,41.7485,15.6885696016
 01/13  13:00:00,41.6197533101,3.73216663136,0.0,0.0,9.17985065927,26.9147,104.708562376,49.0351536887,41.7485,13.9249086874
 01/13  14:00:00,34.098036535,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.1189534173,50.5544549085,33.3988,12.1656985088
 01/13  15:00:00,34.0972592305,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.0975513767,55.6349050006,25.0491,10.413546376
 01/13  16:00:00,34.0786612192,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.018880033,61.2056797708,33.3988,10.4144002623
 01/13  17:00:00,41.5018853711,3.73216663136,0.00820564248389,0.0,9.17985065927,26.9147,123.298136506,62.7844686238,50.0982,10.4154678821
 01/13  18:00:00,45.7378604435,3.73216663136,0.0,0.0,9.17985065927,26.9147,129.739230005,65.7133417511,50.0982,13.9276882535
 01/13  19:00:00,45.7415420766,3.73216663136,0.0,0.0,9.17985065927,26.9147,141.734068455,72.4026490714,50.0982,19.2332193838
 01/13  20:00:00,38.234003259,3.73216663136,0.0,0.0,9.17985065927,19.4245,137.817565658,83.9924175143,33.3988,20.4263481433
 01/13  21:00:00,38.2217256249,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.84721315,87.9902163893,33.3988,17.4581967609
 01/13  22:00:00,38.1776856579,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.414852848,98.1330787463,25.0491,19.2326741012
 01/13  23:00:00,38.1682443504,3.73216663136,0.0,0.0,9.17985065927,19.4245,133.124561624,100.736436404,16.6994,15.6887252194
 01/13  24:00:00,38.9771159455,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.307962722,104.290386151,8.3497,8.66787657089
 01/14  01:00:00,22.2148318934,3.73216663136,0.0,0.0,4.58992532963,8.1892,123.683317801,113.417306182,3.33988,6.92613161871
 01/14  02:00:00,14.6431317128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  03:00:00,14.6661995988,0.0,0.0,0.0,1.52997510988,7.4902,3.93196926031,0.0,3.33988,0.592089260305
 01/14  04:00:00,14.6796833169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  05:00:00,14.8312831798,0.0,0.0,0.0,1.52997510988,7.4902,3.93197513641,0.0,3.33988,0.592095136414
 01/14  06:00:00,22.3322600368,3.73216663136,0.00822281491984,0.0,4.58992532963,8.1892,122.328521245,113.958821245,8.3497,0.02
 01/14  07:00:00,38.289280882,3.73216663136,0.0108285471013,0.0,9.17985065927,19.4245,130.610453598,108.144533903,16.6994,5.76651969518
 01/14  08:00:00,45.7554797459,3.73216663136,0.00910996282162,0.0,9.17985065927,26.9147,124.544245676,94.3036165636,25.0491,5.1915291128
 01/14  09:00:00,43.6466664973,3.73216663136,0.00253365966077,0.0,9.17985065927,26.9147,129.983562277,91.3929644855,33.3988,5.1917977912
 01/14  10:00:00,34.0486731309,3.73216663136,0.00420073021293,0.0,9.17985065927,19.4245,134.785966927,92.2792470743,25.0491,17.457619853
 01/14  11:00:00,41.5436168281,3.73216663136,0.00661712744044,0.0,9.17985065927,26.9147,148.573624456,91.1363012875,41.7485,15.688823169
 01/14  12:00:00,42.3122823755,3.73216663136,0.0,0.0,9.17985065927,26.9147,140.060223657,80.8543146666,41.7485,17.4574089901
 01/14  13:00:00,41.6013953875,3.73216663136,0.0,0.0,9.17985065927,26.9147,129.630374516,71.0039324586,41.7485,16.8779420576
 01/14  14:00:00,34.0802893936,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.786462993,62.6987940358,33.3988,15.6888689569
 01/14  15:00:00,34.0900534745,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.2212872421,59.2452048814,25.0491,13.9269823607
 01/14  16:00:00,34.0809988681,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.161482826,58.8361835743,33.3988,13.9264992521
 01/14  17:00:00,41.5057626111,3.73216663136,0.00783708224448,0.0,9.17985065927,26.9147,122.216094426,59.9502555502,50.0982,12.167638876
 01/14  18:00:00,45.7363845622,3.73216663136,0.0,0.0,9.17985065927,26.9147,128.366495397,64.3416017748,50.0982,13.9266936225
 01/14  19:00:00,45.7416711354,3.73216663136,0.00153480908451,0.0,9.17985065927,26.9147,127.604259139,58.2737626828,50.0982,19.2322964558
 01/14  20:00:00,38.3879238487,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.441314658,53.3912609898,33.3988,18.6512536681
 01/14  21:00:00,38.372600149,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.797189669,55.9395155154,33.3988,17.4588741537
 01/14  22:00:00,38.3012284462,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.454245505,57.172064114,25.0491,19.2330813915
 01/14  23:00:00,38.1925085796,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.1312501737,59.5100109779,16.6994,13.9218391958
 01/14  24:00:00,38.9930892182,3.73216663136,0.0,0.0,9.17985065927,19.4245,84.2856642585,65.5208307558,8.3497,10.4151335027
 01/15  01:00:00,22.2303059395,3.73216663136,0.0,0.0,4.58992532963,8.1892,90.783153345,78.7755527552,3.33988,8.66772058986
 01/15  02:00:00,14.6625772538,0.0,0.0,0.0,1.52997510988,7.4902,3.93197311344,0.0,3.33988,0.592093113441
 01/15  03:00:00,14.6852630532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.6958148395,0.0,0.0,0.0,1.52997510988,7.4902,3.93195317583,0.0,3.33988,0.592073175831
 01/15  05:00:00,14.8439808502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  06:00:00,22.3371065756,3.73216663136,0.00534422735265,0.0,4.58992532963,8.1892,111.919755432,103.550055432,8.3497,0.02
 01/15  07:00:00,38.2929163886,3.73216663136,0.0104519714223,0.0,9.17985065927,19.4245,126.407735062,103.941591065,16.6994,5.76674399676
 01/15  08:00:00,45.7566831174,3.73216663136,0.00880761528904,0.0,9.17985065927,26.9147,125.993254927,95.7520190255,25.0491,5.19213590127
 01/15  09:00:00,43.6471122054,3.73216663136,0.00263093462877,0.0,9.17985065927,26.9147,129.319909688,90.7285846398,33.3988,5.19252504789
 01/15  10:00:00,34.0428696917,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.627433457,92.8112629657,25.0491,5.76707049107
 01/15  11:00:00,41.5468991019,3.73216663136,0.0113473704025,0.0,9.17985065927,26.9147,148.8494157,89.6430298403,41.7485,17.4578858598
 01/15  12:00:00,42.3118954379,3.73216663136,0.0,0.0,9.17985065927,26.9147,143.056034125,84.4308085781,41.7485,16.876725547
 01/15  13:00:00,41.5930801193,3.73216663136,0.0,0.0,9.17985065927,26.9147,133.856935266,78.1797461169,41.7485,13.9286891489
 01/15  14:00:00,34.0674722518,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.695809665,79.3684771825,33.3988,13.9285324826
 01/15  15:00:00,34.0670468294,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.141148738,82.0987105783,25.0491,10.9933381596
 01/15  16:00:00,34.0541642821,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.258189339,83.4463363894,33.3988,10.41305295
 01/15  17:00:00,41.4887637903,3.73216663136,0.00967905366369,0.0,9.17985065927,26.9147,141.508880996,80.995911786,50.0982,10.4147692105
 01/15  18:00:00,45.7285622845,3.73216663136,0.00277782806183,0.0,9.17985065927,26.9147,142.743068942,78.7222107971,50.0982,13.9226581449
 01/15  19:00:00,45.7312019827,3.73216663136,0.0,0.0,9.17985065927,26.9147,144.631834357,77.0755580499,50.0982,17.4580763069
 01/15  20:00:00,38.3744352634,3.73216663136,0.0,0.0,9.17985065927,19.4245,129.721119521,79.4472095692,33.3988,16.8751099518
 01/15  21:00:00,38.3549335227,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.472605515,79.1445542701,33.3988,13.9292512449
 01/15  22:00:00,38.2824937864,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.579889823,88.0718655344,25.0491,17.4589242884
 01/15  23:00:00,38.1704781457,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.324714262,93.6987364331,16.6994,13.9265778292
 01/15  24:00:00,38.9769483638,3.73216663136,0.0,0.0,9.17985065927,19.4245,110.036220551,94.7578443016,8.3497,6.9286762489
 01/16  01:00:00,22.2168574111,3.73216663136,0.0,0.0,4.58992532963,8.1892,118.059521612,105.474352014,3.33988,9.24528959782
 01/16  02:00:00,14.6463772988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  03:00:00,14.6676843672,0.0,0.0,0.0,1.52997510988,7.4902,3.93193016203,0.0,3.33988,0.592050162034
 01/16  04:00:00,14.6795657783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  05:00:00,14.829937028,0.0,0.0,0.0,1.52997510988,7.4902,3.93193610029,0.0,3.33988,0.59205610029
 01/16  06:00:00,22.3276702226,3.73216663136,0.00583419160894,0.0,4.58992532963,8.1892,128.972173346,120.602473346,8.3497,0.02
 01/16  07:00:00,38.2880103429,3.73216663136,0.011022495875,0.0,9.17985065927,19.4245,131.639890659,109.748636004,16.6994,5.19185465594
 01/16  08:00:00,45.7545938617,3.73216663136,0.00902045719771,0.0,9.17985065927,26.9147,124.645800563,93.8298717107,25.0491,5.76682885247
 01/16  09:00:00,43.6423080714,3.73216663136,0.0,0.0,9.17985065927,26.9147,132.977326371,94.3866262874,33.3988,5.19190008406
 01/16  10:00:00,34.0369072951,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.986441592,98.7451511386,25.0491,5.19219045333
 01/16  11:00:00,41.5382046297,3.73216663136,0.00428572827617,0.0,9.17985065927,26.9147,151.253682955,92.0460705947,41.7485,17.4591123605
 01/16  12:00:00,42.3098256582,3.73216663136,0.0,0.0,9.17985065927,26.9147,144.74720638,85.5412265126,41.7485,17.457479867
 01/16  13:00:00,41.5906894268,3.73216663136,0.0,0.0,9.17985065927,26.9147,135.80073974,80.1267196053,41.7485,13.9255201345
 01/16  14:00:00,34.0647569877,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.383457674,78.0588881835,33.3988,13.9257694902
 01/16  15:00:00,34.0628718725,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.006845829,76.5434323563,25.0491,10.4143134727
 01/16  16:00:00,34.0484319589,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.200951829,78.3862094717,33.3988,10.4159423576
 01/16  17:00:00,41.4802922284,3.73216663136,0.00767092121985,0.0,9.17985065927,26.9147,139.614657446,78.5234653472,50.0982,10.9929920984
 01/16  18:00:00,45.721227208,3.73216663136,0.0,0.0,9.17985065927,26.9147,144.565678185,80.5464213612,50.0982,13.921056824
 01/16  19:00:00,45.7265545715,3.73216663136,0.0,0.0,9.17985065927,26.9147,145.551736121,77.9955084788,50.0982,17.4580276417
 01/16  20:00:00,38.3699302482,3.73216663136,0.0,0.0,9.17985065927,19.4245,129.185879357,78.9092379851,33.3988,16.8778413721
 01/16  21:00:00,38.3512980089,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.105105573,78.7774948972,33.3988,13.9288106761
 01/16  22:00:00,38.2797523967,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.317685144,87.8096550311,25.0491,17.4589301131
 01/16  23:00:00,38.1673431063,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.703772731,95.0774440958,16.6994,13.9269286349
 01/16  24:00:00,38.9754154725,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.169062245,98.3146362088,8.3497,7.50472603574
 01/17  01:00:00,22.216007285,3.73216663136,0.0,0.0,4.58992532963,8.1892,114.482166775,104.217214254,3.33988,6.92507252097
 01/17  02:00:00,14.6439966718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  03:00:00,14.6656049565,0.0,0.0,0.0,1.52997510988,7.4902,3.93193579069,0.0,3.33988,0.592055790693
