Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  04:00:00,14.6782706791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.343826841,0.0,0.0,0.0,1.52997510988,7.4902,3.93194171998,0.0,3.33988,0.592061719982
 01/17  06:00:00,22.8418791796,3.73216663136,0.00580749207077,0.0,4.58992532963,8.1892,126.481147222,118.111447222,8.3497,0.02
 01/17  07:00:00,38.5156854596,3.73216663136,0.0103669040396,0.0,9.17985065927,19.4245,136.532824996,114.641000045,16.6994,5.19242495092
 01/17  08:00:00,45.7578482575,3.73216663136,0.0134598770464,0.0,9.17985065927,26.9147,151.622355116,105.554767089,25.0491,21.0184880273
 01/17  09:00:00,43.6473858443,3.73216663136,0.00313904590967,0.0,9.17985065927,26.9147,151.132511554,98.4996731928,33.3988,19.2340383609
 01/17  10:00:00,34.0446370543,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.261800478,90.5243950478,25.0491,15.6883054302
 01/17  11:00:00,41.5372488981,3.73216663136,0.00320567019023,0.0,9.17985065927,26.9147,143.364249853,87.6921052948,41.7485,13.9236445582
 01/17  12:00:00,42.311907289,3.73216663136,0.0,0.0,9.17985065927,26.9147,131.020733412,73.5827990899,41.7485,15.6894343222
 01/17  13:00:00,41.5995621013,3.73216663136,0.0,0.0,9.17985065927,26.9147,115.766156184,60.0938162164,41.7485,13.9238399681
 01/17  14:00:00,34.0739793372,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.19429641,59.6277803567,33.3988,12.167716053
 01/17  15:00:00,34.0717371108,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.8130997019,63.3507493218,25.0491,10.4132503801
 01/17  16:00:00,34.0609984971,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.938947874,65.1252208642,33.3988,10.4149270096
 01/17  17:00:00,41.493746584,3.73216663136,0.00828437792174,0.0,9.17985065927,26.9147,124.554359893,63.4638983051,50.0982,10.9922615884
 01/17  18:00:00,45.7334972737,3.73216663136,0.0,0.0,9.17985065927,26.9147,128.639522462,64.6184522458,50.0982,13.9228702162
 01/17  19:00:00,45.7411518008,3.73216663136,0.00149699366445,0.0,9.17985065927,26.9147,130.887697328,62.1361110192,50.0982,18.6533863092
 01/17  20:00:00,38.2381439764,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.819884093,64.4019720282,33.3988,21.0191120646
 01/17  21:00:00,38.2276442003,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.927819016,66.070486714,33.3988,17.4585323024
 01/17  22:00:00,38.185516489,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.867496008,73.5814747573,25.0491,19.2369212508
 01/17  23:00:00,38.1772597786,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.839418451,74.451068586,16.6994,15.6889498649
 01/17  24:00:00,38.9856937878,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.3306412035,72.3124003549,8.3497,8.66854084859
 01/18  01:00:00,22.2348688491,3.73216663136,0.00135377860014,0.0,4.58992532963,8.1892,85.1906477726,74.924219928,3.33988,6.92654784465
 01/18  02:00:00,14.6761867611,0.0,0.0,0.0,1.52997510988,7.4902,3.93195139826,0.0,3.33988,0.592071398261
 01/18  03:00:00,14.701347468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  04:00:00,14.7176371604,0.0,0.0,0.0,1.52997510988,7.4902,3.93195730272,0.0,3.33988,0.592077302721
 01/18  05:00:00,14.8711954976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  06:00:00,22.3687313321,3.73216663136,0.0,0.0,4.58992532963,8.1892,78.7014433152,70.3317433152,8.3497,0.02
 01/18  07:00:00,38.3394154087,3.73216663136,0.0130869389581,0.0,9.17985065927,19.4245,86.2281153403,63.7622217968,16.6994,5.76649354347
 01/18  08:00:00,45.8199487209,3.73216663136,0.0168059840536,0.0,9.17985065927,26.9147,100.215876463,54.1538523206,25.0491,21.0129241422
 01/18  09:00:00,43.7084305272,3.73216663136,0.00362938104876,0.0,9.17985065927,26.9147,104.684620573,52.6367724557,33.3988,18.6490481178
 01/18  10:00:00,34.1050230952,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.6271680301,51.8901882956,25.0491,15.6878797346
 01/18  11:00:00,41.6013450999,3.73216663136,0.00709502032293,0.0,9.17985065927,26.9147,108.259831402,52.582323157,41.7485,13.9290082445
 01/18  12:00:00,42.3528445745,3.73216663136,0.0,0.0,9.17985065927,26.9147,100.089870123,42.6520560807,41.7485,15.6893140423
 01/18  13:00:00,41.6649721722,3.73216663136,0.0,0.0,9.17985065927,26.9147,87.9724217642,32.2941845445,41.7485,13.9297372197
 01/18  14:00:00,34.1436437079,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.4326869018,33.2873575001,33.3988,12.7465294017
 01/18  15:00:00,34.1495094844,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.6690316262,35.2045646765,25.0491,10.4153669497
 01/18  16:00:00,34.1410013384,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.5488574816,37.7351506616,33.3988,10.4149068201
 01/18  17:00:00,41.5669416702,3.73216663136,0.00936147981452,0.0,9.17985065927,26.9147,98.6088297543,38.0949826487,50.0982,10.4156471056
 01/18  18:00:00,44.7429738091,3.73216663136,0.0,0.0,9.17985065927,26.9147,100.784120166,36.7569763433,50.0982,13.9289438226
 01/18  19:00:00,45.8087063386,3.73216663136,0.00177551863455,0.0,9.17985065927,26.9147,100.706249579,31.3745975576,50.0982,19.2334520209
 01/18  20:00:00,38.4462430352,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.7779491441,34.3640651374,33.3988,21.0150840067
 01/18  21:00:00,38.4218761585,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.7594623831,36.9012946962,33.3988,17.4593676869
 01/18  22:00:00,38.3370644251,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.5582084799,48.4442251264,25.0491,19.0648833535
 01/18  23:00:00,38.2158936461,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.1976649854,56.0446191713,16.6994,15.453645814
 01/18  24:00:00,39.0043904689,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.7795044934,63.3595249458,8.3497,9.07027954764
 01/19  01:00:00,22.2492888311,3.73216663136,0.0,0.0,4.58992532963,8.1892,81.6315805656,71.3649529603,3.33988,6.9267476053
 01/19  02:00:00,14.6823188297,0.0,0.0,0.0,1.52997510988,7.4902,3.93196493601,0.0,3.33988,0.592084936006
 01/19  03:00:00,14.6946005023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.7028687488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  05:00:00,14.8514130901,0.0,0.0,0.0,1.52997510988,7.4902,3.93197081537,0.0,3.33988,0.592090815366
 01/19  06:00:00,22.3365627713,3.73216663136,0.0,0.0,4.58992532963,8.1892,99.331195496,90.961495496,8.3497,0.02
 01/19  07:00:00,38.2962673205,3.73216663136,0.0109461900086,0.0,9.17985065927,19.4245,112.870201575,90.403522421,16.6994,5.76727915409
 01/19  08:00:00,45.7683470005,3.73216663136,0.0138408005589,0.0,9.17985065927,26.9147,130.971858874,85.3113782027,25.0491,20.6113806713
 01/19  09:00:00,43.6568034623,3.73216663136,0.00303680105704,0.0,9.17985065927,26.9147,136.443339618,83.9920056965,33.3988,19.0525339217
 01/19  10:00:00,34.0512725976,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.893127414,84.1561866243,25.0491,15.6878407898
 01/19  11:00:00,41.5449394249,3.73216663136,0.00782965927905,0.0,9.17985065927,26.9147,140.996175814,85.317939375,41.7485,13.9297364386
 01/19  12:00:00,42.3096292978,3.73216663136,0.0,0.0,9.17985065927,26.9147,133.834391895,76.3955181336,41.7485,15.6903737611
 01/19  13:00:00,41.5905213821,3.73216663136,0.0,0.0,9.17985065927,26.9147,124.811226847,68.5581058872,41.7485,14.5046209597
 01/19  14:00:00,34.0644141654,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.589770994,76.0224524853,33.3988,12.1685185084
 01/19  15:00:00,34.0606801638,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.189822959,87.7247685986,25.0491,10.4159543609
 01/19  16:00:00,34.044648969,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.247994146,99.4340958118,33.3988,10.4150983346
 01/19  17:00:00,41.4713575167,3.73216663136,0.00689857661527,0.0,9.17985065927,26.9147,165.861047022,104.770143569,50.0982,10.9927034529
 01/19  18:00:00,44.6516191484,3.73216663136,0.0,0.0,9.17985065927,26.9147,168.796837169,104.778300947,50.0982,13.9203362224
 01/19  19:00:00,45.7191513377,3.73216663136,0.00133681833775,0.0,9.17985065927,26.9147,170.090664141,101.340479475,50.0982,18.6519846659
 01/19  20:00:00,38.3608257426,3.73216663136,0.0,0.0,9.17985065927,19.4245,160.699100468,106.279146422,33.3988,21.0211540466
 01/19  21:00:00,38.3416311114,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.574035765,110.717704813,33.3988,17.4575309525
 01/19  22:00:00,38.2713580816,3.73216663136,0.0,0.0,9.17985065927,19.4245,165.899703032,121.616195013,25.0491,19.2344080186
 01/19  23:00:00,38.161879477,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.992644063,129.603205702,16.6994,15.6900383617
 01/19  24:00:00,38.9709922755,3.73216663136,0.0,0.0,9.17985065927,19.4245,153.352488048,136.335005426,8.3497,8.66778262115
 01/20  01:00:00,22.2085174871,3.73216663136,0.0,0.0,4.58992532963,8.1892,156.537166109,145.693810184,3.33988,7.50347592437
 01/20  02:00:00,14.62482809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  03:00:00,14.6425682526,0.0,0.0,0.0,1.52997510988,7.4902,3.93193039209,0.0,3.33988,0.592050392089
 01/20  04:00:00,14.6539671985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  05:00:00,15.3188961593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,22.8281675317,3.73216663136,0.00868881877888,0.0,4.58992532963,8.1892,173.697378128,164.755583023,8.3497,0.592095105174
 01/20  07:00:00,38.5047438962,3.73216663136,0.0101358163569,0.0,9.17985065927,19.4245,182.317738255,160.426404385,16.6994,5.19193386925
 01/20  08:00:00,45.7452247513,3.73216663136,0.0131540286873,0.0,9.17985065927,26.9147,199.855753229,153.789238769,25.0491,21.0174144603
 01/20  09:00:00,43.6332613572,3.73216663136,0.00273647637411,0.0,9.17985065927,26.9147,206.139431736,153.503987447,33.3988,19.2366442886
 01/20  10:00:00,34.0288027847,3.73216663136,0.0,0.0,9.17985065927,19.4245,192.25702028,151.518124244,25.0491,15.6897960362
 01/20  11:00:00,41.5186333539,3.73216663136,0.0030470981482,0.0,9.17985065927,26.9147,205.235914549,149.561726481,41.7485,13.9256880686
 01/20  12:00:00,42.2894056063,3.73216663136,0.0,0.0,9.17985065927,26.9147,195.715696363,138.277025832,41.7485,15.6901705307
 01/20  13:00:00,41.569542163,3.73216663136,0.0,0.0,9.17985065927,26.9147,180.819377475,125.144316821,41.7485,13.9265606538
 01/20  14:00:00,34.0437828972,3.73216663136,0.0,0.0,9.17985065927,19.4245,169.668620474,124.103248578,33.3988,12.1665718957
 01/20  15:00:00,34.0448358153,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.528648104,126.48704083,25.0491,10.9925072741
 01/20  16:00:00,34.0329608868,3.73216663136,0.0,0.0,9.17985065927,19.4245,171.194072992,127.380168072,33.3988,10.4151049205
 01/20  17:00:00,41.4607611067,3.73216663136,0.00437750210591,0.0,9.17985065927,26.9147,184.783516446,124.270711187,50.0982,10.4146052586
 01/20  18:00:00,44.6448827097,3.73216663136,0.0,0.0,9.17985065927,26.9147,187.383603301,123.357345866,50.0982,13.9280574357
 01/20  19:00:00,45.7117610204,3.73216663136,0.000826248912631,0.0,9.17985065927,26.9147,190.082504538,120.748045058,50.0982,19.2362594802
 01/20  20:00:00,38.2108965962,3.73216663136,0.0,0.0,9.17985065927,19.4245,180.43926096,126.024948175,33.3988,21.0155127849
 01/20  21:00:00,38.2010657755,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.783872338,127.928085993,33.3988,17.4569863456
 01/20  22:00:00,38.1625259843,3.73216663136,0.0,0.0,9.17985065927,19.4245,180.115876949,135.830667635,25.0491,19.2361093137
 01/20  23:00:00,38.1566268758,3.73216663136,0.0,0.0,9.17985065927,19.4245,171.415939082,139.026969142,16.6994,15.6895699396
 01/20  24:00:00,38.9668886789,3.73216663136,0.0,0.0,9.17985065927,19.4245,157.396765729,140.379419662,8.3497,8.66764606751
 01/21  01:00:00,22.2054762474,3.73216663136,0.0,0.0,4.58992532963,8.1892,160.325173662,149.481846932,3.33988,7.50344672988
 01/21  02:00:00,14.6188112257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.6371001991,0.0,0.0,0.0,1.52997510988,7.4902,3.93192783076,0.0,3.33988,0.592047830757
 01/21  04:00:00,14.6504395862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8021263364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  06:00:00,22.3199792541,3.73216663136,0.0125766997617,0.0,4.58992532963,8.1892,150.367114595,141.425326331,8.3497,0.592088263862
 01/21  07:00:00,38.2772630752,3.73216663136,0.00798397180525,0.0,9.17985065927,19.4245,153.330402609,131.438877537,16.6994,5.19212507233
 01/21  08:00:00,45.7429935839,3.73216663136,0.0083757690836,0.0,9.17985065927,26.9147,142.232888708,111.416674518,25.0491,5.76711419068
 01/21  09:00:00,43.6322726707,3.73216663136,0.0,0.0,9.17985065927,26.9147,145.614056241,107.023394804,33.3988,5.1918614364
 01/21  10:00:00,34.034065969,3.73216663136,0.00125365013906,0.0,9.17985065927,19.4245,152.602722574,110.095407773,25.0491,17.4582148009
 01/21  11:00:00,41.5288818037,3.73216663136,0.00373885616984,0.0,9.17985065927,26.9147,164.471571692,107.032416095,41.7485,15.6906555972
 01/21  12:00:00,42.3029257249,3.73216663136,0.0,0.0,9.17985065927,26.9147,152.724285246,93.5163884175,41.7485,17.459396828
 01/21  13:00:00,41.5824394196,3.73216663136,0.0,0.0,9.17985065927,26.9147,143.498177124,84.290345201,41.7485,17.4593319227
 01/21  14:00:00,34.0557184792,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.722333576,82.6349690567,33.3988,15.6885645191
 01/21  15:00:00,34.0562834854,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.743768673,84.7651143984,25.0491,13.9295542745
 01/21  16:00:00,34.0449547872,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.404109765,82.4992773713,33.3988,14.5060323941
 01/21  17:00:00,41.4785104155,3.73216663136,0.00876240643982,0.0,9.17985065927,26.9147,141.88199644,79.6172562921,50.0982,12.1665401481
 01/21  18:00:00,44.6575227489,3.73216663136,0.0,0.0,9.17985065927,26.9147,142.448516184,78.4259817602,50.0982,13.9243344242
 01/21  19:00:00,45.7291394425,3.73216663136,0.00348952428138,0.0,9.17985065927,26.9147,135.73450453,66.3996330199,50.0982,19.2366715099
 01/21  20:00:00,38.3744200543,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.860141309,60.2261641523,33.3988,19.2351771569
 01/21  21:00:00,38.3558662089,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.709737,60.8507453137,33.3988,17.4601916868
 01/21  22:00:00,38.285296036,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.752757208,60.4664430195,25.0491,19.2372141888
 01/21  23:00:00,38.1801745964,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.7884128558,61.1665410624,16.6994,13.9224717934
 01/21  24:00:00,38.9902807619,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.1816756665,63.4172729517,8.3497,10.4147027148
 01/22  01:00:00,22.2436412643,3.73216663136,0.0,0.0,4.58992532963,8.1892,82.7467751696,70.7392507544,3.33988,8.66764441521
 01/22  02:00:00,14.6727044935,0.0,0.0,0.0,1.52997510988,7.4902,3.9319691832,0.0,3.33988,0.592089183201
 01/22  03:00:00,14.6960824539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  04:00:00,14.7085661001,0.0,0.0,0.0,1.52997510988,7.4902,3.93197508991,0.0,3.33988,0.592095089911
 01/22  05:00:00,14.8549334627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  06:00:00,22.3462656481,3.73216663136,0.00462227839542,0.0,4.58992532963,8.1892,89.5944613541,80.6527121097,8.3497,0.592049244404
 01/22  07:00:00,38.3123112478,3.73216663136,0.0124082916088,0.0,9.17985065927,19.4245,96.9402316931,75.0482299023,16.6994,5.19260179075
 01/22  08:00:00,45.7724158874,3.73216663136,0.00951905488344,0.0,9.17985065927,26.9147,98.9329891764,68.1170282256,25.0491,5.7668609508
 01/22  09:00:00,43.6546500408,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.270800283,70.6803043952,33.3988,5.19169588736
 01/22  10:00:00,34.0487588011,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.127039417,77.8854533366,25.0491,5.19248607993
 01/22  11:00:00,41.5480427038,3.73216663136,0.0130309037613,0.0,9.17985065927,26.9147,136.432699606,77.2220484762,41.7485,17.4621511302
 01/22  12:00:00,42.3084094121,3.73216663136,0.0,0.0,9.17985065927,26.9147,136.433532483,77.2217358832,41.7485,17.4632966002
 01/22  13:00:00,41.5862518963,3.73216663136,0.0,0.0,9.17985065927,26.9147,132.52889466,76.277177146,41.7485,14.5032175143
 01/22  14:00:00,34.0605472697,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.088925422,79.7671272829,33.3988,13.9229981392
 01/22  15:00:00,34.0578888424,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.585061202,86.1207326291,25.0491,10.4152285727
 01/22  16:00:00,34.0447167823,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.87963276,91.0005147215,33.3988,10.4803180387
 01/22  17:00:00,41.4771262318,3.73216663136,0.00917311937794,0.0,9.17985065927,26.9147,151.636658473,90.6104208644,50.0982,10.9280376084
 01/22  18:00:00,44.6560987458,3.73216663136,0.0,0.0,9.17985065927,26.9147,156.29319952,92.2703266347,50.0982,13.9246728855
 01/22  19:00:00,45.7204501744,3.73216663136,0.0,0.0,9.17985065927,26.9147,157.548224278,89.9923090772,50.0982,17.4577152012
 01/22  20:00:00,38.3631430976,3.73216663136,0.0,0.0,9.17985065927,19.4245,140.037053641,89.181537075,33.3988,17.4567165663
 01/22  21:00:00,38.3447590696,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.739918677,89.4136207854,33.3988,13.9274978919
 01/22  22:00:00,38.2740028569,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.561183509,99.0517356566,25.0491,17.460347852
 01/22  23:00:00,38.1648964242,3.73216663136,0.0,0.0,9.17985065927,19.4245,133.958081291,103.328743486,16.6994,13.9299378046
 01/22  24:00:00,38.9743308042,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.715820863,107.863721563,8.3497,7.50239930011
 01/23  01:00:00,22.213832225,3.73216663136,0.0,0.0,4.58992532963,8.1892,130.242197821,119.974803244,3.33988,6.92751457698
 01/23  02:00:00,14.6368679385,0.0,0.0,0.0,1.52997510988,7.4902,3.93197353472,0.0,3.33988,0.59209353472
 01/23  03:00:00,14.6580563369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  04:00:00,14.671670934,0.0,0.0,0.0,1.52997510988,7.4902,3.93192768282,0.0,3.33988,0.592047682816
 01/23  05:00:00,14.8229121239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  06:00:00,22.3259204865,3.73216663136,0.00519018514819,0.0,4.58992532963,8.1892,129.70832053,120.766566907,8.3497,0.592053623229
 01/23  07:00:00,38.2856618053,3.73216663136,0.0100171547298,0.0,9.17985065927,19.4245,143.138289149,121.246808828,16.6994,5.19208032162
 01/23  08:00:00,45.7544085131,3.73216663136,0.0130136940859,0.0,9.17985065927,26.9147,163.517115691,117.44955657,25.0491,21.0184591216
 01/23  09:00:00,43.6421854953,3.73216663136,0.00261585179493,0.0,9.17985065927,26.9147,173.167483206,120.533595821,33.3988,19.2350873842
 01/23  10:00:00,34.0362697244,3.73216663136,0.0,0.0,9.17985065927,19.4245,165.2529918,124.513255922,25.0491,15.6906358783
 01/23  11:00:00,41.5279619945,3.73216663136,0.00713708752429,0.0,9.17985065927,26.9147,182.102205215,126.427570769,41.7485,13.9261344465
 01/23  12:00:00,42.2944294302,3.73216663136,0.0,0.0,9.17985065927,26.9147,174.87192585,117.433100967,41.7485,15.6903248832
 01/23  13:00:00,41.5739435871,3.73216663136,0.0,0.0,9.17985065927,26.9147,163.357616244,107.678739079,41.7485,13.9303771647
 01/23  14:00:00,34.0494917749,3.73216663136,0.0,0.0,9.17985065927,19.4245,153.7303318,107.584003541,33.3988,12.7475282591
 01/23  15:00:00,34.0495921981,3.73216663136,0.0,0.0,9.17985065927,19.4245,149.535880747,114.072054932,25.0491,10.4147258146
 01/23  16:00:00,34.0363658815,3.73216663136,0.0,0.0,9.17985065927,19.4245,164.659855158,120.846033612,33.3988,10.4150215459
 01/23  17:00:00,41.4628327965,3.73216663136,0.00424758157135,0.0,9.17985065927,26.9147,183.308713952,122.217091356,50.0982,10.9934225966
 01/23  18:00:00,44.6461967202,3.73216663136,0.0,0.0,9.17985065927,26.9147,189.104639861,125.079060008,50.0982,13.9273798533
 01/23  19:00:00,45.7126867168,3.73216663136,0.000814928209243,0.0,9.17985065927,26.9147,194.458550584,125.123975158,50.0982,19.2363754257
 01/23  20:00:00,38.354302039,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.373982675,130.954613291,33.3988,21.0205693843
 01/23  21:00:00,38.3347788565,3.73216663136,0.0,0.0,9.17985065927,19.4245,186.350277889,135.491668273,33.3988,17.4598096159
 01/23  22:00:00,38.2650265697,3.73216663136,0.0,0.0,9.17985065927,19.4245,187.977529856,143.692702225,25.0491,19.2357276307
 01/23  23:00:00,38.1556366773,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.921289396,151.533250713,16.6994,15.6886386834
 01/23  24:00:00,38.9646219761,3.73216663136,0.0,0.0,9.17985065927,19.4245,175.932172645,158.91501126,8.3497,8.66746138546
 01/24  01:00:00,22.2018484464,3.73216663136,0.0,0.0,4.58992532963,8.1892,177.94837091,167.105573504,3.33988,7.50291740531
 01/24  02:00:00,14.6136271484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  03:00:00,14.6294278375,0.0,0.0,0.0,1.52997510988,7.4902,3.93194608131,0.0,3.33988,0.592066081305
 01/24  04:00:00,14.6410145968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  05:00:00,15.3067579065,0.0,0.0,0.0,1.52997510988,7.4902,3.93195199422,0.0,3.33988,0.592071994217
 01/24  06:00:00,22.818566877,3.73216663136,0.00626780108363,0.0,4.58992532963,8.1892,189.913603585,181.543903585,8.3497,0.02
 01/24  07:00:00,38.4999384551,3.73216663136,0.0107604418634,0.0,9.17985065927,19.4245,195.797510166,173.905751988,16.6994,5.19235817763
 01/24  08:00:00,45.7406094997,3.73216663136,0.0134892955316,0.0,9.17985065927,26.9147,214.440598519,168.368063094,25.0491,21.023435425
 01/24  09:00:00,43.6282471304,3.73216663136,0.00285002411,0.0,9.17985065927,26.9147,219.633450313,166.998421557,33.3988,19.2362287556
 01/24  10:00:00,34.0234583097,3.73216663136,0.0,0.0,9.17985065927,19.4245,204.057835802,162.895573457,25.0491,16.1131623456
 01/24  11:00:00,41.5133563832,3.73216663136,0.00122877776904,0.0,9.17985065927,26.9147,211.140092105,155.307654199,41.7485,14.0839379055
 01/24  12:00:00,42.2898570792,3.73216663136,0.0,0.0,9.17985065927,26.9147,197.48077371,140.042943064,41.7485,15.6893306467
 01/24  13:00:00,41.568427418,3.73216663136,0.0,0.0,9.17985065927,26.9147,181.69482913,126.019497604,41.7485,13.9268315259
 01/24  14:00:00,34.0426358855,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.97155384,123.403365828,33.3988,12.1693880114
 01/24  15:00:00,34.0435587309,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.488035598,126.445102209,25.0491,10.9938333888
 01/24  16:00:00,34.0315031187,3.73216663136,0.0,0.0,9.17985065927,19.4245,171.86913492,128.05476261,33.3988,10.4155723102
 01/24  17:00:00,41.4593483681,3.73216663136,0.00435197186455,0.0,9.17985065927,26.9147,187.433882044,126.341600386,50.0982,10.9940816582
 01/24  18:00:00,44.6435757676,3.73216663136,0.0,0.0,9.17985065927,26.9147,191.463340133,127.439547326,50.0982,13.9255928072
 01/24  19:00:00,45.7112493554,3.73216663136,0.000846165268733,0.0,9.17985065927,26.9147,194.954334356,125.620446572,50.0982,19.2356877839
 01/24  20:00:00,38.2097698101,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.765701725,129.348848345,33.3988,21.0180533805
 01/24  21:00:00,38.1996536963,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.941442283,133.080823742,33.3988,17.4618185414
 01/24  22:00:00,38.1605999692,3.73216663136,0.0,0.0,9.17985065927,19.4245,188.653960744,144.367409095,25.0491,19.2374516489
 01/24  23:00:00,38.1546399577,3.73216663136,0.0,0.0,9.17985065927,19.4245,179.137645869,146.748604781,16.6994,15.6896410879
 01/24  24:00:00,38.9651511262,3.73216663136,0.0,0.0,9.17985065927,19.4245,164.2832915,147.265467369,8.3497,8.66812413165
 01/25  01:00:00,22.2031598824,3.73216663136,0.0,0.0,4.58992532963,8.1892,165.895671333,155.053091855,3.33988,7.50269947879
 01/25  02:00:00,14.6148764529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.6321170115,0.0,0.0,0.0,1.52997510988,7.4902,3.93195571104,0.0,3.33988,0.592075711041
 01/25  04:00:00,14.6471568337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.7993900948,0.0,0.0,0.0,1.52997510988,7.4902,3.93193574877,0.0,3.33988,0.592055748774
 01/25  06:00:00,22.315919812,3.73216663136,0.00764471093955,0.0,4.58992532963,8.1892,148.437835343,140.068135343,8.3497,0.02
 01/25  07:00:00,38.2807856513,3.73216663136,0.0117343022164,0.0,9.17985065927,19.4245,150.341846638,128.450111293,16.6994,5.19233534447
 01/25  08:00:00,45.7507676101,3.73216663136,0.0134408250394,0.0,9.17985065927,26.9147,162.960384414,116.887610317,25.0491,21.0236740976
 01/25  09:00:00,42.5808326128,3.73216663136,0.00289330976334,0.0,9.17985065927,26.9147,165.817929676,113.181931574,33.3988,19.2371981024
 01/25  10:00:00,34.0354056695,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.973970018,109.652951567,25.0491,16.2719184518
 01/25  11:00:00,41.5288197826,3.73216663136,0.00580169781438,0.0,9.17985065927,26.9147,162.939398007,107.267995933,41.7485,13.9229020736
 01/25  12:00:00,42.2996988771,3.73216663136,0.0,0.0,9.17985065927,26.9147,154.57519691,97.1355923864,41.7485,15.691104524
 01/25  13:00:00,41.5818235716,3.73216663136,0.0,0.0,9.17985065927,26.9147,142.223065215,86.5463573967,41.7485,13.9282078185
 01/25  14:00:00,34.0567818348,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.153674519,85.0080007652,33.3988,12.7468737535
 01/25  15:00:00,34.0557371662,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.43275216,87.9676096192,25.0491,10.4160425408
 01/25  16:00:00,34.0416116265,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.026936378,90.2128924642,33.3988,10.4152439136
 01/25  17:00:00,41.4713894576,3.73216663136,0.00550301905073,0.0,9.17985065927,26.9147,151.000040889,89.9086940831,50.0982,10.9931468055
 01/25  18:00:00,44.6581682383,3.73216663136,0.00124222202881,0.0,9.17985065927,26.9147,152.152066766,88.129234373,50.0982,13.9246323929
 01/25  19:00:00,45.7248847348,3.73216663136,0.00139077568738,0.0,9.17985065927,26.9147,154.724969088,85.3902671706,50.0982,19.2365019177
 01/25  20:00:00,38.3658348153,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.551984329,91.1331683025,33.3988,21.0200160265
 01/25  21:00:00,38.3456364637,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.109217885,91.2493991549,33.3988,17.4610187305
 01/25  22:00:00,38.2746827159,3.73216663136,0.0,0.0,9.17985065927,19.4245,139.859223533,95.5738053871,25.0491,19.2363181462
 01/25  23:00:00,38.1653342085,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.74943452,98.360896853,16.6994,15.689137667
 01/25  24:00:00,38.9747251263,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.418026966,101.822546538,8.3497,9.24578042765
 01/26  01:00:00,22.2147531592,3.73216663136,0.0,0.0,4.58992532963,8.1892,120.122945251,109.85621203,3.33988,6.9268532212
 01/26  02:00:00,14.6382098547,0.0,0.0,0.0,1.52997510988,7.4902,3.93197103088,0.0,3.33988,0.592091030879
 01/26  03:00:00,14.6584281625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  04:00:00,14.6691828904,0.0,0.0,0.0,1.52997510988,7.4902,3.93195107672,0.0,3.33988,0.59207107672
 01/26  05:00:00,14.8174887171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  06:00:00,22.3223289891,3.73216663136,0.00625534695144,0.0,4.58992532963,8.1892,141.883109879,133.513409879,8.3497,0.02
 01/26  07:00:00,38.282860404,3.73216663136,0.0101665675709,0.0,9.17985065927,19.4245,149.77302737,127.305945618,16.6994,5.76768175235
 01/26  08:00:00,45.7528099053,3.73216663136,0.0132680595573,0.0,9.17985065927,26.9147,163.075722887,117.007756258,25.0491,21.0188666287
 01/26  09:00:00,42.5827375536,3.73216663136,0.00284132673816,0.0,9.17985065927,26.9147,166.831005753,114.195242236,33.3988,19.2369635166
 01/26  10:00:00,34.0374441936,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.763140028,106.023050411,25.0491,15.6909896165
 01/26  11:00:00,41.5317057924,3.73216663136,0.0031154375305,0.0,9.17985065927,26.9147,156.272258632,100.594340722,41.7485,13.9294179102
 01/26  12:00:00,42.301545012,3.73216663136,0.0,0.0,9.17985065927,26.9147,147.483569055,89.462559483,41.7485,16.272509572
 01/26  13:00:00,41.5828532047,3.73216663136,0.0,0.0,9.17985065927,26.9147,133.784540254,78.1124260933,41.7485,13.923614161
 01/26  14:00:00,34.0578723351,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.137497189,79.5716155307,33.3988,12.1670816585
 01/26  15:00:00,34.0555829856,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.25953747,87.2159446969,25.0491,10.9944927727
 01/26  16:00:00,34.0428800391,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.117753331,90.303004823,33.3988,10.4159485077
 01/26  17:00:00,41.4766904029,3.73216663136,0.00761263167006,0.0,9.17985065927,26.9147,146.631975752,86.118476843,50.0982,10.4152989088
 01/26  18:00:00,44.6616672606,3.73216663136,0.00132434625091,0.0,9.17985065927,26.9147,144.643498788,80.0402176196,50.0982,14.5050811681
 01/26  19:00:00,45.7293992091,3.73216663136,0.00311480233587,0.0,9.17985065927,26.9147,144.258884105,74.9222334408,50.0982,19.2384506639
 01/26  20:00:00,38.3721333289,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.450733959,77.0360707013,33.3988,21.0158632577
 01/26  21:00:00,38.3532615458,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.867311507,77.006652715,33.3988,17.4618587925
 01/26  22:00:00,38.2813692065,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.649954099,83.3631575977,25.0491,19.2376965012
 01/26  23:00:00,38.1692108859,3.73216663136,0.0,0.0,9.17985065927,19.4245,120.773543958,88.384415589,16.6994,15.6897283688
 01/26  24:00:00,38.9777883759,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.643005316,94.0485128393,8.3497,9.24479247646
 01/27  01:00:00,22.2173024261,3.73216663136,0.0,0.0,4.58992532963,8.1892,114.527710417,104.261641625,3.33988,6.92618879167
 01/27  02:00:00,14.6421814321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  03:00:00,14.6639850631,0.0,0.0,0.0,1.52997510988,7.4902,3.93196939527,0.0,3.33988,0.592089395271
 01/27  04:00:00,14.6771833788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.3438246319,0.0,0.0,0.0,1.52997510988,7.4902,3.93197527117,0.0,3.33988,0.592095271167
 01/27  06:00:00,22.8413769004,3.73216663136,0.00233848172724,0.0,4.58992532963,8.1892,112.184304697,103.814604697,8.3497,0.02
 01/27  07:00:00,38.5209052017,3.73216663136,0.0112784456637,0.0,9.17985065927,19.4245,119.016325156,96.5497404454,16.6994,5.76718471026
 01/27  08:00:00,45.769612844,3.73216663136,0.0147045099214,0.0,9.17985065927,26.9147,130.344972594,84.2781454667,25.0491,21.0177271273
 01/27  09:00:00,42.5990922707,3.73216663136,0.00295994882089,0.0,9.17985065927,26.9147,137.236849457,84.6016197904,33.3988,19.2364296669
 01/27  10:00:00,34.0481543439,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.535522466,93.7933224722,25.0491,15.6930999934
 01/27  11:00:00,41.5365384728,3.73216663136,0.0061729284132,0.0,9.17985065927,26.9147,155.799044823,100.121091015,41.7485,13.9294538085
 01/27  12:00:00,42.3021503633,3.73216663136,0.0,0.0,9.17985065927,26.9147,148.964395603,90.9427502145,41.7485,16.2731453885
 01/27  13:00:00,41.5827292665,3.73216663136,0.0,0.0,9.17985065927,26.9147,139.379272735,83.7067153974,41.7485,13.9240573375
 01/27  14:00:00,34.0613347741,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.162568899,80.5957489514,33.3988,12.1680199475
 01/27  15:00:00,34.062284251,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.498604467,81.4563811241,25.0491,10.9931233432
 01/27  16:00:00,34.0479265568,3.73216663136,0.0,0.0,9.17985065927,19.4245,129.132637633,85.3190371207,33.3988,10.4148005128
 01/27  17:00:00,41.48303222,3.73216663136,0.00966605768802,0.0,9.17985065927,26.9147,144.138251232,83.0455905155,50.0982,10.9944607167
 01/27  18:00:00,44.6637041438,3.73216663136,0.0,0.0,9.17985065927,26.9147,146.058356877,82.0371293911,50.0982,13.923027486
 01/27  19:00:00,45.7309347806,3.73216663136,0.00136038377738,0.0,9.17985065927,26.9147,151.341757987,82.0065650765,50.0982,19.236992911
 01/27  20:00:00,38.2274870739,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.577878203,91.1556226399,33.3988,21.0234555634
 01/27  21:00:00,38.214537862,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.29473836,94.4345962746,33.3988,17.4613420858
 01/27  22:00:00,38.1724325842,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.648601283,102.361463473,25.0491,19.2380378101
 01/27  23:00:00,38.1654199078,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.92370879,109.534009873,16.6994,15.6902989169
 01/27  24:00:00,38.9743919375,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.00950732,113.412633694,8.3497,9.24717362604
 01/28  01:00:00,22.2123554017,3.73216663136,0.0,0.0,4.58992532963,8.1892,137.962534961,127.694689109,3.33988,6.92796585156
 01/28  02:00:00,14.6365987465,0.0,0.0,0.0,1.52997510988,7.4902,3.93196142508,0.0,3.33988,0.592081425084
 01/28  03:00:00,14.6545901378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  04:00:00,14.6621889914,0.0,0.0,0.0,1.52997510988,7.4902,3.93196733006,0.0,3.33988,0.592087330059
 01/28  05:00:00,14.8082634291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  06:00:00,22.3187888746,3.73216663136,0.0116723988238,0.0,4.58992532963,8.1892,175.668443859,166.726650631,8.3497,0.592093227967
 01/28  07:00:00,38.2765307416,3.73216663136,0.0104081880783,0.0,9.17985065927,19.4245,182.134016788,160.241956384,16.6994,5.19266040348
 01/28  08:00:00,45.7367918982,3.73216663136,0.0083956200734,0.0,9.17985065927,26.9147,179.257545248,148.440648311,25.0491,5.76779693716
 01/28  09:00:00,42.5660442296,3.73216663136,0.0022974277092,0.0,9.17985065927,26.9147,187.638342615,149.047628495,33.3988,5.19191412091
 01/28  10:00:00,34.0266652308,3.73216663136,0.00201812146527,0.0,9.17985065927,19.4245,192.310765239,149.800259322,25.0491,17.461405917
 01/28  11:00:00,41.5193277775,3.73216663136,0.00307089744645,0.0,9.17985065927,26.9147,207.446787204,149.425782005,41.7485,16.2725051989
 01/28  12:00:00,42.2900899233,3.73216663136,0.0,0.0,9.17985065927,26.9147,200.11432024,140.904200829,41.7485,17.4616194108
 01/28  13:00:00,41.5670483592,3.73216663136,0.0,0.0,9.17985065927,26.9147,196.169144148,136.958098154,41.7485,17.4625459947
 01/28  14:00:00,34.0435268686,3.73216663136,0.0,0.0,9.17985065927,19.4245,186.349723425,137.259905852,33.3988,15.6910175726
 01/28  15:00:00,34.0445960126,3.73216663136,0.0,0.0,9.17985065927,19.4245,180.985997539,141.42649746,25.0491,14.5104000795
 01/28  16:00:00,34.032319212,3.73216663136,0.0,0.0,9.17985065927,19.4245,191.381760319,144.059796675,33.3988,13.9231636448
 01/28  17:00:00,41.457403956,3.73216663136,0.00324204539964,0.0,9.17985065927,26.9147,207.098657321,144.831600714,50.0982,12.1688566076
 01/28  18:00:00,43.5807142458,3.73216663136,0.0,0.0,9.17985065927,26.9147,213.634452261,149.026976858,50.0982,14.5092754028
 01/28  19:00:00,45.7044710266,3.73216663136,0.0013564376312,0.0,9.17985065927,26.9147,214.653372818,145.316670839,50.0982,19.2385019799
 01/28  20:00:00,38.3477694437,3.73216663136,0.0,0.0,9.17985065927,19.4245,198.361457919,145.725798988,33.3988,19.2368589305
 01/28  21:00:00,38.3290644115,3.73216663136,0.0,0.0,9.17985065927,19.4245,201.769673487,150.907011047,33.3988,17.4638624396
 01/28  22:00:00,38.2607070032,3.73216663136,0.0,0.0,9.17985065927,19.4245,197.751476123,153.46556344,25.0491,19.2368126829
 01/28  23:00:00,38.1519771897,3.73216663136,0.0,0.0,9.17985065927,19.4245,186.019144009,155.38981981,16.6994,13.9299241991
 01/28  24:00:00,38.9626078844,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.535033422,159.190836501,8.3497,10.9944969204
 01/29  01:00:00,22.2013382041,3.73216663136,0.0,0.0,4.58992532963,8.1892,181.565507593,169.55732029,3.33988,8.66830730284
 01/29  02:00:00,14.6103828768,0.0,0.0,0.0,1.52997510988,7.4902,3.93196924804,0.0,3.33988,0.592089248045
 01/29  03:00:00,14.6240753169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  04:00:00,14.6364150774,0.0,0.0,0.0,1.52997510988,7.4902,3.93195794005,0.0,3.33988,0.592077940046
 01/29  05:00:00,14.7866351448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  06:00:00,22.3077767155,3.73216663136,0.0117051826683,0.0,4.58992532963,8.1892,191.854758361,182.912974529,8.3497,0.592083832531
 01/29  07:00:00,38.2698332079,3.73216663136,0.010849743435,0.0,9.17985065927,19.4245,197.439266782,175.547259059,16.6994,5.19260772258
 01/29  08:00:00,45.7304514484,3.73216663136,0.00893989458495,0.0,9.17985065927,26.9147,193.298752325,162.481875961,25.0491,5.76777636449
 01/29  09:00:00,42.5575125643,3.73216663136,0.0,0.0,9.17985065927,26.9147,199.587298541,160.996394131,33.3988,5.19210440936
 01/29  10:00:00,34.0144116607,3.73216663136,0.0,0.0,9.17985065927,19.4245,194.239533272,163.423098088,25.0491,5.76733518389
 01/29  11:00:00,41.5115809204,3.73216663136,0.00420409742889,0.0,9.17985065927,26.9147,213.481322691,154.270198812,41.7485,17.4626238791
 01/29  12:00:00,42.2860554838,3.73216663136,0.0,0.0,9.17985065927,26.9147,203.761548001,144.548336955,41.7485,17.4647110462
 01/29  13:00:00,41.5630867703,3.73216663136,0.0,0.0,9.17985065927,26.9147,189.95692887,134.280464941,41.7485,13.9279639292
 01/29  14:00:00,34.0391545846,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.664418743,130.758899919,33.3988,14.5067188246
 01/29  15:00:00,34.0416699534,3.73216663136,0.0,0.0,9.17985065927,19.4245,166.465943047,131.001301818,25.0491,10.415541229
 01/29  16:00:00,34.0299755228,3.73216663136,0.0,0.0,9.17985065927,19.4245,173.244434006,128.850473161,33.3988,10.9951608449
 01/29  17:00:00,41.4597747042,3.73216663136,0.00708064726887,0.0,9.17985065927,26.9147,183.005942562,122.491486689,50.0982,10.4162558726
 01/29  18:00:00,43.5835964399,3.73216663136,0.00125835801664,0.0,9.17985065927,26.9147,181.939488588,117.912499525,50.0982,13.9287890628
 01/29  19:00:00,45.7059790827,3.73216663136,0.0,0.0,9.17985065927,26.9147,179.571665576,111.427325921,50.0982,18.0461396545
 01/29  20:00:00,38.3518648424,3.73216663136,0.0,0.0,9.17985065927,19.4245,157.947466185,107.086373502,33.3988,17.4622926832
 01/29  21:00:00,38.3346137602,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.401799781,103.076682188,33.3988,13.9263175935
 01/29  22:00:00,38.2664348777,3.73216663136,0.0,0.0,9.17985065927,19.4245,152.288240347,109.777253631,25.0491,17.4618867162
 01/29  23:00:00,38.1586462101,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.762824649,114.556509268,16.6994,14.5069153805
 01/29  24:00:00,38.9689597162,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.880441193,115.60360776,8.3497,6.92713343215
 01/30  01:00:00,22.2099822111,3.73216663136,0.0,0.0,4.58992532963,8.1892,134.484119571,123.639859309,3.33988,7.50438026253
 01/30  02:00:00,14.6278020683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  03:00:00,14.6472834062,0.0,0.0,0.0,1.52997510988,7.4902,3.93196572754,0.0,3.33988,0.592085727541
 01/30  04:00:00,14.6607959347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  05:00:00,14.8114847061,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.322301233,3.73216663136,0.00705783390187,0.0,4.58992532963,8.1892,132.020172548,123.078380939,8.3497,0.592091609251
 01/30  07:00:00,38.2830454179,3.73216663136,0.0101706231248,0.0,9.17985065927,19.4245,142.942302064,121.050612159,16.6994,5.19228990541
 01/30  08:00:00,45.7514378271,3.73216663136,0.0127688434707,0.0,9.17985065927,26.9147,165.334240451,118.675758187,25.0491,21.609382264
 01/30  09:00:00,42.5790389133,3.73216663136,0.00121193478928,0.0,9.17985065927,26.9147,176.733261158,124.096177743,33.3988,19.2382834148
 01/30  10:00:00,34.0333597189,3.73216663136,0.0,0.0,9.17985065927,19.4245,169.083064805,128.341991456,25.0491,15.6919733493
 01/30  11:00:00,41.5244547804,3.73216663136,0.00596123949562,0.0,9.17985065927,26.9147,185.358426384,129.680606226,41.7485,13.9293201585
 01/30  12:00:00,42.2933614911,3.73216663136,0.0,0.0,9.17985065927,26.9147,176.883818628,118.862281761,41.7485,16.2730368679
 01/30  13:00:00,41.5747646873,3.73216663136,0.0,0.0,9.17985065927,26.9147,163.959874683,108.284664552,41.7485,13.9267101306
 01/30  14:00:00,34.0481247348,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.533672345,108.965803635,33.3988,12.1690687105
 01/30  15:00:00,34.0481609428,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.266670835,114.222524021,25.0491,10.9950468146
 01/30  16:00:00,34.0354932973,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.232631672,118.417292062,33.3988,10.4165396101
 01/30  17:00:00,41.4629802136,3.73216663136,0.00488788058681,0.0,9.17985065927,26.9147,178.613234233,117.520202112,50.0982,10.9948321205
 01/30  18:00:00,43.5876827995,3.73216663136,0.0,0.0,9.17985065927,26.9147,181.722802253,117.697709187,50.0982,13.926893066
 01/30  19:00:00,45.7139435008,3.73216663136,0.000805261234454,0.0,9.17985065927,26.9147,186.77478964,117.437028167,50.0982,19.2395614735
 01/30  20:00:00,38.3552887582,3.73216663136,0.0,0.0,9.17985065927,19.4245,175.355530398,120.930632582,33.3988,21.0260978162
 01/30  21:00:00,38.3365219738,3.73216663136,0.0,0.0,9.17985065927,19.4245,169.758768129,118.315264296,33.3988,18.0447038338
 01/30  22:00:00,38.2676854278,3.73216663136,0.0,0.0,9.17985065927,19.4245,167.512757616,123.226419444,25.0491,19.237238172
 01/30  23:00:00,38.159266504,3.73216663136,0.0,0.0,9.17985065927,19.4245,157.739745088,125.349735479,16.6994,15.690609609
 01/30  24:00:00,38.9692392546,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.631019746,131.035616774,8.3497,9.24570297134
 01/31  01:00:00,22.2080107626,3.73216663136,0.0,0.0,4.58992532963,8.1892,147.24310309,136.976111621,3.33988,6.92711146853
 01/31  02:00:00,14.6243602547,0.0,0.0,0.0,1.52997510988,7.4902,3.93193860851,0.0,3.33988,0.59205860851
 01/31  03:00:00,14.6423126129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  04:00:00,14.655629052,0.0,0.0,0.0,1.52997510988,7.4902,3.93194453331,0.0,3.33988,0.592064533313
 01/31  05:00:00,15.323701975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  06:00:00,22.8336478597,3.73216663136,0.00679347319298,0.0,4.58992532963,8.1892,133.539045609,125.169345609,8.3497,0.02
 01/31  07:00:00,38.5123016034,3.73216663136,0.0104805707099,0.0,9.17985065927,19.4245,138.801808846,116.335455902,16.6994,5.76695294489
 01/31  08:00:00,45.7539661387,3.73216663136,0.0135509716847,0.0,9.17985065927,26.9147,152.061323527,105.988926304,25.0491,21.0232972224
 01/31  09:00:00,42.5838533016,3.73216663136,0.00292197449737,0.0,9.17985065927,26.9147,155.632828906,102.994916713,33.3988,19.2391121925
 01/31  10:00:00,34.0377347765,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.75824638,101.435684719,25.0491,16.273461661
 01/31  11:00:00,41.5294205113,3.73216663136,0.00312679997547,0.0,9.17985065927,26.9147,154.352520114,98.6790247027,41.7485,13.9249954113
 01/31  12:00:00,42.3023775563,3.73216663136,0.0,0.0,9.17985065927,26.9147,142.720381644,85.2799789407,41.7485,15.6919027038
 01/31  13:00:00,41.5873818558,3.73216663136,0.0,0.0,9.17985065927,26.9147,126.326447105,70.0717120818,41.7485,14.5062350236
 01/31  14:00:00,34.0613018872,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.788302961,71.2192718814,33.3988,12.1702310792
 01/31  15:00:00,34.0578243732,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.821206535,79.7775682339,25.0491,10.9945383011
 01/31  16:00:00,34.0432770601,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.242871687,86.42765591,33.3988,10.4164157768
 01/31  17:00:00,41.4753111668,3.73216663136,0.00751126339779,0.0,9.17985065927,26.9147,147.367132755,86.2745102682,50.0982,10.9944224865
 01/31  18:00:00,43.599453806,3.73216663136,0.0,0.0,9.17985065927,26.9147,153.123637352,89.1008882456,50.0982,13.9245491059
 01/31  19:00:00,45.7256060304,3.73216663136,0.000851618511915,0.0,9.17985065927,26.9147,158.93964017,89.6044309699,50.0982,19.2370092004
 01/31  20:00:00,38.2239391234,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.948883012,92.5270772831,33.3988,21.0230057292
 01/31  21:00:00,38.212811985,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.926550408,92.4815965129,33.3988,18.046153895
 01/31  22:00:00,38.1724270247,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.712248006,97.423830517,25.0491,19.2393174892
 01/31  23:00:00,38.1659157579,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.408973948,99.0170570226,16.6994,15.692516925
 01/31  24:00:00,38.9754941157,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.224306109,100.629657056,8.3497,9.24494905307
 02/01  01:00:00,22.2160394928,3.73216663136,0.0,0.0,4.58992532963,8.1892,117.226471304,106.95998062,3.33988,6.92661068351
 02/01  02:00:00,14.6424754279,0.0,0.0,0.0,1.52997510988,7.4902,3.93195000824,0.0,3.33988,0.592070008236
 02/01  03:00:00,14.6657060277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.6801655783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  05:00:00,14.8326144054,0.0,0.0,0.0,1.52997510988,7.4902,3.93195591491,0.0,3.33988,0.592075914905
 02/01  06:00:00,22.3303078284,3.73216663136,0.00232752148486,0.0,4.58992532963,8.1892,110.096838463,101.727138463,8.3497,0.02
 02/01  07:00:00,38.2962676074,3.73216663136,0.0116060440419,0.0,9.17985065927,19.4245,115.722727241,93.2556172228,16.6994,5.76771001798
 02/01  08:00:00,45.7740310784,3.73216663136,0.0145793468955,0.0,9.17985065927,26.9147,129.10444098,83.0328757241,25.0491,21.022465256
 02/01  09:00:00,42.6038586791,3.73216663136,0.00319065095039,0.0,9.17985065927,26.9147,133.521042783,80.8831670942,33.3988,19.2390756887
 02/01  10:00:00,34.0566209512,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.297393629,80.9770511539,25.0491,16.2712424751
 02/01  11:00:00,41.5496867392,3.73216663136,0.00673531025482,0.0,9.17985065927,26.9147,137.773604755,82.0999176134,41.7485,13.9251871415
 02/01  12:00:00,42.3171560491,3.73216663136,0.0,0.0,9.17985065927,26.9147,132.127440296,74.6878455967,41.7485,15.6910946992
 02/01  13:00:00,41.5984575884,3.73216663136,0.0,0.0,9.17985065927,26.9147,122.574790893,66.3184957207,41.7485,14.5077951722
 02/01  14:00:00,34.0746676219,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.124462012,68.557201815,33.3988,12.1684601969
 02/01  15:00:00,34.0730842947,3.73216663136,0.0,0.0,9.17985065927,19.4245,110.89164971,74.8471310617,25.0491,10.9954186484
 02/01  16:00:00,34.0593159937,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.120929911,79.3066138759,33.3988,10.415516035
 02/01  17:00:00,41.4925377967,3.73216663136,0.00995941238156,0.0,9.17985065927,26.9147,138.037329833,76.9447301603,50.0982,10.9943996724
 02/01  18:00:00,43.6158651428,3.73216663136,0.00303994467616,0.0,9.17985065927,26.9147,134.294093213,70.2700570507,50.0982,13.9258361624
 02/01  19:00:00,45.7423388716,3.73216663136,0.00337591759555,0.0,9.17985065927,26.9147,133.437639073,64.0991935118,50.0982,19.2402455614
 02/01  20:00:00,38.3844748168,3.73216663136,0.0,0.0,9.17985065927,19.4245,120.471249457,66.0451935908,33.3988,21.0272558662
 02/01  21:00:00,38.3663453701,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.410656847,65.9663045111,33.3988,18.0455523356
 02/01  22:00:00,38.2937046183,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.15797023,73.8698885981,25.0491,19.2389816322
 02/01  23:00:00,38.1805525222,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.914005687,79.5253695943,16.6994,15.6892360928
 02/01  24:00:00,38.9868523238,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.062046229,82.4652934354,8.3497,9.24705279345
 02/02  01:00:00,22.2254228783,3.73216663136,0.0,0.0,4.58992532963,8.1892,99.7978694623,89.5297670619,3.33988,6.92822240039
 02/02  02:00:00,14.6575298964,0.0,0.0,0.0,1.52997510988,7.4902,3.9319759978,0.0,3.33988,0.592095997795
 02/02  03:00:00,14.681868653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.6951401353,0.0,0.0,0.0,1.52997510988,7.4902,3.93193018541,0.0,3.33988,0.592050185412
 02/02  05:00:00,14.8463633255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
