Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  06:00:00,22.3400714653,3.73216663136,0.000973471943671,0.0,4.58992532963,8.1892,99.5642302873,90.6224741655,8.3497,0.592056121849
 02/02  07:00:00,38.3052706589,3.73216663136,0.0117804021126,0.0,9.17985065927,19.4245,106.180499345,84.2881255242,16.6994,5.1929738205
 02/02  08:00:00,45.7811577356,3.73216663136,0.0149501653139,0.0,9.17985065927,26.9147,121.951094761,75.8782794432,25.0491,21.0237153175
 02/02  09:00:00,42.6103382497,3.73216663136,0.00327368935195,0.0,9.17985065927,26.9147,127.17748083,73.955912564,33.3988,19.822768266
 02/02  10:00:00,34.0640154541,3.73216663136,0.0,0.0,9.17985065927,19.4245,113.505705633,72.7645937833,25.0491,15.6920118494
 02/02  11:00:00,41.5594831316,3.73216663136,0.00719552522977,0.0,9.17985065927,26.9147,128.713905365,73.0358893577,41.7485,13.9295160069
 02/02  12:00:00,42.3240226269,3.73216663136,0.0,0.0,9.17985065927,26.9147,123.628084233,65.6063250782,41.7485,16.2732591546
 02/02  13:00:00,41.605999964,3.73216663136,0.0,0.0,9.17985065927,26.9147,112.874432787,57.1989629932,41.7485,13.9269697939
 02/02  14:00:00,34.0834682416,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.411804539,59.2661050875,33.3988,12.7468994511
 02/02  15:00:00,34.0889471127,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.2177278651,61.7521421564,25.0491,10.4164857087
 02/02  16:00:00,34.0919805275,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.910403518,59.516680594,33.3988,10.9949229236
 02/02  17:00:00,41.5332917132,3.73216663136,0.00922352081611,0.0,9.17985065927,26.9147,113.716735624,53.2031214634,50.0982,10.4154141602
 02/02  18:00:00,43.6566487394,3.73216663136,0.00159245467211,0.0,9.17985065927,26.9147,113.564577211,48.9567695424,50.0982,14.5096076683
 02/02  19:00:00,45.7768951108,3.73216663136,0.00173153671502,0.0,9.17985065927,26.9147,114.496603415,45.1607929907,50.0982,19.2376104242
 02/02  20:00:00,38.4142025172,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.813494733,47.3933682936,33.3988,21.021326439
 02/02  21:00:00,38.3943305333,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.2812509744,47.4209610717,33.3988,17.4614899027
 02/02  22:00:00,38.3186175288,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.057004439,55.1848609601,25.0491,19.8230434786
 02/02  23:00:00,38.2053855537,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.8989643221,59.5054450558,16.6994,15.6941192663
 02/02  24:00:00,38.9974482368,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.8347965646,65.8174076604,8.3497,8.66768890425
 02/03  01:00:00,22.2297944725,3.73216663136,0.0,0.0,4.58992532963,8.1892,87.6071805676,76.7648361155,3.33988,7.50246445215
 02/03  02:00:00,14.6612957172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.6865300366,0.0,0.0,0.0,1.52997510988,7.4902,3.93196067146,0.0,3.33988,0.592080671455
 02/03  04:00:00,14.699167473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.3620264999,0.0,0.0,0.0,1.52997510988,7.4902,3.93196656119,0.0,3.33988,0.592086561188
 02/03  06:00:00,22.8492036392,3.73216663136,0.00216720216604,0.0,4.58992532963,8.1892,111.336446423,102.966746423,8.3497,0.02
 02/03  07:00:00,38.5160674604,3.73216663136,0.00586662191624,0.0,9.17985065927,19.4245,132.795769579,110.328743307,16.6994,5.76762627215
 02/03  08:00:00,45.7568298562,3.73216663136,0.00956831903726,0.0,9.17985065927,26.9147,154.624910883,108.552196435,25.0491,21.0236144476
 02/03  09:00:00,42.5861887959,3.73216663136,0.0,0.0,9.17985065927,26.9147,161.886466691,109.248088293,33.3988,19.2395783978
 02/03  10:00:00,34.0418157652,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.917540876,109.594800538,25.0491,16.273640338
 02/03  11:00:00,41.5314999527,3.73216663136,0.00302108712674,0.0,9.17985065927,26.9147,164.299400657,108.624874714,41.7485,13.9260259426
 02/03  12:00:00,42.3041264215,3.73216663136,0.0,0.0,9.17985065927,26.9147,155.334603564,97.3129655069,41.7485,16.2731380571
 02/03  13:00:00,41.5854716165,3.73216663136,0.0,0.0,9.17985065927,26.9147,139.754846306,84.0815358913,41.7485,13.9248104151
 02/03  14:00:00,34.0607464045,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.647692181,83.0794215795,33.3988,12.1694706018
 02/03  15:00:00,34.0585714362,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.360569999,88.3160944575,25.0491,10.9953755414
 02/03  16:00:00,34.0443832815,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.684255748,90.8702001179,33.3988,10.4152556304
 02/03  17:00:00,41.4771872007,3.73216663136,0.00751898417681,0.0,9.17985065927,26.9147,148.804759314,87.7108300179,50.0982,10.9957292963
 02/03  18:00:00,43.6033533853,3.73216663136,0.0,0.0,9.17985065927,26.9147,150.421303583,86.3944933251,50.0982,13.9286102576
 02/03  19:00:00,45.7294918864,3.73216663136,0.0,0.0,9.17985065927,26.9147,155.313440775,85.3940305358,50.0982,19.8212102391
 02/03  20:00:00,38.2270948696,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.88615953,91.465145524,33.3988,21.0222140063
 02/03  21:00:00,38.2146948604,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.567008436,97.7050170062,33.3988,17.4631914297
 02/03  22:00:00,38.1719649473,3.73216663136,0.0,0.0,9.17985065927,19.4245,151.873814926,107.001975151,25.0491,19.8227397749
 02/03  23:00:00,38.1653573677,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.142146344,110.749150906,16.6994,15.6935954384
 02/03  24:00:00,38.9747551156,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.629755445,111.612576824,8.3497,8.66747862054
 02/04  01:00:00,22.2147302199,3.73216663136,0.0,0.0,4.58992532963,8.1892,127.625711338,116.783490488,3.33988,7.50234085045
 02/04  02:00:00,14.6392555598,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  03:00:00,14.6615874447,0.0,0.0,0.0,1.52997510988,7.4902,3.93195148294,0.0,3.33988,0.592071482936
 02/04  04:00:00,14.6752469788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  05:00:00,14.8266302631,0.0,0.0,0.0,1.52997510988,7.4902,3.93195738726,0.0,3.33988,0.592077387261
 02/04  06:00:00,22.3300042925,3.73216663136,0.0088390913708,0.0,4.58992532963,8.1892,125.269601175,116.899901175,8.3497,0.02
 02/04  07:00:00,38.2873973563,3.73216663136,0.0105505651452,0.0,9.17985065927,19.4245,136.200208661,113.733506821,16.6994,5.76730183965
 02/04  08:00:00,45.7504988785,3.73216663136,0.00881505812175,0.0,9.17985065927,26.9147,133.079034272,102.838017515,25.0491,5.19191675697
 02/04  09:00:00,42.5789695338,3.73216663136,0.0,0.0,9.17985065927,26.9147,142.807367926,103.640686797,33.3988,5.76788112871
 02/04  10:00:00,34.0399796092,3.73216663136,0.00396116201311,0.0,9.17985065927,19.4245,150.117826067,107.605873844,25.0491,17.4628522238
 02/04  11:00:00,41.5328196429,3.73216663136,0.00731566305831,0.0,9.17985065927,26.9147,169.555564647,111.534887585,41.7485,16.272177062
 02/04  12:00:00,42.2978713822,3.73216663136,0.0,0.0,9.17985065927,26.9147,167.281494757,108.069175316,41.7485,17.463819441
 02/04  13:00:00,41.5758317172,3.73216663136,0.0,0.0,9.17985065927,26.9147,165.238380189,106.028101749,41.7485,17.4617784401
 02/04  14:00:00,34.0520690044,3.73216663136,0.0,0.0,9.17985065927,19.4245,156.226909672,106.553799469,33.3988,16.2743102026
 02/04  15:00:00,34.0531422623,3.73216663136,0.0,0.0,9.17985065927,19.4245,147.182333315,108.205705262,25.0491,13.9275280537
 02/04  16:00:00,34.041244369,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.897619663,106.989124079,33.3988,14.5096955842
 02/04  17:00:00,41.4718213347,3.73216663136,0.00813487280745,0.0,9.17985065927,26.9147,166.987836592,104.719042526,50.0982,12.1705940651
 02/04  18:00:00,43.5915094403,3.73216663136,0.0,0.0,9.17985065927,26.9147,168.058828408,103.451494689,50.0982,14.5091337191
 02/04  19:00:00,45.7199339239,3.73216663136,0.00309040813038,0.0,9.17985065927,26.9147,163.5124929,94.1758660853,50.0982,19.2384268143
 02/04  20:00:00,38.3650238125,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.793944716,91.1555612036,33.3988,19.2395835123
 02/04  21:00:00,38.346599641,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.653599525,95.2075537901,33.3988,18.047245735
 02/04  22:00:00,38.2759478194,3.73216663136,0.0,0.0,9.17985065927,19.4245,140.672372491,96.3852800671,25.0491,19.237992424
 02/04  23:00:00,38.1661176857,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.541107618,99.9123513603,16.6994,13.9293562576
 02/04  24:00:00,38.9747128782,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.436318617,105.091659941,8.3497,10.994958676
 02/05  01:00:00,22.2160473891,3.73216663136,0.0,0.0,4.58992532963,8.1892,128.404944198,116.397487355,3.33988,8.66757684365
 02/05  02:00:00,14.6392013054,0.0,0.0,0.0,1.52997510988,7.4902,3.93197214638,0.0,3.33988,0.592092146381
 02/05  03:00:00,14.6590883915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  04:00:00,14.6714933503,0.0,0.0,0.0,1.52997510988,7.4902,3.9319677304,0.0,3.33988,0.592087730398
 02/05  05:00:00,14.8222263089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.3289569485,3.73216663136,0.0109254266919,0.0,4.58992532963,8.1892,130.442073629,121.500280022,8.3497,0.592093607364
 02/05  07:00:00,38.2861123764,3.73216663136,0.0106676096049,0.0,9.17985065927,19.4245,136.869361367,114.976920728,16.6994,5.19304063929
 02/05  08:00:00,45.7504301868,3.73216663136,0.00894659050417,0.0,9.17985065927,26.9147,132.671125353,101.854159422,25.0491,5.76786593093
 02/05  09:00:00,41.5235431548,3.73216663136,0.00242697779729,0.0,9.17985065927,26.9147,138.949986739,100.359253032,33.3988,5.19193370657
 02/05  10:00:00,34.0325746432,3.73216663136,0.0,0.0,9.17985065927,19.4245,139.72345534,108.906908468,25.0491,5.76744687183
 02/05  11:00:00,41.5339644686,3.73216663136,0.0108644309004,0.0,9.17985065927,26.9147,167.271612475,108.058703762,41.7485,17.4644087131
 02/05  12:00:00,42.3012270438,3.73216663136,0.0,0.0,9.17985065927,26.9147,162.585867497,102.791523478,41.7485,18.0458440194
 02/05  13:00:00,41.5813166071,3.73216663136,0.0,0.0,9.17985065927,26.9147,149.471735038,93.7968201655,41.7485,13.9264148728
 02/05  14:00:00,34.0572463143,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.710740861,94.8004931501,33.3988,14.5114477112
 02/05  15:00:00,34.0545408676,3.73216663136,0.0,0.0,9.17985065927,19.4245,135.356815891,99.8906787017,25.0491,10.4170371892
 02/05  16:00:00,34.0417626789,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.742849012,99.3492861597,33.3988,10.9947628522
 02/05  17:00:00,41.4768800579,3.73216663136,0.00941777715938,0.0,9.17985065927,26.9147,154.291425831,93.7775749744,50.0982,10.4156508567
 02/05  18:00:00,43.6013096138,3.73216663136,0.00289495062236,0.0,9.17985065927,26.9147,152.573480323,87.9660769402,50.0982,14.5092033826
 02/05  19:00:00,45.7243551174,3.73216663136,0.0,0.0,9.17985065927,26.9147,151.039588168,83.4767174496,50.0982,17.4646707187
 02/05  20:00:00,38.3684592985,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.491201287,83.6298930339,33.3988,17.4625082534
 02/05  21:00:00,38.3505155746,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.350357035,79.4451994193,33.3988,14.5063576157
 02/05  22:00:00,38.2806711343,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.329034136,83.8188675562,25.0491,17.4610665798
 02/05  23:00:00,38.1701306623,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.988257847,87.7810605942,16.6994,14.5077972529
 02/05  24:00:00,38.9770917891,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.079253221,91.8016484251,8.3497,6.92790479548
 02/06  01:00:00,22.2171254457,3.73216663136,0.0,0.0,4.58992532963,8.1892,110.682730629,99.8387332431,3.33988,7.50411738642
 02/06  02:00:00,14.6456749645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  03:00:00,14.6683046313,0.0,0.0,0.0,1.52997510988,7.4902,3.93195222138,0.0,3.33988,0.59207222138
 02/06  04:00:00,14.6810846925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  05:00:00,14.8319581812,0.0,0.0,0.0,1.52997510988,7.4902,3.93195812453,0.0,3.33988,0.592078124532
 02/06  06:00:00,22.3305714073,3.73216663136,0.00484017218832,0.0,4.58992532963,8.1892,114.705046397,106.335346397,8.3497,0.02
 02/06  07:00:00,38.2903741339,3.73216663136,0.0108057835988,0.0,9.17985065927,19.4245,124.52107158,102.054827135,16.6994,5.76684444514
 02/06  08:00:00,45.762107776,3.73216663136,0.0132340498173,0.0,9.17985065927,26.9147,144.463372713,98.3925299106,25.0491,21.021742802
 02/06  09:00:00,41.5313513661,3.73216663136,0.00273018006029,0.0,9.17985065927,26.9147,154.626891433,101.988181749,33.3988,19.2399096843
 02/06  10:00:00,34.0411765512,3.73216663136,0.0,0.0,9.17985065927,19.4245,144.743038078,103.418720152,25.0491,16.2752179258
 02/06  11:00:00,41.5324708073,3.73216663136,0.00307989022648,0.0,9.17985065927,26.9147,158.140915051,102.464264636,41.7485,13.9281504145
 02/06  12:00:00,42.3032200307,3.73216663136,0.0,0.0,9.17985065927,26.9147,152.307150634,94.2846875637,41.7485,16.2739630701
 02/06  13:00:00,41.5829505269,3.73216663136,0.0,0.0,9.17985065927,26.9147,141.93100335,86.2552298811,41.7485,13.9272734688
 02/06  14:00:00,34.0575659297,3.73216663136,0.0,0.0,9.17985065927,19.4245,132.883768863,86.7366340076,33.3988,12.7483348551
 02/06  15:00:00,34.0570297343,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.233031929,91.7678053729,25.0491,10.4161265557
 02/06  16:00:00,34.0424813589,3.73216663136,0.0,0.0,9.17985065927,19.4245,140.869949602,96.4770968665,33.3988,10.9940527355
 02/06  17:00:00,41.4736016626,3.73216663136,0.00722768141659,0.0,9.17985065927,26.9147,156.118816818,95.6033075739,50.0982,10.4173092445
 02/06  18:00:00,42.5390437351,3.73216663136,0.0,0.0,9.17985065927,26.9147,157.147696701,92.5420202724,50.0982,14.5074764286
 02/06  19:00:00,45.7234564302,3.73216663136,0.00127819006982,0.0,9.17985065927,26.9147,161.895434302,92.557564633,50.0982,19.2396696692
 02/06  20:00:00,38.3639407051,3.73216663136,0.0,0.0,9.17985065927,19.4245,153.108041715,98.6845455925,33.3988,21.0246961221
 02/06  21:00:00,38.3437647528,3.73216663136,0.0,0.0,9.17985065927,19.4245,155.098515973,103.652003469,33.3988,18.0477125039
 02/06  22:00:00,38.2724198705,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.080177239,109.792431791,25.0491,19.2386454477
 02/06  23:00:00,38.1677833649,3.73216663136,0.0043030728321,0.0,9.17985065927,19.4245,146.219667642,113.246604568,16.6994,16.2736630746
 02/06  24:00:00,38.9726246301,3.73216663136,0.0,0.0,9.17985065927,19.4245,135.95409122,118.934761232,8.3497,8.6696299883
 02/07  01:00:00,22.2114815478,3.73216663136,0.0,0.0,4.58992532963,8.1892,138.840282524,127.996856825,3.33988,7.50354569873
 02/07  02:00:00,14.6307200608,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  03:00:00,14.6493175644,0.0,0.0,0.0,1.52997510988,7.4902,3.93196173166,0.0,3.33988,0.592081731663
 02/07  04:00:00,14.6611641868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  05:00:00,15.3264134383,0.0,0.0,0.0,1.52997510988,7.4902,3.93196761971,0.0,3.33988,0.592087619714
 02/07  06:00:00,22.8329044311,3.73216663136,0.00689179852492,0.0,4.58992532963,8.1892,150.69171027,142.32201027,8.3497,0.02
 02/07  07:00:00,38.5088160231,3.73216663136,0.00990176778361,0.0,9.17985065927,19.4245,162.116872852,139.649705745,16.6994,5.76776710711
 02/07  08:00:00,45.7494333399,3.73216663136,0.0130074754092,0.0,9.17985065927,26.9147,178.59586514,132.526091532,25.0491,21.0206736084
 02/07  09:00:00,41.518349305,3.73216663136,0.0,0.0,9.17985065927,26.9147,182.150136936,129.510991995,33.3988,19.2403449405
 02/07  10:00:00,34.0335644871,3.73216663136,0.0,0.0,9.17985065927,19.4245,169.858860473,128.535121131,25.0491,16.2746393416
 02/07  11:00:00,41.522309574,3.73216663136,0.00204151283048,0.0,9.17985065927,26.9147,185.907637805,130.229257202,41.7485,13.9298806028
 02/07  12:00:00,42.296186435,3.73216663136,0.0,0.0,9.17985065927,26.9147,177.124470431,119.101269265,41.7485,16.2747011668
 02/07  13:00:00,41.5776562354,3.73216663136,0.0,0.0,9.17985065927,26.9147,160.723298938,105.045008984,41.7485,13.9297899543
 02/07  14:00:00,34.0512009553,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.177899451,104.030449407,33.3988,12.7486500437
 02/07  15:00:00,34.0503994995,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.909152634,106.443282865,25.0491,10.4167697694
 02/07  16:00:00,34.0385413873,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.174634577,105.78122692,33.3988,10.9946076577
 02/07  17:00:00,41.4682159274,3.73216663136,0.00449421250499,0.0,9.17985065927,26.9147,162.260767662,101.745751476,50.0982,10.4168161855
 02/07  18:00:00,42.5376655737,3.73216663136,0.0,0.0,9.17985065927,26.9147,165.002866168,100.395322195,50.0982,14.5093439732
 02/07  19:00:00,45.7220600939,3.73216663136,0.0,0.0,9.17985065927,26.9147,170.257460446,100.919622338,50.0982,19.2396381077
 02/07  20:00:00,38.2189576583,3.73216663136,0.0,0.0,9.17985065927,19.4245,160.047871632,105.040114818,33.3988,21.608956814
 02/07  21:00:00,38.2073973007,3.73216663136,0.0,0.0,9.17985065927,19.4245,157.718161746,106.854689292,33.3988,17.464672454
 02/07  22:00:00,38.1686731638,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.428377146,110.138184543,25.0491,19.2410926032
 02/07  23:00:00,38.1636291596,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.512815556,108.537337626,16.6994,16.2760779308
 02/07  24:00:00,38.9736884248,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.027448264,109.010617268,8.3497,8.66713099623
 02/08  01:00:00,22.213878981,3.73216663136,0.0,0.0,4.58992532963,8.1892,125.921389562,115.078772143,3.33988,7.50273741844
 02/08  02:00:00,14.6350877905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.6561728996,0.0,0.0,0.0,1.52997510988,7.4902,3.93194340176,0.0,3.33988,0.592063401762
 02/08  04:00:00,14.6710752853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  05:00:00,14.8242324456,0.0,0.0,0.0,1.52997510988,7.4902,3.93197514274,0.0,3.33988,0.592095142735
 02/08  06:00:00,22.3266418777,3.73216663136,0.00237352698764,0.0,4.58992532963,8.1892,107.701488383,99.3317883833,8.3497,0.02
 02/08  07:00:00,38.293250489,3.73216663136,0.0117322451196,0.0,9.17985065927,19.4245,113.31438071,90.8476448384,16.6994,5.767335872
 02/08  08:00:00,45.7701457026,3.73216663136,0.0145120398307,0.0,9.17985065927,26.9147,128.240744411,82.1673512029,25.0491,21.0242932083
 02/08  09:00:00,41.5421870756,3.73216663136,0.00325252923114,0.0,9.17985065927,26.9147,132.776610697,80.1343730015,33.3988,19.2434376958
 02/08  10:00:00,34.055983244,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.534836604,78.2107787952,25.0491,16.2749578088
 02/08  11:00:00,41.5469439068,3.73216663136,0.00233329896308,0.0,9.17985065927,26.9147,133.41111294,77.7328639061,41.7485,13.9297490337
 02/08  12:00:00,42.315994601,3.73216663136,0.0,0.0,9.17985065927,26.9147,126.953187981,68.9302072053,41.7485,16.2744807758
 02/08  13:00:00,41.5996829328,3.73216663136,0.0,0.0,9.17985065927,26.9147,114.058261089,58.3789233683,41.7485,13.9308377207
 02/08  14:00:00,34.0757790663,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.151631726,58.0048039623,33.3988,12.7480277639
 02/08  15:00:00,34.0747413036,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.5947664865,63.5513110017,25.0491,10.9943554848
 02/08  16:00:00,34.0674519586,3.73216663136,0.0,0.0,9.17985065927,19.4245,109.089377124,65.2753212325,33.3988,10.4152558913
 02/08  17:00:00,41.5053932448,3.73216663136,0.00844358525847,0.0,9.17985065927,26.9147,122.63478568,61.5408669812,50.0982,10.9957186985
 02/08  18:00:00,42.5714669493,3.73216663136,0.00144767285949,0.0,9.17985065927,26.9147,120.661592442,56.635230374,50.0982,13.9281620682
 02/08  19:00:00,45.7488774535,3.73216663136,0.00157264006833,0.0,9.17985065927,26.9147,123.114563108,53.1909084497,50.0982,19.8254546588
 02/08  20:00:00,38.3866730913,3.73216663136,0.0,0.0,9.17985065927,19.4245,113.487919929,59.0645967274,33.3988,21.0245232014
 02/08  21:00:00,38.3665591216,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.444909304,63.5831586696,33.3988,17.4629506339
 02/08  22:00:00,38.2920144064,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.661067805,71.7857273218,25.0491,19.8262404836
 02/08  23:00:00,38.1795938625,3.73216663136,0.0,0.0,9.17985065927,19.4245,109.269656326,76.878868236,16.6994,15.6913880902
 02/08  24:00:00,38.985965647,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.419547292,79.822984632,8.3497,9.24686266004
 02/09  01:00:00,22.2232132017,3.73216663136,0.0,0.0,4.58992532963,8.1892,97.1028923512,86.8346076951,3.33988,6.92840465607
 02/09  02:00:00,14.6551734179,0.0,0.0,0.0,1.52997510988,7.4902,3.93196854103,0.0,3.33988,0.592088541033
 02/09  03:00:00,14.6788680481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  04:00:00,14.6916850732,0.0,0.0,0.0,1.52997510988,7.4902,3.93194343884,0.0,3.33988,0.592063438835
 02/09  05:00:00,14.8417306923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  06:00:00,22.3320350456,3.73216663136,0.00108684765818,0.0,4.58992532963,8.1892,112.58354362,103.641774272,8.3497,0.592069348131
 02/09  07:00:00,38.2934077331,3.73216663136,0.0109334160749,0.0,9.17985065927,19.4245,121.738283774,99.8455944658,16.6994,5.19328930861
 02/09  08:00:00,45.7693229841,3.73216663136,0.0143528855804,0.0,9.17985065927,26.9147,135.376826384,88.7160948426,25.0491,21.6116315413
 02/09  09:00:00,41.539180621,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.475369368,84.8371101377,33.3988,19.2394592307
 02/09  10:00:00,34.0541767791,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.679415455,84.9366382335,25.0491,15.6936772217
 02/09  11:00:00,41.5479403909,3.73216663136,0.00686485701463,0.0,9.17985065927,26.9147,137.965963947,81.7101438323,41.7485,14.5073201147
 02/09  12:00:00,42.3184044624,3.73216663136,0.0,0.0,9.17985065927,26.9147,126.350782989,68.6230577192,41.7485,15.9792252696
 02/09  13:00:00,41.6020486423,3.73216663136,0.0,0.0,9.17985065927,26.9147,113.180859394,57.2113418394,41.7485,14.2210175544
 02/09  14:00:00,34.0949105172,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.2738725326,51.1262583844,33.3988,12.7488141481
 02/09  15:00:00,34.1002888963,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.6261200238,55.1612772347,25.0491,10.4157427891
 02/09  16:00:00,34.0747669953,3.73216663136,0.0,0.0,9.17985065927,19.4245,109.168209732,64.7736103572,33.3988,10.9957993745
 02/09  17:00:00,41.4951675119,3.73216663136,0.00801472377899,0.0,9.17985065927,26.9147,128.505570959,67.9903612129,50.0982,10.4170097459
 02/09  18:00:00,42.5555849597,3.73216663136,0.0,0.0,9.17985065927,26.9147,135.915185101,71.3095641259,50.0982,14.507420975
 02/09  19:00:00,45.7367342556,3.73216663136,0.00134766925659,0.0,9.17985065927,26.9147,142.445743703,73.1067836138,50.0982,19.2407600895
 02/09  20:00:00,38.3749176672,3.73216663136,0.0,0.0,9.17985065927,19.4245,137.49260313,82.4856085608,33.3988,21.6081945689
 02/09  21:00:00,38.3522833608,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.192236798,87.3280805206,33.3988,17.465356277
 02/09  22:00:00,38.2769331301,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.843202318,104.553096145,25.0491,19.2410061728
 02/09  23:00:00,38.1651077208,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.225009472,115.251250725,16.6994,16.2743587474
 02/09  24:00:00,38.9735848531,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.422535788,123.828481991,8.3497,9.24435379697
 02/10  01:00:00,22.209820487,3.73216663136,0.0,0.0,4.58992532963,8.1892,146.382962469,136.116344008,3.33988,6.92673846093
 02/10  02:00:00,14.6302808326,0.0,0.0,0.0,1.52997510988,7.4902,3.93195840865,0.0,3.33988,0.592078408645
 02/10  03:00:00,14.6490741604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  04:00:00,14.6607667754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.3254550986,0.0,0.0,0.0,1.52997510988,7.4902,3.93196430197,0.0,3.33988,0.59208430197
 02/10  06:00:00,22.8318605871,3.73216663136,0.00694722997558,0.0,4.58992532963,8.1892,157.525850009,149.156150009,8.3497,0.02
 02/10  07:00:00,38.5084691784,3.73216663136,0.0100366182616,0.0,9.17985065927,19.4245,166.180928191,143.714601475,16.6994,5.76692671574
 02/10  08:00:00,45.7491643313,3.73216663136,0.012921511607,0.0,9.17985065927,26.9147,182.258711483,136.184141597,25.0491,21.025469886
 02/10  09:00:00,41.5201050071,3.73216663136,0.00271870015294,0.0,9.17985065927,26.9147,189.447712,136.223957749,33.3988,19.8249542515
 02/10  10:00:00,34.0323032272,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.057167537,137.313154198,25.0491,15.694913339
 02/10  11:00:00,41.5243665797,3.73216663136,0.0071601882243,0.0,9.17985065927,26.9147,194.740399501,138.481373288,41.7485,14.510526213
 02/10  12:00:00,42.2911896918,3.73216663136,0.0,0.0,9.17985065927,26.9147,188.61390161,131.173881734,41.7485,15.6915198766
 02/10  13:00:00,41.5681881309,3.73216663136,0.0,0.0,9.17985065927,26.9147,181.861955472,125.605191637,41.7485,14.508263835
 02/10  14:00:00,34.0439144037,3.73216663136,0.0,0.0,9.17985065927,19.4245,176.573669027,131.006056355,33.3988,12.1688126721
 02/10  15:00:00,34.0439030803,3.73216663136,0.0,0.0,9.17985065927,19.4245,177.120219492,141.075518258,25.0491,10.9956012336
 02/10  16:00:00,34.0300214779,3.73216663136,0.0,0.0,9.17985065927,19.4245,191.54196945,147.149125281,33.3988,10.9940441698
 02/10  17:00:00,41.4595144745,3.73216663136,0.00863447309395,0.0,9.17985065927,26.9147,208.006148347,147.492509602,50.0982,10.4154387449
 02/10  18:00:00,42.5209734257,3.73216663136,0.0,0.0,9.17985065927,26.9147,210.740174872,146.1328991,50.0982,14.5090757722
 02/10  19:00:00,45.7051472868,3.73216663136,0.00135371654208,0.0,9.17985065927,26.9147,213.902451149,144.563643601,50.0982,19.2406075473
 02/10  20:00:00,38.2055090661,3.73216663136,0.0,0.0,9.17985065927,19.4245,203.467208563,149.043487227,33.3988,21.0249213361
 02/10  21:00:00,38.1961694268,3.73216663136,0.0,0.0,9.17985065927,19.4245,202.61835233,151.171478463,33.3988,18.0480738675
 02/10  22:00:00,38.1576871561,3.73216663136,0.0,0.0,9.17985065927,19.4245,202.683662703,158.393535877,25.0491,19.2410268258
 02/10  23:00:00,38.1518434417,3.73216663136,0.0,0.0,9.17985065927,19.4245,193.664912817,160.688891531,16.6994,16.2766212867
 02/10  24:00:00,38.9622703347,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.919922968,161.902640348,8.3497,8.66758262018
 02/11  01:00:00,22.200086422,3.73216663136,0.0,0.0,4.58992532963,8.1892,180.405581183,169.562681762,3.33988,7.5030194208
 02/11  02:00:00,14.6090064408,0.0,0.0,0.0,1.52997510988,7.4902,3.93192859868,0.0,3.33988,0.592048598684
 02/11  03:00:00,14.624443127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  04:00:00,14.6383445863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  05:00:00,14.7900339257,0.0,0.0,0.0,1.52997510988,7.4902,3.93193453943,0.0,3.33988,0.592054539432
 02/11  06:00:00,22.3114351174,3.73216663136,0.012050132243,0.0,4.58992532963,8.1892,173.454806045,165.085106045,8.3497,0.02
 02/11  07:00:00,38.2729988049,3.73216663136,0.0103537868347,0.0,9.17985065927,19.4245,179.807367392,157.340183015,16.6994,5.76778437667
 02/11  08:00:00,45.7341105789,3.73216663136,0.00872765845437,0.0,9.17985065927,26.9147,173.913593962,143.671990007,25.0491,5.19250395487
 02/11  09:00:00,41.5052592983,3.73216663136,0.0023702764184,0.0,9.17985065927,26.9147,180.18015995,141.013701288,33.3988,5.76765866168
 02/11  10:00:00,34.0248898961,3.73216663136,0.00198593247305,0.0,9.17985065927,19.4245,184.765391182,142.131839819,25.0491,17.5844513632
 02/11  11:00:00,41.5174392806,3.73216663136,0.00299671957163,0.0,9.17985065927,26.9147,199.887656186,141.98414612,41.7485,16.1550100665
 02/11  12:00:00,42.2888205682,3.73216663136,0.0,0.0,9.17985065927,26.9147,193.195193627,133.401445786,41.7485,18.045247841
 02/11  13:00:00,41.567442185,3.73216663136,0.0,0.0,9.17985065927,26.9147,188.403349777,129.188577679,41.7485,17.4662720973
 02/11  14:00:00,34.042967247,3.73216663136,0.0,0.0,9.17985065927,19.4245,177.629030415,127.957654852,33.3988,16.2725755637
 02/11  15:00:00,34.0445956905,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.630702864,129.655829964,25.0491,13.9257729
 02/11  16:00:00,34.0329658682,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.259766383,130.35142256,33.3988,14.5095438235
 02/11  17:00:00,41.4595088577,3.73216663136,0.00405203263329,0.0,9.17985065927,26.9147,191.314517453,129.045494704,50.0982,12.170822749
 02/11  18:00:00,42.5239814992,3.73216663136,0.0,0.0,9.17985065927,26.9147,197.493542785,132.886951949,50.0982,14.5083908365
 02/11  19:00:00,45.7073466194,3.73216663136,0.000818326962096,0.0,9.17985065927,26.9147,199.191484321,129.852348405,50.0982,19.2409359156
 02/11  20:00:00,38.3503108431,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.571950738,130.347315427,33.3988,19.8258353109
 02/11  21:00:00,38.3312375262,3.73216663136,0.0,0.0,9.17985065927,19.4245,187.702314671,136.839524249,33.3988,17.4639904218
 02/11  22:00:00,38.2626458782,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.312870995,140.44032803,25.0491,19.8234429651
 02/11  23:00:00,38.1537475819,3.73216663136,0.0,0.0,9.17985065927,19.4245,175.913822234,145.288016483,16.6994,13.9264057511
 02/11  24:00:00,38.9637931129,3.73216663136,0.0,0.0,9.17985065927,19.4245,171.320278411,151.975008036,8.3497,10.9955703752
 02/12  01:00:00,22.2021090943,3.73216663136,0.0,0.0,4.58992532963,8.1892,178.050725864,166.042427833,3.33988,8.66841803096
 02/12  02:00:00,14.6112849144,0.0,0.0,0.0,1.52997510988,7.4902,3.9319727665,0.0,3.33988,0.592092766502
 02/12  03:00:00,14.6249489645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  04:00:00,14.6367591313,0.0,0.0,0.0,1.52997510988,7.4902,3.93196146076,0.0,3.33988,0.592081460755
 02/12  05:00:00,14.7867292901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  06:00:00,22.3083519421,3.73216663136,0.0117978788646,0.0,4.58992532963,8.1892,188.563704817,179.621917469,8.3497,0.592087347653
 02/12  07:00:00,38.2700472707,3.73216663136,0.0105633820157,0.0,9.17985065927,19.4245,196.195535487,174.303105024,16.6994,5.19303046364
 02/12  08:00:00,45.7304565121,3.73216663136,0.00894437534341,0.0,9.17985065927,26.9147,193.749225459,162.932526074,25.0491,5.76759938569
 02/12  09:00:00,41.4991277906,3.73216663136,0.0,0.0,9.17985065927,26.9147,199.39224754,160.801236662,33.3988,5.19221087812
 02/12  10:00:00,34.0144470245,3.73216663136,0.0,0.0,9.17985065927,19.4245,194.980749332,164.163449163,25.0491,5.76820016947
 02/12  11:00:00,41.5115161552,3.73216663136,0.00419337912228,0.0,9.17985065927,26.9147,218.085783923,158.873294811,41.7485,17.4639891116
 02/12  12:00:00,42.2854736412,3.73216663136,0.0,0.0,9.17985065927,26.9147,212.396582988,152.600839727,41.7485,18.0472432612
 02/12  13:00:00,41.5610376267,3.73216663136,0.0,0.0,9.17985065927,26.9147,200.510716532,144.831800225,41.7485,13.9304163076
 02/12  14:00:00,34.0377675044,3.73216663136,0.0,0.0,9.17985065927,19.4245,189.946501426,142.041322041,33.3988,14.506379385
 02/12  15:00:00,34.0396118148,3.73216663136,0.0,0.0,9.17985065927,19.4245,180.026112923,143.981888461,25.0491,10.9951244627
 02/12  16:00:00,34.0271400199,3.73216663136,0.0,0.0,9.17985065927,19.4245,189.995314493,146.179817403,33.3988,10.4166970899
 02/12  17:00:00,41.4560174752,3.73216663136,0.0070731830185,0.0,9.17985065927,26.9147,204.636386156,143.543898042,50.0982,10.994288114
 02/12  18:00:00,42.5207538424,3.73216663136,0.00127248739638,0.0,9.17985065927,26.9147,206.578121135,142.550076443,50.0982,13.9298446917
 02/12  19:00:00,45.7018762671,3.73216663136,0.0,0.0,9.17985065927,26.9147,209.497617835,141.351262991,50.0982,18.048154844
 02/12  20:00:00,38.345794555,3.73216663136,0.0,0.0,9.17985065927,19.4245,194.075895671,143.213492529,33.3988,17.4636031421
 02/12  21:00:00,38.3271571022,3.73216663136,0.0,0.0,9.17985065927,19.4245,191.021589087,143.115775194,33.3988,14.5070138921
 02/12  22:00:00,38.2589573131,3.73216663136,0.0,0.0,9.17985065927,19.4245,191.600053484,149.087416044,25.0491,17.4635374403
 02/12  23:00:00,38.1512272916,3.73216663136,0.0,0.0,9.17985065927,19.4245,181.445757171,150.238399499,16.6994,14.507957672
 02/12  24:00:00,38.961942233,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.618106837,152.762856548,8.3497,7.50555028892
 02/13  01:00:00,22.1999671692,3.73216663136,0.0,0.0,4.58992532963,8.1892,174.574390021,164.306384261,3.33988,6.92812575993
 02/13  02:00:00,14.6090010683,0.0,0.0,0.0,1.52997510988,7.4902,3.93195700515,0.0,3.33988,0.592077005154
 02/13  03:00:00,14.6237038605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  04:00:00,14.6364789457,0.0,0.0,0.0,1.52997510988,7.4902,3.93196290071,0.0,3.33988,0.592082900707
 02/13  05:00:00,14.7867629171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.3045993361,3.73216663136,0.00599996029247,0.0,4.58992532963,8.1892,182.946973872,174.577273872,8.3497,0.02
 02/13  07:00:00,38.2709650316,3.73216663136,0.0103377040563,0.0,9.17985065927,19.4245,189.232643339,166.765745318,16.6994,5.76749802029
 02/13  08:00:00,45.7407204567,3.73216663136,0.0135233063938,0.0,9.17985065927,26.9147,205.923738945,159.84837608,25.0491,21.0262628652
 02/13  09:00:00,41.5090028723,3.73216663136,0.0,0.0,9.17985065927,26.9147,211.62763387,158.401707068,33.3988,19.8271268023
 02/13  10:00:00,34.0240763588,3.73216663136,0.0,0.0,9.17985065927,19.4245,197.515313806,156.772319469,25.0491,15.6938943372
 02/13  11:00:00,41.5137298795,3.73216663136,0.00214213111445,0.0,9.17985065927,26.9147,211.213105727,154.955678809,41.7485,14.5089269178
 02/13  12:00:00,42.285986445,3.73216663136,0.0,0.0,9.17985065927,26.9147,201.741540682,143.717655759,41.7485,16.2753849232
 02/13  13:00:00,41.5656034651,3.73216663136,0.0,0.0,9.17985065927,26.9147,186.330087918,130.653211217,41.7485,13.9283767014
 02/13  14:00:00,34.040961148,3.73216663136,0.0,0.0,9.17985065927,19.4245,177.053559985,130.905834763,33.3988,12.7489252219
 02/13  15:00:00,34.0416608307,3.73216663136,0.0,0.0,9.17985065927,19.4245,169.452361475,133.986139449,25.0491,10.4171220256
 02/13  16:00:00,34.0295191303,3.73216663136,0.0,0.0,9.17985065927,19.4245,179.424432188,135.029828035,33.3988,10.995804153
 02/13  17:00:00,41.4569945263,3.73216663136,0.00431773121213,0.0,9.17985065927,26.9147,194.343677526,133.250856439,50.0982,10.9946210878
 02/13  18:00:00,42.5238521754,3.73216663136,0.0,0.0,9.17985065927,26.9147,196.375702764,132.348224752,50.0982,13.9292780128
 02/13  19:00:00,45.7083383348,3.73216663136,0.0,0.0,9.17985065927,26.9147,201.430868822,131.507791983,50.0982,19.8248768394
 02/13  20:00:00,38.3502743444,3.73216663136,0.0,0.0,9.17985065927,19.4245,190.753388075,136.332626993,33.3988,21.0219610825
 02/13  21:00:00,38.3311115479,3.73216663136,0.0,0.0,9.17985065927,19.4245,191.740502266,140.296247679,33.3988,18.0454545863
 02/13  22:00:00,38.2614232428,3.73216663136,0.0,0.0,9.17985065927,19.4245,194.418534544,150.128936727,25.0491,19.2404978167
 02/13  23:00:00,38.1524922454,3.73216663136,0.0,0.0,9.17985065927,19.4245,187.670912509,154.698835636,16.6994,16.2726768732
 02/13  24:00:00,38.9625607847,3.73216663136,0.0,0.0,9.17985065927,19.4245,175.322253548,158.301940793,8.3497,8.67061275481
 02/14  01:00:00,22.1998132019,3.73216663136,0.0,0.0,4.58992532963,8.1892,179.135160514,168.291317686,3.33988,7.50396282799
 02/14  02:00:00,14.6091754735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  03:00:00,14.6249082121,0.0,0.0,0.0,1.52997510988,7.4902,3.93196340006,0.0,3.33988,0.592083400057
 02/14  04:00:00,14.6371498339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.3035594929,0.0,0.0,0.0,1.52997510988,7.4902,3.93196928546,0.0,3.33988,0.59208928546
 02/14  06:00:00,22.8172433235,3.73216663136,0.00611037905676,0.0,4.58992532963,8.1892,185.032390305,176.662690305,8.3497,0.02
 02/14  07:00:00,38.4991460862,3.73216663136,0.0103773687771,0.0,9.17985065927,19.4245,193.094428669,170.627085287,16.6994,5.76794338196
 02/14  08:00:00,45.740823961,3.73216663136,0.0139452741419,0.0,9.17985065927,26.9147,205.605427617,159.532746702,25.0491,21.0235809151
 02/14  09:00:00,41.5093641784,3.73216663136,0.0,0.0,9.17985065927,26.9147,206.176549436,152.952398826,33.3988,19.8253506094
 02/14  10:00:00,34.0249585193,3.73216663136,0.0,0.0,9.17985065927,19.4245,190.746269204,150.003244952,25.0491,15.6939242519
 02/14  11:00:00,41.5166910106,3.73216663136,0.00605318874489,0.0,9.17985065927,26.9147,206.24985671,149.991477799,41.7485,14.5098789107
 02/14  12:00:00,42.2849921303,3.73216663136,0.0,0.0,9.17985065927,26.9147,201.438105266,143.995353775,41.7485,15.6942514907
 02/14  13:00:00,41.5618699897,3.73216663136,0.0,0.0,9.17985065927,26.9147,192.762659691,136.505382108,41.7485,14.5087775836
 02/14  14:00:00,34.0383218807,3.73216663136,0.0,0.0,9.17985065927,19.4245,181.014774468,135.445036794,33.3988,12.1709376743
 02/14  15:00:00,34.0397100473,3.73216663136,0.0,0.0,9.17985065927,19.4245,179.498612672,143.453816981,25.0491,10.9956956903
 02/14  16:00:00,34.026222779,3.73216663136,0.0,0.0,9.17985065927,19.4245,194.493177887,150.099623349,33.3988,10.9947545382
 02/14  17:00:00,41.455569824,3.73216663136,0.0072049271409,0.0,9.17985065927,26.9147,207.02444907,146.509559119,50.0982,10.4166899511
 02/14  18:00:00,42.5208215131,3.73216663136,0.000832798634274,0.0,9.17985065927,26.9147,202.708844732,138.102254132,50.0982,14.5083905998
 02/14  19:00:00,45.7068316018,3.73216663136,0.00147696012661,0.0,9.17985065927,26.9147,198.436997664,129.096237675,50.0982,19.2425599893
 02/14  20:00:00,38.2069826243,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.95993856,130.953641823,33.3988,21.6074967372
 02/14  21:00:00,38.1978667143,3.73216663136,0.0,0.0,9.17985065927,19.4245,181.362585205,130.49918304,33.3988,17.464602165
 02/14  22:00:00,38.1599146644,3.73216663136,0.0,0.0,9.17985065927,19.4245,182.322936208,137.44778292,25.0491,19.8260532882
 02/14  23:00:00,38.1541507334,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.086574489,141.694955603,16.6994,15.6922188859
 02/14  24:00:00,38.9640854555,3.73216663136,0.0,0.0,9.17985065927,19.4245,167.022669987,149.425360771,8.3497,9.24760921575
 02/15  01:00:00,22.2016109653,3.73216663136,0.0,0.0,4.58992532963,8.1892,168.530414703,157.685483585,3.33988,7.5050511178
 02/15  02:00:00,14.6119383625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  03:00:00,14.6272022179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  04:00:00,14.6410189704,0.0,0.0,0.0,1.52997510988,7.4902,3.93195072528,0.0,3.33988,0.592070725276
 02/15  05:00:00,14.7917245254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  06:00:00,22.3080407486,3.73216663136,0.00649209272106,0.0,4.58992532963,8.1892,176.110389854,167.168613225,8.3497,0.592076629045
 02/15  07:00:00,38.2723147504,3.73216663136,0.0101933913709,0.0,9.17985065927,19.4245,184.018523246,162.126683521,16.6994,5.19243972522
 02/15  08:00:00,44.6828161111,3.73216663136,0.013197440216,0.0,9.17985065927,26.9147,203.011490868,156.355285055,25.0491,21.6071058133
 02/15  09:00:00,41.5100032805,3.73216663136,0.0,0.0,9.17985065927,26.9147,207.205013373,154.566226614,33.3988,19.2399867586
 02/15  10:00:00,34.0255621308,3.73216663136,0.0,0.0,9.17985065927,19.4245,190.885686797,149.561450303,25.0491,16.2751364942
 02/15  11:00:00,41.5153988138,3.73216663136,0.00155280313309,0.0,9.17985065927,26.9147,199.339304859,143.660519545,41.7485,13.9302853142
 02/15  12:00:00,42.288391923,3.73216663136,0.0,0.0,9.17985065927,26.9147,185.158080398,127.133869469,41.7485,16.2757109296
 02/15  13:00:00,41.5723171269,3.73216663136,0.0,0.0,9.17985065927,26.9147,170.008164076,113.74908044,41.7485,14.5105836368
 02/15  14:00:00,34.045968175,3.73216663136,0.0,0.0,9.17985065927,19.4245,158.536377926,112.966272847,33.3988,12.1713050791
 02/15  15:00:00,34.0456097397,3.73216663136,0.0,0.0,9.17985065927,19.4245,151.691160046,115.646670201,25.0491,10.9953898452
 02/15  16:00:00,34.0334365383,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.729193036,118.64540113,33.3988,10.6849919057
 02/15  17:00:00,41.4606849063,3.73216663136,0.00429514472103,0.0,9.17985065927,26.9147,179.833708327,119.010055911,50.0982,10.7254524166
 02/15  18:00:00,42.5290658322,3.73216663136,0.0,0.0,9.17985065927,26.9147,181.944147503,117.335826854,50.0982,14.5101206491
 02/15  19:00:00,45.7141073562,3.73216663136,0.0,0.0,9.17985065927,26.9147,188.025065235,118.685569498,50.0982,19.2412957367
 02/15  20:00:00,38.354001517,3.73216663136,0.0,0.0,9.17985065927,19.4245,182.855026271,127.845480369,33.3988,21.6107459021
 02/15  21:00:00,38.333864247,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.677183727,134.813783781,33.3988,17.4645999463
 02/15  22:00:00,38.2639047021,3.73216663136,0.0,0.0,9.17985065927,19.4245,186.125917756,141.251784225,25.0491,19.825033531
 02/15  23:00:00,38.1548919482,3.73216663136,0.0,0.0,9.17985065927,19.4245,181.162978127,148.770308344,16.6994,15.6932697832
 02/15  24:00:00,38.9634982711,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.759613713,157.163137223,8.3497,9.24677649002
 02/16  01:00:00,22.2013017637,3.73216663136,0.0,0.0,4.58992532963,8.1892,171.166378305,160.89746501,3.33988,6.92903329482
 02/16  02:00:00,14.6136167948,0.0,0.0,0.0,1.52997510988,7.4902,3.93197173253,0.0,3.33988,0.592091732526
 02/16  03:00:00,14.6300599379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.6449862897,0.0,0.0,0.0,1.52997510988,7.4902,3.93196289253,0.0,3.33988,0.592082892526
 02/16  05:00:00,14.7977286279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.3142486446,3.73216663136,0.00738014398504,0.0,4.58992532963,8.1892,155.467316408,146.525527635,8.3497,0.592088773309
 02/16  07:00:00,38.2773048787,3.73216663136,0.0102040994307,0.0,9.17985065927,19.4245,161.75777693,139.866292161,16.6994,5.19208476936
 02/16  08:00:00,44.6877994499,3.73216663136,0.0127338055607,0.0,9.17985065927,26.9147,181.592661778,134.937674526,25.0491,21.6058872514
 02/16  09:00:00,41.5174900375,3.73216663136,0.00281513874383,0.0,9.17985065927,26.9147,186.151646176,133.509814951,33.3988,19.2430312249
 02/16  10:00:00,34.0301599551,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.149505164,132.823733176,25.0491,16.2766719882
 02/16  11:00:00,41.5194460288,3.73216663136,0.00296080637341,0.0,9.17985065927,26.9147,188.856030279,133.178973962,41.7485,13.9285563167
 02/16  12:00:00,42.293660161,3.73216663136,0.0,0.0,9.17985065927,26.9147,179.854792991,121.831040389,41.7485,16.275252602
 02/16  13:00:00,41.5723034807,3.73216663136,0.0,0.0,9.17985065927,26.9147,170.705703822,114.446585741,41.7485,14.5106180815
 02/16  14:00:00,34.0444835996,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.917880311,116.348867261,33.3988,12.1702130502
 02/16  15:00:00,34.0460966431,3.73216663136,0.0,0.0,9.17985065927,19.4245,151.664974539,115.621938701,25.0491,10.9939358373
 02/16  16:00:00,34.034777507,3.73216663136,0.0,0.0,9.17985065927,19.4245,158.867643215,115.052917745,33.3988,10.4159254703
 02/16  17:00:00,41.4617718289,3.73216663136,0.00390765471637,0.0,9.17985065927,26.9147,178.996283023,117.902474411,50.0982,10.9956086124
 02/16  18:00:00,41.4712479617,3.73216663136,0.0,0.0,9.17985065927,26.9147,185.695030749,121.087558015,50.0982,14.5092727333
 02/16  19:00:00,45.7155229779,3.73216663136,0.000624821326695,0.0,9.17985065927,26.9147,185.73840633,116.395446575,50.0982,19.2447597544
 02/16  20:00:00,38.3564098189,3.73216663136,0.0,0.0,9.17985065927,19.4245,167.743221143,112.734360287,33.3988,21.6100608558
 02/16  21:00:00,38.3377980681,3.73216663136,0.0,0.0,9.17985065927,19.4245,159.947442057,109.085339277,33.3988,17.4633027799
 02/16  22:00:00,38.2687363355,3.73216663136,0.0,0.0,9.17985065927,19.4245,159.812304214,114.938197603,25.0491,19.8250066115
 02/16  23:00:00,38.1601811523,3.73216663136,0.0,0.0,9.17985065927,19.4245,152.206048992,119.813278871,16.6994,15.6933701215
 02/16  24:00:00,38.9694901519,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.634146034,124.037160949,8.3497,9.24728508417
 02/17  01:00:00,22.2092554386,3.73216663136,0.0,0.0,4.58992532963,8.1892,140.491941204,129.647185092,3.33988,7.50487611192
 02/17  02:00:00,14.6273331842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  03:00:00,14.6463053646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  04:00:00,14.6584662833,0.0,0.0,0.0,1.52997510988,7.4902,3.93193742027,0.0,3.33988,0.59205742027
 02/17  05:00:00,15.3234628434,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  06:00:00,22.8314016321,3.73216663136,0.0072750677223,0.0,4.58992532963,8.1892,150.857476718,141.915713373,8.3497,0.592063345198
 02/17  07:00:00,38.5085733591,3.73216663136,0.0101390338856,0.0,9.17985065927,19.4245,156.472154512,134.580410983,16.6994,5.1923435295
 02/17  08:00:00,44.6908839565,3.73216663136,0.0130282839015,0.0,9.17985065927,26.9147,172.351241368,125.694996966,25.0491,21.6071444021
 02/17  09:00:00,41.5201699042,3.73216663136,0.00258457675827,0.0,9.17985065927,26.9147,180.418788089,127.779401599,33.3988,19.2405864901
 02/17  10:00:00,34.0321871203,3.73216663136,0.0,0.0,9.17985065927,19.4245,169.879005893,128.554705567,25.0491,16.2752003262
 02/17  11:00:00,41.5220617179,3.73216663136,0.00298515106507,0.0,9.17985065927,26.9147,184.260069869,128.000856546,41.7485,14.5107133226
 02/17  12:00:00,42.2933842185,3.73216663136,0.0,0.0,9.17985065927,26.9147,174.988467818,117.546025379,41.7485,15.6939424386
 02/17  13:00:00,41.5731008836,3.73216663136,0.0,0.0,9.17985065927,26.9147,163.835264088,107.576407943,41.7485,14.5103561456
 02/17  14:00:00,34.0497228232,3.73216663136,0.0,0.0,9.17985065927,19.4245,153.157348907,107.588257907,33.3988,12.1702909994
 02/17  15:00:00,34.0493563797,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.568107785,112.524067854,25.0491,10.9949399307
 02/17  16:00:00,34.0361975914,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.561953631,117.168112787,33.3988,10.9950408445
 02/17  17:00:00,41.4652425852,3.73216663136,0.0044423411621,0.0,9.17985065927,26.9147,173.371056306,112.855216021,50.0982,10.4176402853
 02/17  18:00:00,41.4757269493,3.73216663136,0.000790961956596,0.0,9.17985065927,26.9147,169.836266574,105.229712891,50.0982,14.5083536832
 02/17  19:00:00,45.7198011948,3.73216663136,0.00146450425938,0.0,9.17985065927,26.9147,165.988933593,96.6487759177,50.0982,19.2419576753
 02/17  20:00:00,38.2191366421,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.653589236,95.6462147179,33.3988,21.6085745178
 02/17  21:00:00,38.2103474291,3.73216663136,0.0,0.0,9.17985065927,19.4245,144.449337722,93.5846733119,33.3988,17.4658644096
 02/17  22:00:00,38.1712775917,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.44586354,96.572286146,25.0491,19.8244773937
 02/17  23:00:00,38.1655061121,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.123113735,95.7329347533,16.6994,15.6907789814
 02/17  24:00:00,38.9752180358,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.166945353,97.5683357666,8.3497,9.24890958612
 02/18  01:00:00,22.2162718936,3.73216663136,0.0,0.0,4.58992532963,8.1892,116.407741084,105.563243815,3.33988,7.504617269
 02/18  02:00:00,14.641659246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  03:00:00,14.666857045,0.0,0.0,0.0,1.52997510988,7.4902,3.93195306175,0.0,3.33988,0.592073061748
 02/18  04:00:00,14.6904134805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,14.8573450584,0.0,0.0,0.0,1.52997510988,7.4902,3.93193309002,0.0,3.33988,0.592053090019
 02/18  06:00:00,22.3573258777,3.73216663136,0.00548621507053,0.0,4.58992532963,8.1892,82.7999129623,74.4302129623,8.3497,0.02
 02/18  07:00:00,38.3106497639,3.73216663136,0.0124763424158,0.0,9.17985065927,19.4245,95.2720609185,72.8050261625,16.6994,5.76763475606
