Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  08:00:00,44.7089020283,3.73216663136,0.00978526219173,0.0,9.17985065927,26.9147,97.2093202521,66.9678118924,25.0491,5.19240835976
 02/18  09:00:00,41.5397148122,3.73216663136,0.00290147175668,0.0,9.17985065927,26.9147,106.828365613,67.6624062726,33.3988,5.76715934079
 02/18  10:00:00,34.0562344586,3.73216663136,0.0020241289026,0.0,9.17985065927,19.4245,115.71546074,73.202143199,25.0491,17.464217541
 02/18  11:00:00,41.5462383986,3.73216663136,0.00521788629756,0.0,9.17985065927,26.9147,140.375571259,82.3509643075,41.7485,16.2761069516
 02/18  12:00:00,42.3122532178,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.21265446,78.000724876,41.7485,17.4634295839
 02/18  13:00:00,41.5941391553,3.73216663136,0.0,0.0,9.17985065927,26.9147,134.198957691,74.4008965448,41.7485,18.0495611457
 02/18  14:00:00,34.0692734188,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.514461187,75.8397358603,33.3988,16.2759253264
 02/18  15:00:00,34.0704570601,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.957841831,76.9790864915,25.0491,13.9296553397
 02/18  16:00:00,34.0584737939,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.283176218,76.3755072453,33.3988,14.5088689726
 02/18  17:00:00,41.4857084029,3.73216663136,0.00677383374753,0.0,9.17985065927,26.9147,138.199595437,75.9312639782,50.0982,12.1701314589
 02/18  18:00:00,41.4905438713,3.73216663136,0.0,0.0,9.17985065927,26.9147,146.035726242,81.4291155655,50.0982,14.5084106761
 02/18  19:00:00,45.7325510185,3.73216663136,0.0,0.0,9.17985065927,26.9147,150.928470863,81.0040580036,50.0982,19.8262128597
 02/18  20:00:00,38.3740236457,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.246031381,83.6047078636,33.3988,19.242523517
 02/18  21:00:00,38.3515324822,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.802375505,92.3564710202,33.3988,18.047104485
 02/18  22:00:00,38.2790178788,3.73216663136,0.0,0.0,9.17985065927,19.4245,139.659651496,95.3683075891,25.0491,19.2422439072
 02/18  23:00:00,38.1679687449,3.73216663136,0.0,0.0,9.17985065927,19.4245,133.297003418,102.088937985,16.6994,14.5086654337
 02/18  24:00:00,38.9759136407,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.059326702,109.293067877,8.3497,10.4165588253
 02/19  01:00:00,22.2153406778,3.73216663136,0.0,0.0,4.58992532963,8.1892,131.914431825,119.326146666,3.33988,9.24840515862
 02/19  02:00:00,14.6397490453,0.0,0.0,0.0,1.52997510988,7.4902,3.93195149094,0.0,3.33988,0.592071490936
 02/19  03:00:00,14.6595864414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.6738649903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  05:00:00,14.8291543907,0.0,0.0,0.0,1.52997510988,7.4902,3.93197460345,0.0,3.33988,0.592094603452
 02/19  06:00:00,22.3350684089,3.73216663136,0.00662036862795,0.0,4.58992532963,8.1892,99.3149969654,90.9452969654,8.3497,0.02
 02/19  07:00:00,38.2972707268,3.73216663136,0.00966774985722,0.0,9.17985065927,19.4245,105.452268103,82.985582403,16.6994,5.76728570038
 02/19  08:00:00,44.7119744182,3.73216663136,0.00973317379746,0.0,9.17985065927,26.9147,96.2071828287,65.3904525237,25.0491,5.76763030494
 02/19  09:00:00,41.5542325903,3.73216663136,0.00139660787095,0.0,9.17985065927,26.9147,97.7117034943,59.120765089,33.3988,5.19213840532
 02/19  10:00:00,34.0771375834,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.6537943368,61.8367565235,25.0491,5.76793781329
 02/19  11:00:00,41.5941700595,3.73216663136,0.0136178532887,0.0,9.17985065927,26.9147,114.942545186,55.7287133507,41.7485,17.4653318357
 02/19  12:00:00,42.3444295015,3.73216663136,0.0,0.0,9.17985065927,26.9147,110.005882629,50.2096999673,41.7485,18.047682662
 02/19  13:00:00,41.6563144574,3.73216663136,0.0,0.0,9.17985065927,26.9147,97.3845869967,41.7052158591,41.7485,13.9308711375
 02/19  14:00:00,34.1363868049,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.5735974249,40.6670396632,33.3988,14.5077577617
 02/19  15:00:00,34.1437079923,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.2666744925,42.2221369459,25.0491,10.9954375465
 02/19  16:00:00,34.1379933878,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.73087063,41.9148615016,33.3988,10.4172091284
 02/19  17:00:00,41.5718722457,3.73216663136,0.0100537377404,0.0,9.17985065927,26.9147,101.122105749,40.0275308794,50.0982,10.9963748691
 02/19  18:00:00,41.5744680836,3.73216663136,0.0,0.0,9.17985065927,26.9147,103.807791408,39.1994477438,50.0982,14.5101436642
 02/19  19:00:00,45.807694428,3.73216663136,0.0,0.0,9.17985065927,26.9147,105.803150528,38.2381685405,50.0982,17.4667819874
 02/19  20:00:00,38.4420964549,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.3322618316,40.8868217337,33.3988,18.0466400979
 02/19  21:00:00,38.4236818393,3.73216663136,0.0,0.0,9.17985065927,19.4245,86.5956883795,39.2672489754,33.3988,13.9296394041
 02/19  22:00:00,38.3450953713,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.8032972519,48.7052778604,25.0491,18.0489193915
 02/19  23:00:00,38.2292272628,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.1871896275,53.976239372,16.6994,14.5115502556
 02/19  24:00:00,39.0156125431,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.6085787794,54.3316614154,8.3497,6.92721736398
 02/20  01:00:00,22.2696165632,3.73216663136,0.0,0.0,4.58992532963,8.1892,76.010245578,63.4239243669,3.33988,9.24644121104
 02/20  02:00:00,14.7035560892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  03:00:00,14.7212585489,0.0,0.0,0.0,1.52997510988,7.4902,3.93193668634,0.0,3.33988,0.592056686342
 02/20  04:00:00,14.7230049062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  05:00:00,14.8661545487,0.0,0.0,0.0,1.52997510988,7.4902,3.93194261421,0.0,3.33988,0.592062614205
 02/20  06:00:00,22.3515807859,3.73216663136,0.0,0.0,4.58992532963,8.1892,86.654091196,78.284391196,8.3497,0.02
 02/20  07:00:00,38.3095407212,3.73216663136,0.0121267058986,0.0,9.17985065927,19.4245,97.5706843852,75.1043297066,16.6994,5.76695467857
 02/20  08:00:00,44.7138945052,3.73216663136,0.00977635440316,0.0,9.17985065927,26.9147,97.4671117896,67.2249975132,25.0491,5.19301427646
 02/20  09:00:00,41.5436430592,3.73216663136,0.00287265006179,0.0,9.17985065927,26.9147,105.902128161,66.7354847376,33.3988,5.76784342321
 02/20  10:00:00,34.0542235719,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.516237588,70.2738019894,25.0491,5.19333559851
 02/20  11:00:00,41.5607711453,3.73216663136,0.00423073500856,0.0,9.17985065927,26.9147,123.363943271,63.5662055627,41.7485,18.0492377079
 02/20  12:00:00,42.3330627839,3.73216663136,0.0,0.0,9.17985065927,26.9147,117.302891307,57.5082661723,41.7485,18.046125135
 02/20  13:00:00,41.6255688411,3.73216663136,0.0,0.0,9.17985065927,26.9147,106.002000509,50.3242836695,41.7485,13.9292168393
 02/20  14:00:00,34.1039398678,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.9504814537,49.0423167307,33.3988,14.509364723
 02/20  15:00:00,34.1073578125,3.73216663136,0.0,0.0,9.17985065927,19.4245,86.8114285134,50.7679223594,25.0491,10.9944061539
 02/20  16:00:00,34.0821492074,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.464948266,57.6504223698,33.3988,10.415725896
 02/20  17:00:00,41.5036981775,3.73216663136,0.00354784082698,0.0,9.17985065927,26.9147,121.314630809,60.2214143245,50.0982,10.9950164846
 02/20  18:00:00,41.5067813405,3.73216663136,0.0,0.0,9.17985065927,26.9147,126.888729374,62.860826702,50.0982,13.9297026719
 02/20  19:00:00,45.7457984424,3.73216663136,0.0,0.0,9.17985065927,26.9147,130.540713766,62.3949451377,50.0982,18.0475686283
 02/20  20:00:00,38.3860447119,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.250065207,62.8035092942,33.3988,18.0477559127
 02/20  21:00:00,38.3673565828,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.030411348,60.7042446853,33.3988,13.9273666625
 02/20  22:00:00,38.295434718,3.73216663136,0.0,0.0,9.17985065927,19.4245,110.792034061,67.696771379,25.0491,18.0461626823
 02/20  23:00:00,38.1869659316,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.0401626118,68.411002783,16.6994,13.9297598288
 02/20  24:00:00,38.9993650121,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.1577748306,64.3044860376,8.3497,7.50358879299
 02/21  01:00:00,22.2444833685,3.73216663136,0.0,0.0,4.58992532963,8.1892,82.7807533652,71.9365375342,3.33988,7.50433583102
 02/21  02:00:00,14.6774105273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  03:00:00,14.7031732991,0.0,0.0,0.0,1.52997510988,7.4902,3.93195795328,0.0,3.33988,0.592077953275
 02/21  04:00:00,14.7239979817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  05:00:00,15.3980287348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,22.9010336079,3.73216663136,0.0,0.0,4.58992532963,8.1892,74.3815135613,65.4397297139,8.3497,0.592083847323
 02/21  07:00:00,38.5891759076,3.73216663136,0.0135111389762,0.0,9.17985065927,19.4245,80.2646246364,57.7977753148,16.6994,5.76744932162
 02/21  08:00:00,44.7847043723,3.73216663136,0.0141796983343,0.0,9.17985065927,26.9147,91.6449157983,45.5714049889,25.0491,21.0244108094
 02/21  09:00:00,41.6183251802,3.73216663136,0.0,0.0,9.17985065927,26.9147,95.4529205663,42.2279571464,33.3988,19.8261634199
 02/21  10:00:00,34.1387718837,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.5622497264,39.8181247746,25.0491,15.6950249518
 02/21  11:00:00,41.6374309575,3.73216663136,0.00295975668511,0.0,9.17985065927,26.9147,94.8114340778,38.5538960951,41.7485,14.5090379827
 02/21  12:00:00,42.3699856339,3.73216663136,0.0,0.0,9.17985065927,26.9147,88.4892236855,31.0480279625,41.7485,15.692695723
 02/21  13:00:00,41.6889471435,3.73216663136,0.0,0.0,9.17985065927,26.9147,79.8437822069,23.5877539345,41.7485,14.5075282724
 02/21  14:00:00,34.1607434479,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.1105825381,27.9613307224,33.3988,12.7504518156
 02/21  15:00:00,34.1460028233,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.5979102564,39.1321275069,25.0491,10.4166827495
 02/21  16:00:00,34.1249218466,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.0670668877,45.6730090791,33.3988,10.9952578087
 02/21  17:00:00,41.5490274505,3.73216663136,0.00530759965195,0.0,9.17985065927,26.9147,107.38886113,46.2953561539,50.0982,10.9953049765
 02/21  18:00:00,41.5462160014,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.938003745,45.9093020786,50.0982,13.930501666
 02/21  19:00:00,45.779899695,3.73216663136,0.0,0.0,9.17985065927,26.9147,113.346129605,43.4226710871,50.0982,19.8252585176
 02/21  20:00:00,38.2802499506,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.8918100327,44.4661091733,33.3988,21.0269008594
 02/21  21:00:00,38.2648468522,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.0146726676,46.5682534095,33.3988,18.0476192581
 02/21  22:00:00,38.2179228803,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.181265696,54.8907078477,25.0491,19.2414578483
 02/21  23:00:00,38.2079908816,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.5747169097,58.5970507995,16.6994,16.2782661102
 02/21  24:00:00,39.006457629,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.7987257857,62.2037051296,8.3497,9.24532065607
 02/22  01:00:00,22.2525246514,3.73216663136,0.0,0.0,4.58992532963,8.1892,80.37498462,70.1075274087,3.33988,6.92757721127
 02/22  02:00:00,14.698949732,0.0,0.0,0.0,1.52997510988,7.4902,3.93197256859,0.0,3.33988,0.592092568594
 02/22  03:00:00,14.7285190305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  04:00:00,14.7432067544,0.0,0.0,0.0,1.52997510988,7.4902,3.93192671174,0.0,3.33988,0.592046711737
 02/22  05:00:00,14.8933878107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.3751419872,3.73216663136,0.0,0.0,4.58992532963,8.1892,79.4446308507,70.502878197,8.3497,0.592052653698
 02/22  07:00:00,38.3326761013,3.73216663136,0.0125369430037,0.0,9.17985065927,19.4245,91.0344151784,69.1421904828,16.6994,5.19282469558
 02/22  08:00:00,44.7468923258,3.73216663136,0.0164589695165,0.0,9.17985065927,26.9147,108.295014308,61.6333053321,25.0491,21.6126089757
 02/22  09:00:00,41.5769205989,3.73216663136,0.00181127825681,0.0,9.17985065927,26.9147,111.268716423,58.6287441446,33.3988,19.2411722787
 02/22  10:00:00,34.0958437971,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.8469185586,56.5215415678,25.0491,16.2762769908
 02/22  11:00:00,41.6035572924,3.73216663136,0.00283568648888,0.0,9.17985065927,26.9147,107.765924226,52.0871899048,41.7485,13.9302343211
 02/22  12:00:00,42.3580314345,3.73216663136,0.0,0.0,9.17985065927,26.9147,99.7977639362,41.7731083561,41.7485,16.2761555801
 02/22  13:00:00,41.6634400743,3.73216663136,0.0,0.0,9.17985065927,26.9147,90.4424183747,34.1838422873,41.7485,14.5100760874
 02/22  14:00:00,34.141365442,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.0603573958,35.4903495396,33.3988,12.1712078562
 02/22  15:00:00,34.144331632,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.9907341288,38.9465592318,25.0491,10.995074897
 02/22  16:00:00,34.1321199902,3.73216663136,0.0,0.0,9.17985065927,19.4245,86.4817256285,42.0889445579,33.3988,10.9939810706
 02/22  17:00:00,41.5531994044,3.73216663136,0.0053349545792,0.0,9.17985065927,26.9147,103.494657063,42.9792776221,50.0982,10.4171794406
 02/22  18:00:00,41.5492124451,3.73216663136,0.0,0.0,9.17985065927,26.9147,106.000173727,41.3916923482,50.0982,14.510281379
 02/22  19:00:00,45.7772771144,3.73216663136,0.0,0.0,9.17985065927,26.9147,111.671252341,42.3305233413,50.0982,19.2425289993
 02/22  20:00:00,38.4139983052,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.186621506,46.1783933572,33.3988,21.6094281487
 02/22  21:00:00,38.3904750385,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.885456372,47.0217887729,33.3988,17.464867599
 02/22  22:00:00,38.3086152272,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.904204937,56.0290646235,25.0491,19.8260403134
 02/22  23:00:00,38.1896142617,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.9380298665,61.9654368569,16.6994,16.2731930095
 02/22  24:00:00,38.9879102312,3.73216663136,0.0,0.0,9.17985065927,19.4245,84.9973407213,67.9777355389,8.3497,8.66990518245
 02/23  01:00:00,22.224732658,3.73216663136,0.0,0.0,4.58992532963,8.1892,89.3077554533,78.463669983,3.33988,7.50420547023
 02/23  02:00:00,14.6600131087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  03:00:00,14.6847219371,0.0,0.0,0.0,1.52997510988,7.4902,3.93195687408,0.0,3.33988,0.592076874084
 02/23  04:00:00,14.6973707648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  05:00:00,14.8479407484,0.0,0.0,0.0,1.52997510988,7.4902,3.93196276985,0.0,3.33988,0.592082769846
 02/23  06:00:00,22.336130867,3.73216663136,0.0,0.0,4.58992532963,8.1892,100.533637123,92.1639371227,8.3497,0.02
 02/23  07:00:00,38.2984870086,3.73216663136,0.0111099416601,0.0,9.17985065927,19.4245,111.963559345,89.4969853586,16.6994,5.76717398611
 02/23  08:00:00,43.6545285787,3.73216663136,0.0141993056064,0.0,9.17985065927,26.9147,127.955299305,81.8792130999,25.0491,21.0269862047
 02/23  09:00:00,41.5425200817,3.73216663136,0.00160988933916,0.0,9.17985065927,26.9147,131.522652965,78.2983761615,33.3988,19.8254768031
 02/23  10:00:00,34.058060588,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.089182444,73.3450111927,25.0491,15.6950712514
 02/23  11:00:00,41.5500541223,3.73216663136,0.00239826304245,0.0,9.17985065927,26.9147,124.879741552,68.62048923,41.7485,14.5107523222
 02/23  12:00:00,42.3250420037,3.73216663136,0.0,0.0,9.17985065927,26.9147,114.247389612,56.2226982396,41.7485,16.2761913719
 02/23  13:00:00,41.6186764703,3.73216663136,0.0,0.0,9.17985065927,26.9147,101.267607697,45.5894035596,41.7485,13.9297041377
 02/23  14:00:00,34.0974208389,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.4649376534,46.317837182,33.3988,12.7483004714
 02/23  15:00:00,34.0971518608,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.8726114902,51.8294334299,25.0491,10.9940780603
 02/23  16:00:00,34.0871557077,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.7837288561,54.9678579587,33.3988,10.4170708974
 02/23  17:00:00,41.5159344372,3.73216663136,0.00852874442326,0.0,9.17985065927,26.9147,114.012189091,52.9188673142,50.0982,10.9951217767
 02/23  18:00:00,41.5140459903,3.73216663136,0.0,0.0,9.17985065927,26.9147,116.342553825,51.7336464012,50.0982,14.510707424
 02/23  19:00:00,45.7454656723,3.73216663136,0.0,0.0,9.17985065927,26.9147,123.104279961,53.7649248355,50.0982,19.2411551259
 02/23  20:00:00,38.3850233076,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.662824391,61.650953756,33.3988,21.6130706352
 02/23  21:00:00,38.3651982734,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.495300058,63.6308948935,33.3988,17.4656051648
 02/23  22:00:00,38.2914304789,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.082321484,73.2075911935,25.0491,19.8256302905
 02/23  23:00:00,38.1794103693,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.060116629,78.6675438435,16.6994,15.6931727859
 02/23  24:00:00,38.9849341596,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.6443592164,81.0469577796,8.3497,9.24770143684
 02/24  01:00:00,22.2232643603,3.73216663136,0.0,0.0,4.58992532963,8.1892,97.7249987216,86.8798870612,3.33988,7.50523166035
 02/24  02:00:00,14.6566080257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.6818577911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  04:00:00,14.6960749657,0.0,0.0,0.0,1.52997510988,7.4902,3.93196296567,0.0,3.33988,0.592082965669
 02/24  05:00:00,15.361822701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  06:00:00,22.8517687286,3.73216663136,0.0,0.0,4.58992532963,8.1892,92.8014627926,83.8596739426,8.3497,0.592088850006
 02/24  07:00:00,38.5306473021,3.73216663136,0.0118519485028,0.0,9.17985065927,19.4245,100.98519737,79.0931710151,16.6994,5.19262635533
 02/24  08:00:00,43.6607010749,3.73216663136,0.0147967439598,0.0,9.17985065927,26.9147,118.898785168,72.2427955592,25.0491,21.606889609
 02/24  09:00:00,41.5486549438,3.73216663136,0.00321769399344,0.0,9.17985065927,26.9147,124.617869928,71.9761703128,33.3988,19.2428996157
 02/24  10:00:00,34.0601267477,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.002062896,69.6767039079,25.0491,16.2762589884
 02/24  11:00:00,41.5553781777,3.73216663136,0.001795665553,0.0,9.17985065927,26.9147,122.372647048,66.1135129472,41.7485,14.5106341003
 02/24  12:00:00,42.3254129875,3.73216663136,0.0,0.0,9.17985065927,26.9147,114.591606455,57.1486465824,41.7485,15.694459873
 02/24  13:00:00,41.614476079,3.73216663136,0.0,0.0,9.17985065927,26.9147,104.639188431,48.3820429071,41.7485,14.5086455235
 02/24  14:00:00,34.1036113775,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.0589062325,44.9110653927,33.3988,12.7490408398
 02/24  15:00:00,34.0979686704,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.1115061498,53.6464263278,25.0491,10.415979822
 02/24  16:00:00,34.0714365835,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.934826155,64.5404535962,33.3988,10.9955725586
 02/24  17:00:00,41.495750115,3.73216663136,0.00497384898668,0.0,9.17985065927,26.9147,126.824377768,65.7302270538,50.0982,10.9959507142
 02/24  18:00:00,41.5024827017,3.73216663136,0.0,0.0,9.17985065927,26.9147,128.432072899,64.4057259124,50.0982,13.9281469862
 02/24  19:00:00,45.743935556,3.73216663136,0.0,0.0,9.17985065927,26.9147,133.077462616,63.1548697417,50.0982,19.8243928741
 02/24  20:00:00,38.2412204939,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.13113967,67.7064142911,33.3988,21.0259253785
 02/24  21:00:00,38.2301785582,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.617809101,70.1722355097,33.3988,18.046773591
 02/24  22:00:00,38.1858337387,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.297506743,79.0067127173,25.0491,19.2416940262
 02/24  23:00:00,38.1757201223,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.967812203,84.9898496485,16.6994,16.2785625547
 02/24  24:00:00,38.9818332585,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.683858958,91.0886417362,8.3497,9.24551722232
 02/25  01:00:00,22.2194690053,3.73216663136,0.0,0.0,4.58992532963,8.1892,113.244571025,102.976951876,3.33988,6.92773914896
 02/25  02:00:00,14.6496615426,0.0,0.0,0.0,1.52997510988,7.4902,3.93196826772,0.0,3.33988,0.592088267723
 02/25  03:00:00,14.6729087891,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.6854511993,0.0,0.0,0.0,1.52997510988,7.4902,3.93193970754,0.0,3.33988,0.592059707544
 02/25  05:00:00,14.8358658409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.3328035313,3.73216663136,0.00566293133333,0.0,4.58992532963,8.1892,118.013468655,109.071703026,8.3497,0.592065629006
 02/25  07:00:00,38.2919151287,3.73216663136,0.0109032298745,0.0,9.17985065927,19.4245,125.083885673,103.19152965,16.6994,5.1929560228
 02/25  08:00:00,43.6405438041,3.73216663136,0.00923776634363,0.0,9.17985065927,26.9147,121.020497828,90.2037539118,25.0491,5.76764391621
 02/25  09:00:00,41.5315354405,3.73216663136,0.00250557422791,0.0,9.17985065927,26.9147,127.059454516,88.4686657586,33.3988,5.19198875744
 02/25  10:00:00,34.0497339397,3.73216663136,0.00408897017855,0.0,9.17985065927,19.4245,134.627609126,91.5307771296,25.0491,18.0477319959
 02/25  11:00:00,41.5428671317,3.73216663136,0.00762622492765,0.0,9.17985065927,26.9147,153.499052795,95.4776210324,41.7485,16.2729317625
 02/25  12:00:00,42.3065959102,3.73216663136,0.0,0.0,9.17985065927,26.9147,150.082505821,90.8682567932,41.7485,17.4657490279
 02/25  13:00:00,41.5871617792,3.73216663136,0.0,0.0,9.17985065927,26.9147,149.192267709,89.3950232259,41.7485,18.0487444835
 02/25  14:00:00,34.0631714184,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.244288859,89.1522299221,33.3988,15.6932589366
 02/25  15:00:00,34.0632004991,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.964468882,91.4072499108,25.0491,14.5081189711
 02/25  16:00:00,34.0506857226,3.73216663136,0.0,0.0,9.17985065927,19.4245,139.254554191,91.343933492,33.3988,14.5118206992
 02/25  17:00:00,41.4838102835,3.73216663136,0.0085049632049,0.0,9.17985065927,26.9147,151.465143358,89.1955055375,50.0982,12.1714378201
 02/25  18:00:00,41.4854091786,3.73216663136,0.0,0.0,9.17985065927,26.9147,156.501326229,91.894910984,50.0982,14.5082152446
 02/25  19:00:00,44.671486784,3.73216663136,0.00286121597121,0.0,9.17985065927,26.9147,154.356669523,85.0155592763,50.0982,19.2429102469
 02/25  20:00:00,38.3723555395,3.73216663136,0.0,0.0,9.17985065927,19.4245,135.208457929,81.9853266349,33.3988,19.8243312936
 02/25  21:00:00,38.3526272063,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.74429001,87.2986757079,33.3988,18.0468143026
 02/25  22:00:00,38.2812962641,3.73216663136,0.0,0.0,9.17985065927,19.4245,133.517944682,89.2273479888,25.0491,19.241496693
 02/25  23:00:00,38.1715179025,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.709049897,91.4989300061,16.6994,14.5107198906
 02/25  24:00:00,38.9788131721,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.70429251,95.9370567822,8.3497,10.4175357274
 02/26  01:00:00,22.2185165522,3.73216663136,0.0,0.0,4.58992532963,8.1892,119.761190323,107.173154389,3.33988,9.24815593418
 02/26  02:00:00,14.6461433263,0.0,0.0,0.0,1.52997510988,7.4902,3.93193597647,0.0,3.33988,0.592055976467
 02/26  03:00:00,14.6677551435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  04:00:00,14.6806711266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  05:00:00,14.8315828927,0.0,0.0,0.0,1.52997510988,7.4902,3.93194190546,0.0,3.33988,0.59206190546
 02/26  06:00:00,22.3331371987,3.73216663136,0.00883599547501,0.0,4.58992532963,8.1892,119.400431653,111.030731653,8.3497,0.02
 02/26  07:00:00,38.2895128924,3.73216663136,0.0108019942906,0.0,9.17985065927,19.4245,129.648892215,107.182613327,16.6994,5.76687888745
 02/26  08:00:00,43.6373121802,3.73216663136,0.00901606831576,0.0,9.17985065927,26.9147,127.295885957,96.4791486966,25.0491,5.7676372606
 02/26  09:00:00,41.5274097057,3.73216663136,0.00245843035633,0.0,9.17985065927,26.9147,134.25721492,95.6662369012,33.3988,5.19217801886
 02/26  10:00:00,34.0360843404,3.73216663136,0.0,0.0,9.17985065927,19.4245,133.759281365,102.942655175,25.0491,5.76752618988
 02/26  11:00:00,41.5390870613,3.73216663136,0.0123418114968,0.0,9.17985065927,26.9147,160.560480618,101.347689137,41.7485,17.4642914804
 02/26  12:00:00,42.302828575,3.73216663136,0.0,0.0,9.17985065927,26.9147,157.116894878,97.3194759304,41.7485,18.0489189475
 02/26  13:00:00,41.5826677897,3.73216663136,0.0,0.0,9.17985065927,26.9147,149.516084386,93.2567315077,41.7485,14.510852878
 02/26  14:00:00,34.0567041552,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.138525917,93.8127893793,33.3988,13.9269365382
 02/26  15:00:00,34.0567967273,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.762152075,95.7188395359,25.0491,10.994212539
 02/26  16:00:00,34.0443454789,3.73216663136,0.0,0.0,9.17985065927,19.4245,140.419161837,96.6032099208,33.3988,10.4171519159
 02/26  17:00:00,41.4758010588,3.73216663136,0.00919148695559,0.0,9.17985065927,26.9147,156.316143554,95.22219479,50.0982,10.9957487636
 02/26  18:00:00,41.4794536888,3.73216663136,0.0,0.0,9.17985065927,26.9147,160.395918679,95.7883468204,50.0982,14.5093718586
 02/26  19:00:00,44.6627928615,3.73216663136,0.0,0.0,9.17985065927,26.9147,161.341115922,93.7772028913,50.0982,17.4657130303
 02/26  20:00:00,38.3630782269,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.245305738,93.7986315195,33.3988,18.0478742184
 02/26  21:00:00,38.3423430314,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.107848116,94.1975739785,33.3988,14.5114741376
 02/26  22:00:00,38.272250121,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.420235485,103.908101407,25.0491,17.4630340785
 02/26  23:00:00,38.1633484215,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.692905433,112.484992269,16.6994,14.5085131642
 02/26  24:00:00,38.9717545748,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.113148623,120.83526326,8.3497,6.92818536233
 02/27  01:00:00,22.2099179371,3.73216663136,0.0,0.0,4.58992532963,8.1892,144.858524989,134.015738259,3.33988,7.50290672998
 02/27  02:00:00,14.6273910234,0.0,0.0,0.0,1.52997510988,7.4902,3.93196593643,0.0,3.33988,0.592085936435
 02/27  03:00:00,14.6438848698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  04:00:00,14.6550243075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,14.8045903211,0.0,0.0,0.0,1.52997510988,7.4902,3.93194598854,0.0,3.33988,0.592065988543
 02/27  06:00:00,22.3171915814,3.73216663136,0.00751692688219,0.0,4.58992532963,8.1892,160.780459903,152.410759903,8.3497,0.02
 02/27  07:00:00,38.2785628754,3.73216663136,0.0100388221897,0.0,9.17985065927,19.4245,168.329720982,145.863402299,16.6994,5.76691868374
 02/27  08:00:00,43.6307367487,3.73216663136,0.0131324387336,0.0,9.17985065927,26.9147,181.717690927,135.64119368,25.0491,21.0273972473
 02/27  09:00:00,41.5171136779,3.73216663136,0.0,0.0,9.17985065927,26.9147,185.56378093,132.338554384,33.3988,19.8264265453
 02/27  10:00:00,34.0322073175,3.73216663136,0.0,0.0,9.17985065927,19.4245,172.047030592,130.720889214,25.0491,16.2770413783
 02/27  11:00:00,41.5212752814,3.73216663136,0.00206204632592,0.0,9.17985065927,26.9147,185.697922087,130.019948596,41.7485,13.9294734917
 02/27  12:00:00,42.2925493355,3.73216663136,0.0,0.0,9.17985065927,26.9147,179.052758619,121.029222409,41.7485,16.2750362103
 02/27  13:00:00,41.5700267975,3.73216663136,0.0,0.0,9.17985065927,26.9147,167.882079743,112.203156637,41.7485,13.9304231056
 02/27  14:00:00,34.0465389248,3.73216663136,0.0,0.0,9.17985065927,19.4245,160.153188909,114.00443313,33.3988,12.7499557797
 02/27  15:00:00,34.0478498899,3.73216663136,0.0,0.0,9.17985065927,19.4245,156.103502867,120.057506621,25.0491,10.9968962457
 02/27  16:00:00,34.0347822511,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.507508646,124.690688706,33.3988,10.4180199399
 02/27  17:00:00,41.4634872792,3.73216663136,0.00700945230084,0.0,9.17985065927,26.9147,183.504850679,122.410674422,50.0982,10.9959762574
 02/27  18:00:00,41.468507746,3.73216663136,0.0,0.0,9.17985065927,26.9147,184.726550182,120.118631338,50.0982,14.5097188438
 02/27  19:00:00,44.6543797933,3.73216663136,0.0,0.0,9.17985065927,26.9147,189.397327693,120.056224164,50.0982,19.2429035296
 02/27  20:00:00,38.3548749873,3.73216663136,0.0,0.0,9.17985065927,19.4245,180.390781367,125.3814965,33.3988,21.6104848664
 02/27  21:00:00,38.3356967846,3.73216663136,0.0,0.0,9.17985065927,19.4245,177.116353122,126.253454046,33.3988,17.4640990765
 02/27  22:00:00,38.2661553655,3.73216663136,0.0,0.0,9.17985065927,19.4245,179.161530531,134.287648075,25.0491,19.8247824557
 02/27  23:00:00,38.1572148332,3.73216663136,0.0,0.0,9.17985065927,19.4245,171.748449859,138.777535476,16.6994,16.2715143828
 02/27  24:00:00,38.9670147174,3.73216663136,0.0,0.0,9.17985065927,19.4245,159.380732799,142.360127045,8.3497,8.67090575354
 02/28  01:00:00,22.2050952859,3.73216663136,0.0,0.0,4.58992532963,8.1892,162.991110308,152.146645104,3.33988,7.50458520397
 02/28  02:00:00,14.618010576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  03:00:00,14.6350759013,0.0,0.0,0.0,1.52997510988,7.4902,3.93195228049,0.0,3.33988,0.592072280493
 02/28  04:00:00,14.6478102289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  05:00:00,15.3151104071,0.0,0.0,0.0,1.52997510988,7.4902,3.93195818355,0.0,3.33988,0.592078183551
 02/28  06:00:00,22.826865937,3.73216663136,0.00735443762144,0.0,4.58992532963,8.1892,161.990591866,153.620891866,8.3497,0.02
 02/28  07:00:00,38.5050284045,3.73216663136,0.0101230572071,0.0,9.17985065927,19.4245,171.085086024,148.617757443,16.6994,5.76792858077
 02/28  08:00:00,43.6257951499,3.73216663136,0.0103719216184,0.0,9.17985065927,26.9147,186.777216149,140.70407917,25.0491,21.0240369792
 02/28  09:00:00,41.516321006,3.73216663136,0.00116007854982,0.0,9.17985065927,26.9147,190.232631155,137.006494896,33.3988,19.8273362589
 02/28  10:00:00,34.0303846859,3.73216663136,0.0,0.0,9.17985065927,19.4245,173.639441251,132.895338658,25.0491,15.695002593
 02/28  11:00:00,41.5200376317,3.73216663136,0.00207343280119,0.0,9.17985065927,26.9147,186.924827199,130.668274213,41.7485,14.5080529867
 02/28  12:00:00,42.2913941379,3.73216663136,0.0,0.0,9.17985065927,26.9147,178.804608374,120.781233049,41.7485,16.2748753255
 02/28  13:00:00,41.5699252294,3.73216663136,0.0,0.0,9.17985065927,26.9147,167.354226604,111.678585683,41.7485,13.9271409207
 02/28  14:00:00,34.0459863292,3.73216663136,0.0,0.0,9.17985065927,19.4245,160.304923843,114.156948479,33.3988,12.7491753642
 02/28  15:00:00,34.0465628625,3.73216663136,0.0,0.0,9.17985065927,19.4245,155.953113309,120.486093308,25.0491,10.417920001
 02/28  16:00:00,34.0338085283,3.73216663136,0.0,0.0,9.17985065927,19.4245,169.466611917,125.071403784,33.3988,10.9964081329
 02/28  17:00:00,41.4625947305,3.73216663136,0.00698550260269,0.0,9.17985065927,26.9147,183.771775812,122.676999101,50.0982,10.9965767114
 02/28  18:00:00,41.4675310703,3.73216663136,0.0,0.0,9.17985065927,26.9147,184.368885629,120.340537961,50.0982,13.9301476679
 02/28  19:00:00,44.6526794634,3.73216663136,0.000832599323164,0.0,9.17985065927,26.9147,188.683822916,118.759667357,50.0982,19.8259555588
 02/28  20:00:00,38.2107437761,3.73216663136,0.0,0.0,9.17985065927,19.4245,179.16475337,124.740491435,33.3988,21.0254619348
 02/28  21:00:00,38.201058008,3.73216663136,0.0,0.0,9.17985065927,19.4245,179.490512184,128.043415523,33.3988,18.0482966613
 02/28  22:00:00,38.1626734962,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.559541003,133.683623871,25.0491,19.8268171321
 02/28  23:00:00,38.1572259274,3.73216663136,0.0,0.0,9.17985065927,19.4245,166.839749024,134.443427521,16.6994,15.6969215036
 02/28  24:00:00,38.9675734322,3.73216663136,0.0,0.0,9.17985065927,19.4245,153.023868666,135.4274949,8.3497,9.24667376656
 03/01  01:00:00,22.2067495135,3.73216663136,0.0,0.0,4.58992532963,8.1892,151.409717048,141.14087904,3.33988,6.92895800794
 03/01  02:00:00,14.6214788522,0.0,0.0,0.0,1.52997510988,7.4902,3.93197602833,0.0,3.33988,0.592096028331
 03/01  03:00:00,14.640408969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.6542189633,0.0,0.0,0.0,1.52997510988,7.4902,3.93195611765,0.0,3.33988,0.592076117651
 03/01  05:00:00,14.8056515768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.3182598293,3.73216663136,0.00741599880317,0.0,4.58992532963,8.1892,148.212296904,139.270514891,8.3497,0.592082012843
 03/01  07:00:00,38.2798804726,3.73216663136,0.010186148904,0.0,9.17985065927,19.4245,154.658311984,132.765322219,16.6994,5.19358976535
 03/01  08:00:00,43.6294283304,3.73216663136,0.0104012399401,0.0,9.17985065927,26.9147,170.279200586,123.622079446,25.0491,21.6080211398
 03/01  09:00:00,41.5204527141,3.73216663136,0.00117898005777,0.0,9.17985065927,26.9147,170.646952826,118.007327327,33.3988,19.2408254995
 03/01  10:00:00,34.0351636058,3.73216663136,0.0,0.0,9.17985065927,19.4245,156.185354758,114.859836285,25.0491,16.2764184732
 03/01  11:00:00,41.5258964369,3.73216663136,0.00208412751015,0.0,9.17985065927,26.9147,171.101652743,114.842604796,41.7485,14.5105479463
 03/01  12:00:00,42.29620531,3.73216663136,0.0,0.0,9.17985065927,26.9147,163.525381315,106.081675704,41.7485,15.6952056105
 03/01  13:00:00,41.5762535542,3.73216663136,0.0,0.0,9.17985065927,26.9147,154.632960872,98.3745440093,41.7485,14.5099168631
 03/01  14:00:00,34.0502614586,3.73216663136,0.0,0.0,9.17985065927,19.4245,147.093250668,101.525002331,33.3988,12.169448337
 03/01  15:00:00,34.0500823235,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.692516852,107.646662795,25.0491,10.9967540563
 03/01  16:00:00,34.0371715324,3.73216663136,0.0,0.0,9.17985065927,19.4245,157.73458423,113.339521726,33.3988,10.9962625041
 03/01  17:00:00,41.4659482787,3.73216663136,0.00698939246866,0.0,9.17985065927,26.9147,174.08895211,113.572694533,50.0982,10.4180575773
 03/01  18:00:00,41.4740916648,3.73216663136,0.0,0.0,9.17985065927,26.9147,175.202532376,110.596723162,50.0982,14.5076092133
 03/01  19:00:00,44.6602080759,3.73216663136,0.00139961431138,0.0,9.17985065927,26.9147,174.947831864,105.02286948,50.0982,19.8267623839
 03/01  20:00:00,38.3607493431,3.73216663136,0.0,0.0,9.17985065927,19.4245,159.554158415,105.132697274,33.3988,21.0226611408
 03/01  21:00:00,38.3412586076,3.73216663136,0.0,0.0,9.17985065927,19.4245,155.844330257,104.397820644,33.3988,18.0477096121
 03/01  22:00:00,38.2713597271,3.73216663136,0.0,0.0,9.17985065927,19.4245,153.634337114,109.342926588,25.0491,19.2423105264
 03/01  23:00:00,38.1624629317,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.447716225,113.472737886,16.6994,16.2755783389
 03/01  24:00:00,38.9716540636,3.73216663136,0.0,0.0,9.17985065927,19.4245,137.658215302,120.641107152,8.3497,8.66740814943
 03/02  01:00:00,22.210134314,3.73216663136,0.0,0.0,4.58992532963,8.1892,144.130262322,133.287249353,3.33988,7.50313296982
 03/02  02:00:00,14.6267140041,0.0,0.0,0.0,1.52997510988,7.4902,3.93193615699,0.0,3.33988,0.592056156986
 03/02  03:00:00,14.6452906478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  04:00:00,14.6569510513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.8065714066,0.0,0.0,0.0,1.52997510988,7.4902,3.93194208569,0.0,3.33988,0.592062085691
 03/02  06:00:00,22.3177694366,3.73216663136,0.00738269008841,0.0,4.58992532963,8.1892,157.81086642,149.44116642,8.3497,0.02
 03/02  07:00:00,38.2786393518,3.73216663136,0.0100424564623,0.0,9.17985065927,19.4245,166.334721361,143.868455283,16.6994,5.76686607777
 03/02  08:00:00,43.6305108008,3.73216663136,0.0129912579871,0.0,9.17985065927,26.9147,180.944992147,134.868242578,25.0491,21.0276495687
 03/02  09:00:00,41.5180038487,3.73216663136,0.00133087477238,0.0,9.17985065927,26.9147,187.0703311,133.847180215,33.3988,19.8243508853
 03/02  10:00:00,34.0314809788,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.350515567,133.025017732,25.0491,16.2763978347
 03/02  11:00:00,41.5209094118,3.73216663136,0.00294962996504,0.0,9.17985065927,26.9147,189.874056526,134.198128132,41.7485,13.9274283946
 03/02  12:00:00,42.2913262849,3.73216663136,0.0,0.0,9.17985065927,26.9147,183.932093146,125.908465836,41.7485,16.2751273097
 03/02  13:00:00,41.5739794296,3.73216663136,0.0,0.0,9.17985065927,26.9147,171.455278262,115.776333238,41.7485,13.9304450239
 03/02  14:00:00,34.0476855547,3.73216663136,0.0,0.0,9.17985065927,19.4245,163.555529623,117.407726251,33.3988,12.7490033713
 03/02  15:00:00,34.046751765,3.73216663136,0.0,0.0,9.17985065927,19.4245,159.87183836,123.827698497,25.0491,10.9950398628
 03/02  16:00:00,34.0342339312,3.73216663136,0.0,0.0,9.17985065927,19.4245,170.020829691,126.204791638,33.3988,10.4172380535
 03/02  17:00:00,41.4614313776,3.73216663136,0.0039859397657,0.0,9.17985065927,26.9147,185.912287916,124.818713925,50.0982,10.9953739915
 03/02  18:00:00,41.470814665,3.73216663136,0.0,0.0,9.17985065927,26.9147,185.474994655,120.866578827,50.0982,14.5102158282
 03/02  19:00:00,44.6548759319,3.73216663136,0.0,0.0,9.17985065927,26.9147,187.232627557,117.891395148,50.0982,19.2430324092
 03/02  20:00:00,38.3562110773,3.73216663136,0.0,0.0,9.17985065927,19.4245,176.236274606,121.225987045,33.3988,21.6114875606
 03/02  21:00:00,38.3366868887,3.73216663136,0.0,0.0,9.17985065927,19.4245,173.828918936,122.965212524,33.3988,17.4649064118
 03/02  22:00:00,38.2672980902,3.73216663136,0.0,0.0,9.17985065927,19.4245,172.574475919,127.699396491,25.0491,19.8259794286
 03/02  23:00:00,38.159209029,3.73216663136,0.0,0.0,9.17985065927,19.4245,160.523704479,128.131525437,16.6994,15.6927790418
 03/02  24:00:00,38.9693532835,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.867607185,129.269730289,8.3497,9.24817689534
 03/03  01:00:00,22.2084887333,3.73216663136,0.0,0.0,4.58992532963,8.1892,147.619050793,136.773586299,3.33988,7.50558449387
 03/03  02:00:00,14.624518024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  03:00:00,14.6430341192,0.0,0.0,0.0,1.52997510988,7.4902,3.93193753226,0.0,3.33988,0.592057532261
 03/03  04:00:00,14.6557024118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.322152139,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  06:00:00,22.8310124483,3.73216663136,0.00706177853861,0.0,4.58992532963,8.1892,152.177554134,143.235764825,8.3497,0.592089309076
 03/03  07:00:00,38.5084584363,3.73216663136,0.0101463398557,0.0,9.17985065927,19.4245,158.737739958,136.845489797,16.6994,5.19285016187
 03/03  08:00:00,42.5727930703,3.73216663136,0.012785598355,0.0,9.17985065927,26.9147,177.147496671,130.490932565,25.0491,21.6074641058
 03/03  09:00:00,41.517727306,3.73216663136,0.0,0.0,9.17985065927,26.9147,183.09421073,130.454162239,33.3988,19.2412484914
 03/03  10:00:00,34.0328910561,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.991287598,127.665919593,25.0491,16.2762680042
 03/03  11:00:00,41.5240835071,3.73216663136,0.0011744463924,0.0,9.17985065927,26.9147,181.223296681,124.964234505,41.7485,14.5105621755
 03/03  12:00:00,42.2985057922,3.73216663136,0.0,0.0,9.17985065927,26.9147,169.4172906,111.973677704,41.7485,15.6951128952
 03/03  13:00:00,41.583218036,3.73216663136,0.0,0.0,9.17985065927,26.9147,155.423646667,99.1649462671,41.7485,14.5102003996
 03/03  14:00:00,34.0553844242,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.15312238,96.005670626,33.3988,12.7486517535
 03/03  15:00:00,34.0536547406,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.814473639,99.3489287796,25.0491,10.4164448598
 03/03  16:00:00,34.0402574704,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.072713925,103.679103748,33.3988,10.9948101774
 03/03  17:00:00,41.4694875742,3.73216663136,0.00306605841866,0.0,9.17985065927,26.9147,164.008145389,102.914793907,50.0982,10.9951514826
 03/03  18:00:00,41.4798532116,3.73216663136,0.0,0.0,9.17985065927,26.9147,164.509618986,100.480972352,50.0982,13.9304466339
 03/03  19:00:00,44.6652141807,3.73216663136,0.0,0.0,9.17985065927,26.9147,168.776337483,98.853415277,50.0982,19.8247222063
 03/03  20:00:00,38.2220245037,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.440221177,108.015515071,33.3988,21.0259061059
 03/03  21:00:00,38.2089314828,3.73216663136,0.0,0.0,9.17985065927,19.4245,165.935325635,114.488926,33.3988,18.0475996357
 03/03  22:00:00,38.1680921749,3.73216663136,0.0,0.0,9.17985065927,19.4245,164.415075978,120.12337583,25.0491,19.2426001479
 03/03  23:00:00,38.1624003251,3.73216663136,0.0,0.0,9.17985065927,19.4245,152.437068736,119.461268531,16.6994,16.2764002047
 03/03  24:00:00,38.9724655281,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.282500415,118.688540989,8.3497,9.24425942583
 03/04  01:00:00,22.2119090787,3.73216663136,0.0,0.0,4.58992532963,8.1892,135.712399523,125.445750743,3.33988,6.92676878018
 03/04  02:00:00,14.6334731814,0.0,0.0,0.0,1.52997510988,7.4902,3.93195961425,0.0,3.33988,0.592079614251
 03/04  03:00:00,14.6542444538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  04:00:00,14.6670684511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,14.8179596672,0.0,0.0,0.0,1.52997510988,7.4902,3.93196550566,0.0,3.33988,0.592085505661
 03/04  06:00:00,22.3221663215,3.73216663136,0.00662451270572,0.0,4.58992532963,8.1892,142.660677421,134.290977421,8.3497,0.02
 03/04  07:00:00,38.2786267141,3.73216663136,0.00670365633031,0.0,9.17985065927,19.4245,159.691294323,137.224428819,16.6994,5.76746550394
 03/04  08:00:00,42.5650850136,3.73216663136,0.00822316935502,0.0,9.17985065927,26.9147,161.242962434,130.426055245,25.0491,5.76780718942
 03/04  09:00:00,41.5102766861,3.73216663136,0.0,0.0,9.17985065927,26.9147,168.613829966,130.02272828,33.3988,5.19230168613
 03/04  10:00:00,34.0308841915,3.73216663136,0.0012629908727,0.0,9.17985065927,19.4245,173.626610912,130.529386051,25.0491,18.0481248605
 03/04  11:00:00,41.523913574,3.73216663136,0.00154978576172,0.0,9.17985065927,26.9147,184.677684314,127.234154365,41.7485,15.6950299489
 03/04  12:00:00,42.2975045961,3.73216663136,0.0,0.0,9.17985065927,26.9147,174.67894044,114.883130926,41.7485,18.0473095135
 03/04  13:00:00,41.5766734004,3.73216663136,0.0,0.0,9.17985065927,26.9147,168.350106242,109.138657195,41.7485,17.4629490467
 03/04  14:00:00,34.0512001244,3.73216663136,0.0,0.0,9.17985065927,19.4245,157.679962236,108.003109681,33.3988,16.2780525548
 03/04  15:00:00,34.0524900053,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.089294897,108.530762248,25.0491,14.5094326484
 03/04  16:00:00,34.0409886448,3.73216663136,0.0,0.0,9.17985065927,19.4245,156.153217217,108.825740136,33.3988,13.9286770818
 03/04  17:00:00,41.4684525212,3.73216663136,0.00404308833377,0.0,9.17985065927,26.9147,172.185997126,109.3394381,50.0982,12.7483590258
 03/04  18:00:00,41.4749018532,3.73216663136,0.0,0.0,9.17985065927,26.9147,176.849358541,112.241065988,50.0982,14.5100925528
 03/04  19:00:00,44.6584986169,3.73216663136,0.0,0.0,9.17985065927,26.9147,177.544719165,108.204664542,50.0982,19.2418546229
 03/04  20:00:00,38.3599324671,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.093349,108.86793329,33.3988,19.8266157099
 03/04  21:00:00,38.3390171266,3.73216663136,0.0,0.0,9.17985065927,19.4245,166.348640713,115.484606771,33.3988,17.465233942
 03/04  22:00:00,38.2699633316,3.73216663136,0.0,0.0,9.17985065927,19.4245,164.09957023,119.225742732,25.0491,19.8247274975
 03/04  23:00:00,38.1608750739,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.745849842,124.118085822,16.6994,13.9283640197
 03/04  24:00:00,38.9703966288,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.187779795,130.842794324,8.3497,10.9952854717
 03/05  01:00:00,22.2093016307,3.73216663136,0.0,0.0,4.58992532963,8.1892,157.444783505,144.860071333,3.33988,9.24483217248
 03/05  02:00:00,14.6246913711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.641235335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  04:00:00,14.6523320758,0.0,0.0,0.0,1.52997510988,7.4902,3.93196915327,0.0,3.33988,0.592089153271
 03/05  05:00:00,14.8024078719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  06:00:00,22.318862673,3.73216663136,0.0121499422868,0.0,4.58992532963,8.1892,163.299604748,154.35780972,8.3497,0.592095027992
 03/05  07:00:00,38.2773112763,3.73216663136,0.0101572317871,0.0,9.17985065927,19.4245,171.144277997,149.252229542,16.6994,5.19264845432
 03/05  08:00:00,42.5616906916,3.73216663136,0.0084772198904,0.0,9.17985065927,26.9147,167.56487583,136.748435496,25.0491,5.76734033343
 03/05  09:00:00,41.5090892354,3.73216663136,0.00118027897733,0.0,9.17985065927,26.9147,171.316817744,132.149874368,33.3988,5.76814337599
 03/05  10:00:00,34.0235276016,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.742746192,132.49987947,25.0491,5.19376672206
 03/05  11:00:00,41.5203643821,3.73216663136,0.00299345046514,0.0,9.17985065927,26.9147,185.986962339,126.190646589,41.7485,18.0478157503
 03/05  12:00:00,42.2948340772,3.73216663136,0.0,0.0,9.17985065927,26.9147,176.325142454,117.111056722,41.7485,17.4655857318
 03/05  13:00:00,41.5735373308,3.73216663136,0.0,0.0,9.17985065927,26.9147,165.097670155,108.840592252,41.7485,14.508577903
 03/05  14:00:00,34.0483573489,3.73216663136,0.0,0.0,9.17985065927,19.4245,153.62041875,105.710230071,33.3988,14.5113886789
 03/05  15:00:00,34.0512354685,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.38422767,102.919760176,25.0491,10.4153674945
 03/05  16:00:00,34.0395895683,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.805386576,99.412335474,33.3988,10.9942511018
 03/05  17:00:00,41.4718661095,3.73216663136,0.00674628145864,0.0,9.17985065927,26.9147,154.627210476,94.1113035858,50.0982,10.4177068905
 03/05  18:00:00,41.4799471501,3.73216663136,0.0,0.0,9.17985065927,26.9147,156.341764939,91.7365207629,50.0982,14.5070441758
 03/05  19:00:00,44.6632791131,3.73216663136,0.0,0.0,9.17985065927,26.9147,158.138660781,89.9931904675,50.0982,18.0472703131
 03/05  20:00:00,38.3645865014,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.621218127,90.757342223,33.3988,17.4650759039
 03/05  21:00:00,38.3444942923,3.73216663136,0.0,0.0,9.17985065927,19.4245,139.093030224,91.1860332775,33.3988,14.5081969468
 03/05  22:00:00,38.2737553577,3.73216663136,0.0,0.0,9.17985065927,19.4245,140.887069049,98.3720500761,25.0491,17.4659189734
 03/05  23:00:00,38.1649269576,3.73216663136,0.0,0.0,9.17985065927,19.4245,132.582581184,101.375772579,16.6994,14.5074086046
 03/05  24:00:00,38.9744532706,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.941213107,103.086089697,8.3497,7.50542340928
 03/06  01:00:00,22.2147900309,3.73216663136,0.0,0.0,4.58992532963,8.1892,124.963479989,114.696223379,3.33988,6.92737660947
 03/06  02:00:00,14.6374488936,0.0,0.0,0.0,1.52997510988,7.4902,3.93195666189,0.0,3.33988,0.592076661891
 03/06  03:00:00,14.657726255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  04:00:00,14.6699445835,0.0,0.0,0.0,1.52997510988,7.4902,3.93196255799,0.0,3.33988,0.592082557989
 03/06  05:00:00,14.8199787167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  06:00:00,22.3235208593,3.73216663136,0.00677137655938,0.0,4.58992532963,8.1892,144.219663392,135.849963392,8.3497,0.02
 03/06  07:00:00,38.2821033816,3.73216663136,0.0100885295209,0.0,9.17985065927,19.4245,156.321950473,133.854991075,16.6994,5.76755939898
 03/06  08:00:00,42.572669722,3.73216663136,0.0103399558676,0.0,9.17985065927,26.9147,171.65107069,124.992025626,25.0491,21.6099450638
 03/06  09:00:00,41.5203847539,3.73216663136,0.0,0.0,9.17985065927,26.9147,177.985481733,125.345647065,33.3988,19.2410346686
 03/06  10:00:00,34.0343561768,3.73216663136,0.0,0.0,9.17985065927,19.4245,167.832390453,126.507568987,25.0491,16.2757214664
 03/06  11:00:00,41.5241398507,3.73216663136,0.00115609299346,0.0,9.17985065927,26.9147,181.767699717,126.090325906,41.7485,13.928873811
