Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  12:00:00,42.2975251567,3.73216663136,0.0,0.0,9.17985065927,26.9147,173.611495778,115.587388086,41.7485,16.2756076921
 03/06  13:00:00,41.5774844093,3.73216663136,0.0,0.0,9.17985065927,26.9147,162.312001798,106.632198888,41.7485,13.9313029102
 03/06  14:00:00,34.0499410778,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.340210055,108.192619181,33.3988,12.7487908738
 03/06  15:00:00,34.0498229046,3.73216663136,0.0,0.0,9.17985065927,19.4245,149.488672883,113.445039885,25.0491,10.9945329981
 03/06  16:00:00,34.0373993613,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.658386968,117.841908991,33.3988,10.4176779774
 03/06  17:00:00,41.465408094,3.73216663136,0.00630136568757,0.0,9.17985065927,26.9147,177.718385522,116.625715243,50.0982,10.9944702786
 03/06  18:00:00,41.4736922764,3.73216663136,0.0,0.0,9.17985065927,26.9147,178.716236385,114.107918215,50.0982,14.51011817
 03/06  19:00:00,44.6595755269,3.73216663136,0.0,0.0,9.17985065927,26.9147,183.208158691,113.86837615,50.0982,19.2415825412
 03/06  20:00:00,38.3582461961,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.420860256,119.577864216,33.3988,21.4441960404
 03/06  21:00:00,38.3380908733,3.73216663136,0.0,0.0,9.17985065927,19.4245,173.20196752,122.170329148,33.3988,17.6328383713
 03/06  22:00:00,38.2679391208,3.73216663136,0.0,0.0,9.17985065927,19.4245,177.444776061,132.569398975,25.0491,19.8262770858
 03/06  23:00:00,38.1584350112,3.73216663136,0.0,0.0,9.17985065927,19.4245,171.58933366,139.193660437,16.6994,15.6962732222
 03/06  24:00:00,38.9680789924,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.740026241,145.144055201,8.3497,9.24627104025
 03/07  01:00:00,22.205602233,3.73216663136,0.0,0.0,4.58992532963,8.1892,163.485905264,153.217448849,3.33988,6.92857641546
 03/07  02:00:00,14.6205111176,0.0,0.0,0.0,1.52997510988,7.4902,3.93197128401,0.0,3.33988,0.59209128401
 03/07  03:00:00,14.6385930431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  04:00:00,14.6510810576,0.0,0.0,0.0,1.52997510988,7.4902,3.93192544749,0.0,3.33988,0.592045447494
 03/07  05:00:00,15.3174830508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  06:00:00,22.8283780815,3.73216663136,0.00724261844483,0.0,4.58992532963,8.1892,158.992881886,150.051130495,8.3497,0.592051391482
 03/07  07:00:00,38.5076173802,3.73216663136,0.0102432669577,0.0,9.17985065927,19.4245,161.724703275,139.832054081,16.6994,5.19324919338
 03/07  08:00:00,42.5714606449,3.73216663136,0.011793402083,0.0,9.17985065927,26.9147,176.844182715,130.185805857,25.0491,21.6092768585
 03/07  09:00:00,41.5183629303,3.73216663136,0.0,0.0,9.17985065927,26.9147,180.127876505,127.487198122,33.3988,19.2418783835
 03/07  10:00:00,34.0340525129,3.73216663136,0.0,0.0,9.17985065927,19.4245,165.088611883,123.764079869,25.0491,16.2754320142
 03/07  11:00:00,41.5249666658,3.73216663136,0.00152992399812,0.0,9.17985065927,26.9147,178.145643386,122.46592323,41.7485,13.931220156
 03/07  12:00:00,42.300138257,3.73216663136,0.0,0.0,9.17985065927,26.9147,169.427166771,111.402525275,41.7485,16.2761414968
 03/07  13:00:00,41.5789859843,3.73216663136,0.0,0.0,9.17985065927,26.9147,156.066817815,99.9204333896,41.7485,14.3978844258
 03/07  14:00:00,34.0545190185,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.287521222,99.6071492721,33.3988,12.2815719499
 03/07  15:00:00,34.0530118411,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.1487448,102.103937648,25.0491,10.9957071519
 03/07  16:00:00,34.0398114595,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.242502184,106.426619006,33.3988,10.4170831776
 03/07  17:00:00,41.468941,3.73216663136,0.00283390550809,0.0,9.17985065927,26.9147,169.657169778,108.5647523,50.0982,10.994217478
 03/07  18:00:00,41.4791924149,3.73216663136,0.0,0.0,9.17985065927,26.9147,171.013993536,106.406419405,50.0982,14.5093741307
 03/07  19:00:00,43.6059963538,3.73216663136,0.000632257799093,0.0,9.17985065927,26.9147,169.2862715,99.9466876991,50.0982,19.2413838005
 03/07  20:00:00,38.2222665026,3.73216663136,0.0,0.0,9.17985065927,19.4245,155.726988682,100.717455849,33.3988,21.6107328334
 03/07  21:00:00,38.2118665542,3.73216663136,0.0,0.0,9.17985065927,19.4245,151.834897518,100.969169389,33.3988,17.4669281299
 03/07  22:00:00,38.1706545522,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.000268929,109.124172065,25.0491,19.8269968645
 03/07  23:00:00,38.1637344961,3.73216663136,0.0,0.0,9.17985065927,19.4245,147.394543066,114.998575334,16.6994,15.6965677317
 03/07  24:00:00,38.9728562605,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.986705013,119.390687413,8.3497,9.24631759967
 03/08  01:00:00,22.2118441146,3.73216663136,0.0,0.0,4.58992532963,8.1892,138.069575175,127.801481787,3.33988,6.92821338784
 03/08  02:00:00,14.6318158922,0.0,0.0,0.0,1.52997510988,7.4902,3.93197250024,0.0,3.33988,0.592092500237
 03/08  03:00:00,14.649785994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  04:00:00,14.6599345138,0.0,0.0,0.0,1.52997510988,7.4902,3.93195256948,0.0,3.33988,0.592072569482
 03/08  05:00:00,14.807683603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  06:00:00,22.3175269335,3.73216663136,0.00878855676797,0.0,4.58992532963,8.1892,170.484882281,161.543103799,8.3497,0.59207848203
 03/08  07:00:00,38.2736640441,3.73216663136,0.0067935385306,0.0,9.17985065927,19.4245,181.558632513,159.666178837,16.6994,5.19305367564
 03/08  08:00:00,42.5687977461,3.73216663136,0.0129614762352,0.0,9.17985065927,26.9147,201.52884891,154.870971813,25.0491,21.6087770976
 03/08  09:00:00,41.5133322947,3.73216663136,0.0,0.0,9.17985065927,26.9147,204.687095909,152.047038925,33.3988,19.2412569835
 03/08  10:00:00,34.0285251179,3.73216663136,0.0,0.0,9.17985065927,19.4245,190.432863546,149.107984308,25.0491,16.2757792378
 03/08  11:00:00,41.5177161779,3.73216663136,0.00155488605137,0.0,9.17985065927,26.9147,201.421105058,145.742975961,41.7485,13.9296290978
 03/08  12:00:00,42.2921615784,3.73216663136,0.0,0.0,9.17985065927,26.9147,190.031185946,132.006452415,41.7485,16.2762335307
 03/08  13:00:00,41.5723116002,3.73216663136,0.0,0.0,9.17985065927,26.9147,173.864478784,118.185342971,41.7485,13.930635813
 03/08  14:00:00,34.0462236644,3.73216663136,0.0,0.0,9.17985065927,19.4245,164.758912687,118.611461314,33.3988,12.7486513728
 03/08  15:00:00,34.0466339668,3.73216663136,0.0,0.0,9.17985065927,19.4245,157.543663286,121.499442628,25.0491,10.9951206574
 03/08  16:00:00,34.0347136554,3.73216663136,0.0,0.0,9.17985065927,19.4245,164.792382731,120.976814869,33.3988,10.4167678622
 03/08  17:00:00,41.4621231673,3.73216663136,0.0042839900019,0.0,9.17985065927,26.9147,179.820990099,118.727869741,50.0982,10.9949203585
 03/08  18:00:00,41.4711775451,3.73216663136,0.0,0.0,9.17985065927,26.9147,184.11809214,119.510225023,50.0982,14.5096671179
 03/08  19:00:00,43.5974218868,3.73216663136,0.0,0.0,9.17985065927,26.9147,188.579569659,119.239392656,50.0982,19.2419770029
 03/08  20:00:00,38.3560854071,3.73216663136,0.0,0.0,9.17985065927,19.4245,180.012005772,125.586829925,33.3988,21.0263758477
 03/08  21:00:00,38.3362825722,3.73216663136,0.0,0.0,9.17985065927,19.4245,179.083430089,127.638343652,33.3988,18.0462864371
 03/08  22:00:00,38.2665751286,3.73216663136,0.0,0.0,9.17985065927,19.4245,179.932340003,135.641562558,25.0491,19.2416774448
 03/08  23:00:00,38.1583811713,3.73216663136,0.0,0.0,9.17985065927,19.4245,164.845431802,131.867425993,16.6994,16.2786058086
 03/08  24:00:00,38.9695617272,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.62796726,129.032927284,8.3497,9.24533997643
 03/09  01:00:00,22.2088884462,3.73216663136,0.0,0.0,4.58992532963,8.1892,145.584069517,135.315975683,3.33988,6.92821383444
 03/09  02:00:00,14.6251804845,0.0,0.0,0.0,1.52997510988,7.4902,3.93196358486,0.0,3.33988,0.592083584858
 03/09  03:00:00,14.6439008247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  04:00:00,14.6574800399,0.0,0.0,0.0,1.52997510988,7.4902,3.93196946997,0.0,3.33988,0.592089469967
 03/09  05:00:00,14.8092145603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  06:00:00,22.3199003026,3.73216663136,0.00638539475851,0.0,4.58992532963,8.1892,142.251289239,133.881589239,8.3497,0.02
 03/09  07:00:00,38.281875996,3.73216663136,0.0101761471162,0.0,9.17985065927,19.4245,151.429479528,128.96249319,16.6994,5.76758633771
 03/09  08:00:00,42.5728853172,3.73216663136,0.0105405287573,0.0,9.17985065927,26.9147,165.687522709,119.61250318,25.0491,21.0259195293
 03/09  09:00:00,41.5225226054,3.73216663136,0.00115653551667,0.0,9.17985065927,26.9147,168.318774571,115.095350452,33.3988,19.8246241195
 03/09  10:00:00,34.0369351705,3.73216663136,0.0,0.0,9.17985065927,19.4245,152.745137068,111.420389792,25.0491,16.2756472763
 03/09  11:00:00,41.5301252121,3.73216663136,0.00217032335409,0.0,9.17985065927,26.9147,161.155663797,105.478758352,41.7485,13.9284054452
 03/09  12:00:00,42.3079031309,3.73216663136,0.0,0.0,9.17985065927,26.9147,148.47883447,90.455317664,41.7485,16.2750168059
 03/09  13:00:00,41.5950808902,3.73216663136,0.0,0.0,9.17985065927,26.9147,129.228136191,73.5514573419,41.7485,13.9281788494
 03/09  14:00:00,34.0701692851,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.5909601,70.4427205019,33.3988,12.7494395985
 03/09  15:00:00,34.0682076632,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.407200605,69.9419752056,25.0491,10.416125399
 03/09  16:00:00,34.0562146654,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.39966221,68.0056085126,33.3988,10.9952536975
 03/09  17:00:00,41.4911182684,3.73216663136,0.00516043130045,0.0,9.17985065927,26.9147,125.259129944,64.1660107189,50.0982,10.9949192249
 03/09  18:00:00,41.5008212779,3.73216663136,0.0,0.0,9.17985065927,26.9147,124.725195857,60.6987193785,50.0982,13.9282764785
 03/09  19:00:00,43.6272517008,3.73216663136,0.0,0.0,9.17985065927,26.9147,129.864109653,59.9400608799,50.0982,19.8258487726
 03/09  20:00:00,38.3867694291,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.621559929,64.1992127508,33.3988,21.0235471783
 03/09  21:00:00,38.3656725258,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.427487109,65.981599241,33.3988,18.0470878683
 03/09  22:00:00,38.2909238938,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.901439477,77.6108175556,25.0491,19.2415219219
 03/09  23:00:00,38.1783735766,3.73216663136,0.0,0.0,9.17985065927,19.4245,113.937955979,80.9639060472,16.6994,16.2746499314
 03/09  24:00:00,38.9858943263,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.9648491303,82.9465598122,8.3497,8.66858931812
 03/10  01:00:00,22.234859529,3.73216663136,0.0013215487831,0.0,4.58992532963,8.1892,89.1186257305,78.274966602,3.33988,7.50377912854
 03/10  02:00:00,14.7042080815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.7330064804,0.0,0.0,0.0,1.52997510988,7.4902,3.93195592259,0.0,3.33988,0.592075922592
 03/10  04:00:00,14.743372522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.4001866066,0.0,0.0,0.0,1.52997510988,7.4902,3.93193596439,0.0,3.33988,0.592055964386
 03/10  06:00:00,22.8805911931,3.73216663136,0.0,0.0,4.58992532963,8.1892,83.912341261,75.542641261,8.3497,0.02
 03/10  07:00:00,38.5522227717,3.73216663136,0.012718398074,0.0,9.17985065927,19.4245,94.8567343753,72.3900169249,16.6994,5.76731745048
 03/10  08:00:00,42.6200513092,3.73216663136,0.0132755014337,0.0,9.17985065927,26.9147,110.030792822,63.9567504083,25.0491,21.0249424138
 03/10  09:00:00,41.5572184435,3.73216663136,0.0,0.0,9.17985065927,26.9147,127.450658305,74.227950251,33.3988,19.8239080541
 03/10  10:00:00,34.0595607301,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.576138146,82.8332851363,25.0491,15.6937530094
 03/10  11:00:00,41.5509581058,3.73216663136,0.00787279020556,0.0,9.17985065927,26.9147,142.105256625,85.8460549678,41.7485,14.5107016572
 03/10  12:00:00,42.3165040668,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.023705131,79.5807881827,41.7485,15.6944169484
 03/10  13:00:00,41.5994651459,3.73216663136,0.0,0.0,9.17985065927,26.9147,127.604212584,71.3480180506,41.7485,14.5076945337
 03/10  14:00:00,34.0730252291,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.114658565,73.4477261312,33.3988,12.2681324337
 03/10  15:00:00,34.0701048147,3.73216663136,0.0,0.0,9.17985065927,19.4245,113.325481993,77.3776097326,25.0491,10.8987722608
 03/10  16:00:00,34.0566108947,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.595844337,80.2017817082,33.3988,10.9952626285
 03/10  17:00:00,41.48667067,3.73216663136,0.00769583023101,0.0,9.17985065927,26.9147,139.730393593,79.2155985263,50.0982,10.4165950671
 03/10  18:00:00,41.4928753101,3.73216663136,0.0,0.0,9.17985065927,26.9147,144.116692733,79.5106822804,50.0982,14.507810453
 03/10  19:00:00,43.6171552428,3.73216663136,0.0,0.0,9.17985065927,26.9147,148.184848252,78.8445361532,50.0982,19.2421120988
 03/10  20:00:00,38.2338052371,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.536115918,83.5289058442,33.3988,21.6084100739
 03/10  21:00:00,38.2214299779,3.73216663136,0.0,0.0,9.17985065927,19.4245,139.637980829,88.7744519017,33.3988,17.4647289271
 03/10  22:00:00,38.1768724446,3.73216663136,0.0,0.0,9.17985065927,19.4245,144.165598138,99.2901126658,25.0491,19.8263854722
 03/10  23:00:00,38.1684101646,3.73216663136,0.0,0.0,9.17985065927,19.4245,137.650912931,105.257983135,16.6994,15.6935297956
 03/10  24:00:00,38.9763997067,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.097795353,112.501140253,8.3497,9.24695510003
 03/11  01:00:00,22.2150988956,3.73216663136,0.00122644600068,0.0,4.58992532963,8.1892,135.611815757,125.343629392,3.33988,6.92830636534
 03/11  02:00:00,14.6373801402,0.0,0.0,0.0,1.52997510988,7.4902,3.9319725709,0.0,3.33988,0.592092570897
 03/11  03:00:00,14.6578791593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  04:00:00,14.6703416904,0.0,0.0,0.0,1.52997510988,7.4902,3.93196815481,0.0,3.33988,0.592088154807
 03/11  05:00:00,14.820547563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  06:00:00,22.3275159738,3.73216663136,0.00985760775265,0.0,4.58992532963,8.1892,136.132405088,127.190611057,8.3497,0.5920940311
 03/11  07:00:00,38.2863508035,3.73216663136,0.0105454538156,0.0,9.17985065927,19.4245,141.175943975,119.284468269,16.6994,5.19207570524
 03/11  08:00:00,41.5172816818,3.73216663136,0.00712792856377,0.0,9.17985065927,26.9147,124.238422738,93.4205142249,25.0491,5.76880851323
 03/11  09:00:00,41.5338838794,3.73216663136,0.0,0.0,9.17985065927,26.9147,120.14783299,81.5557287083,33.3988,5.19330428196
 03/11  10:00:00,34.052618004,3.73216663136,0.000998781027003,0.0,9.17985065927,19.4245,123.203867608,80.1068629942,25.0491,18.0479046136
 03/11  11:00:00,41.5500852027,3.73216663136,0.00134264783688,0.0,9.17985065927,26.9147,134.525073648,77.0839602762,41.7485,15.6926133715
 03/11  12:00:00,42.3235412665,3.73216663136,0.0,0.0,9.17985065927,26.9147,125.145680445,65.3501749033,41.7485,18.0470055419
 03/11  13:00:00,41.6082032865,3.73216663136,0.0,0.0,9.17985065927,26.9147,117.44773134,58.2346599694,41.7485,17.4645713706
 03/11  14:00:00,34.0933911448,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.393319025,54.717167859,33.3988,16.2773511664
 03/11  15:00:00,34.103097003,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.4142127819,54.8540988754,25.0491,14.5110139066
 03/11  16:00:00,34.1021389544,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.7296368125,52.4043856411,33.3988,13.9264511713
 03/11  17:00:00,41.5386835813,3.73216663136,0.00886720040958,0.0,9.17985065927,26.9147,113.505165054,50.6588951301,50.0982,12.7480699242
 03/11  18:00:00,41.5403586279,3.73216663136,0.0,0.0,9.17985065927,26.9147,116.019920361,51.9930242722,50.0982,13.928696089
 03/11  19:00:00,43.6676976726,3.73216663136,0.00118608848475,0.0,9.17985065927,26.9147,114.261345431,44.3382560488,50.0982,19.8248893827
 03/11  20:00:00,38.4296956609,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.4926187494,41.852635612,33.3988,19.2411831374
 03/11  21:00:00,38.4106098732,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.6637831347,46.2169544773,33.3988,18.0480286574
 03/11  22:00:00,38.3369008869,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.9025189857,47.6122766119,25.0491,19.2411423737
 03/11  23:00:00,38.2283543071,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.2702886509,50.0612917239,16.6994,14.509596927
 03/11  24:00:00,39.0212629848,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.4162263633,54.6502471324,8.3497,10.4162792309
 03/12  01:00:00,14.7463833874,0.0,0.0,0.0,1.52997510988,7.4902,3.93197216267,0.0,3.33988,0.592092162668
 03/12  02:00:00,14.7389918388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.7496404159,0.0,0.0,0.0,1.52997510988,7.4902,3.93193930048,0.0,3.33988,0.592059300477
 03/12  04:00:00,14.895300556,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.3854305192,3.73216663136,0.0,0.0,4.58992532963,8.1892,79.1430719886,70.201306766,8.3497,0.592065222587
 03/12  06:00:00,38.3455291679,3.73216663136,0.0131227247021,0.0,9.17985065927,19.4245,88.8387526673,66.9465385324,16.6994,5.19281413497
 03/12  07:00:00,45.8105721347,3.73216663136,0.0116172513788,0.0,9.17985065927,26.9147,86.6493472157,55.8329050555,25.0491,5.76734216026
 03/12  08:00:00,41.5797489898,3.73216663136,0.00312146840351,0.0,9.17985065927,26.9147,92.543339303,53.9518161406,33.3988,5.19272316235
 03/12  09:00:00,34.0817759162,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.3706247229,62.55355389,25.0491,5.76797083287
 03/12  10:00:00,41.5843163577,3.73216663136,0.0130882136674,0.0,9.17985065927,26.9147,120.69270515,61.4789830584,41.7485,17.4652220919
 03/12  11:00:00,42.3373735033,3.73216663136,0.0,0.0,9.17985065927,26.9147,118.393558172,58.5983850461,41.7485,18.0466731259
 03/12  12:00:00,41.6206298597,3.73216663136,0.0,0.0,9.17985065927,26.9147,110.712543846,55.0356385569,41.7485,13.928405289
 03/12  13:00:00,34.1011166322,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.397986579,54.4919414932,33.3988,14.5072450854
 03/12  14:00:00,34.0961303856,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.3373199602,59.8709483545,25.0491,10.4172716057
 03/12  15:00:00,34.079422072,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.203364016,62.8083046396,33.3988,10.9962593761
 03/12  16:00:00,41.5071276324,3.73216663136,0.00845352967629,0.0,9.17985065927,26.9147,121.602935749,60.5085694087,50.0982,10.9961663407
 03/12  17:00:00,41.5036193023,3.73216663136,0.0,0.0,9.17985065927,26.9147,126.356419615,62.3303434613,50.0982,13.9278761538
 03/12  18:00:00,41.5085995637,3.73216663136,0.0,0.0,9.17985065927,26.9147,129.583900272,61.4385918394,50.0982,18.0471084323
 03/12  19:00:00,36.2674556629,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.033416966,65.1692091819,33.3988,17.4654077844
 03/12  20:00:00,38.3655195134,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.183887747,66.2746285458,33.3988,14.5104592016
 03/12  21:00:00,38.2916655414,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.068109578,75.5553492972,25.0491,17.463660281
 03/12  22:00:00,38.1797538683,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.722496028,77.5152926324,16.6994,14.5078033961
 03/12  23:00:00,38.9868092171,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.8882762325,77.6104496963,8.3497,6.92812653618
 03/12  24:00:00,22.2257876066,3.73216663136,0.0,0.0,4.58992532963,8.1892,100.415464047,87.8283003303,3.33988,9.24728371637
 03/13  01:00:00,14.6611442878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  02:00:00,14.6850468799,0.0,0.0,0.0,1.52997510988,7.4902,3.93193652996,0.0,3.33988,0.592056529959
 03/13  03:00:00,14.697339888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  04:00:00,14.8471431876,0.0,0.0,0.0,1.52997510988,7.4902,3.93194245807,0.0,3.33988,0.59206245807
 03/13  05:00:00,22.3335544032,3.73216663136,0.0,0.0,4.58992532963,8.1892,110.085038013,101.715338013,8.3497,0.02
 03/13  06:00:00,38.294447072,3.73216663136,0.010841627548,0.0,9.17985065927,19.4245,121.141704597,98.6749722986,16.6994,5.76733229818
 03/13  07:00:00,45.7669101682,3.73216663136,0.0136716706307,0.0,9.17985065927,26.9147,138.723662826,92.649580103,25.0491,21.0249827225
 03/13  08:00:00,41.5372807862,3.73216663136,0.00291656037217,0.0,9.17985065927,26.9147,145.270978057,92.0453603572,33.3988,19.8268177
 03/13  09:00:00,34.0495445272,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.667632164,87.9244561728,25.0491,15.6940759915
 03/13  10:00:00,41.5441916599,3.73216663136,0.00168672167774,0.0,9.17985065927,26.9147,138.874144828,82.6164038146,41.7485,14.5092410138
 03/13  11:00:00,42.318829722,3.73216663136,0.0,0.0,9.17985065927,26.9147,126.072064814,68.6289506423,41.7485,15.6946141713
 03/13  12:00:00,41.6049590973,3.73216663136,0.0,0.0,9.17985065927,26.9147,110.953059137,54.6952889128,41.7485,14.5092702245
 03/13  13:00:00,34.0859063406,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.6820168898,52.1124532732,33.3988,12.1707636165
 03/13  14:00:00,34.0926108089,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.0950172106,55.0504252841,25.0491,10.9954919264
 03/13  15:00:00,34.0825260335,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.740989878,56.9253999951,33.3988,10.4167898834
 03/13  16:00:00,41.5140125046,3.73216663136,0.00636533649454,0.0,9.17985065927,26.9147,114.389760702,53.2970957621,50.0982,10.99446494
 03/13  17:00:00,41.5223476557,3.73216663136,0.0,0.0,9.17985065927,26.9147,113.720390493,49.1123721128,50.0982,14.50981838
 03/13  18:00:00,41.5341674219,3.73216663136,0.000780959173131,0.0,9.17985065927,26.9147,113.186329522,43.8482800695,50.0982,19.2398494521
 03/13  19:00:00,36.2858338535,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.00844987,50.5849831273,33.3988,21.0246667423
 03/13  20:00:00,38.3773574918,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.317494066,56.8720396283,33.3988,18.0466544381
 03/13  21:00:00,38.3003443214,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.231736816,66.9420823625,25.0491,19.2405544531
 03/13  22:00:00,38.1863058693,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.447171595,74.4724842154,16.6994,16.2752873794
 03/13  23:00:00,38.9902747557,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.1839815189,81.1645230714,8.3497,8.66975844748
 03/13  24:00:00,22.2257454429,3.73216663136,0.0,0.0,4.58992532963,8.1892,101.07031004,90.2265306076,3.33988,7.5038994321
 03/14  01:00:00,14.6603866716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.6862791564,0.0,0.0,0.0,1.52997510988,7.4902,3.9319353368,0.0,3.33988,0.592055336799
 03/14  03:00:00,14.7035534968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.3686301039,0.0,0.0,0.0,1.52997510988,7.4902,3.93194126315,0.0,3.33988,0.592061263153
 03/14  05:00:00,22.8590377388,3.73216663136,0.0,0.0,4.58992532963,8.1892,92.9038797937,84.5341797937,8.3497,0.02
 03/14  06:00:00,38.5324131122,3.73216663136,0.00779979850853,0.0,9.17985065927,19.4245,106.929421783,84.4620340864,16.6994,5.76798769633
 03/14  07:00:00,45.7781439318,3.73216663136,0.013993007984,0.0,9.17985065927,26.9147,128.232078184,82.1604034106,25.0491,21.0225747732
 03/14  08:00:00,41.5460626095,3.73216663136,0.00301302713664,0.0,9.17985065927,26.9147,135.203936287,82.5630076237,33.3988,19.2421286632
 03/14  09:00:00,34.0593415051,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.319941165,79.9959946773,25.0491,16.2748464878
 03/14  10:00:00,41.5534949809,3.73216663136,0.00171914628896,0.0,9.17985065927,26.9147,132.968499106,77.2906784418,41.7485,13.9293206641
 03/14  11:00:00,42.3251950454,3.73216663136,0.0,0.0,9.17985065927,26.9147,123.584950494,65.5613077672,41.7485,16.2751427265
 03/14  12:00:00,41.6126630836,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.53899415,53.8606182916,41.7485,13.9298758583
 03/14  13:00:00,34.0907836816,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.02051054,53.8734729062,33.3988,12.7482376341
 03/14  14:00:00,34.0985445575,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.7490728189,56.7057532109,25.0491,10.994219608
 03/14  15:00:00,34.0905399006,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.318408327,59.5044134109,33.3988,10.4151949163
 03/14  16:00:00,41.5236157245,3.73216663136,0.00909023877147,0.0,9.17985065927,26.9147,118.359893179,57.2655414975,50.0982,10.9961516814
 03/14  17:00:00,41.5304725976,3.73216663136,0.00159596502033,0.0,9.17985065927,26.9147,115.915198802,51.8886768737,50.0982,13.928321928
 03/14  18:00:00,41.5360580399,3.73216663136,0.00114013791789,0.0,9.17985065927,26.9147,116.999275402,47.0773969128,50.0982,19.8236784891
 03/14  19:00:00,36.1481829437,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.700114789,51.2785182554,33.3988,21.022796534
 03/14  20:00:00,38.2507795044,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.858162192,53.9961918385,33.3988,17.4631703538
 03/14  21:00:00,38.2026562967,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.493874499,61.6218537017,25.0491,19.8229207977
 03/14  22:00:00,38.1933772505,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.2120843759,66.8177835611,16.6994,15.6949008148
 03/14  23:00:00,38.9973271777,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.9591300588,71.3618616476,8.3497,9.24756841118
 03/14  24:00:00,22.234556893,3.73216663136,0.0,0.0,4.58992532963,8.1892,91.558907432,80.7142476598,3.33988,7.50477977225
 03/15  01:00:00,14.6696533993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  02:00:00,14.7057599289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.736587472,0.0,0.0,0.0,1.52997510988,7.4902,3.93195771443,0.0,3.33988,0.592077714426
 03/15  04:00:00,14.8918402077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.3803280304,3.73216663136,0.0,0.0,4.58992532963,8.1892,78.4303481625,69.4885904061,8.3497,0.592057756361
 03/15  06:00:00,38.3438623743,3.73216663136,0.0132918402229,0.0,9.17985065927,19.4245,87.6445412103,65.7529925135,16.6994,5.19214869683
 03/15  07:00:00,45.8174394849,3.73216663136,0.0172955713193,0.0,9.17985065927,26.9147,105.278648684,58.6211990437,25.0491,21.6083496402
 03/15  08:00:00,41.5835885325,3.73216663136,0.0037396187459,0.0,9.17985065927,26.9147,111.186472172,58.5481829128,33.3988,19.2394892596
 03/15  09:00:00,34.0978142797,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.8853207705,58.1421502582,25.0491,15.6940705123
 03/15  10:00:00,41.5911666167,3.73216663136,0.00802642138745,0.0,9.17985065927,26.9147,117.088731069,60.8338131438,41.7485,14.506417925
 03/15  11:00:00,42.3425293632,3.73216663136,0.0,0.0,9.17985065927,26.9147,112.038466237,54.4174958945,41.7485,15.8724703422
 03/15  12:00:00,41.63514822,3.73216663136,0.0,0.0,9.17985065927,26.9147,103.374311153,47.2981322427,41.7485,14.3276789102
 03/15  13:00:00,34.1124336832,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.2859299689,49.1384717472,33.3988,12.7486582217
 03/15  14:00:00,34.1138162614,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.8444464264,54.3789204076,25.0491,10.4164260188
 03/15  15:00:00,34.1001754926,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.102751243,58.7088139795,33.3988,10.9951372633
 03/15  16:00:00,41.5282724905,3.73216663136,0.00838741428661,0.0,9.17985065927,26.9147,118.590888474,58.0760981598,50.0982,10.4165903146
 03/15  17:00:00,41.5273874425,3.73216663136,0.0,0.0,9.17985065927,26.9147,119.617722562,55.0115175329,50.0982,14.5080050294
 03/15  18:00:00,41.5299907913,3.73216663136,0.00174706959541,0.0,9.17985065927,26.9147,119.880765703,50.5415654357,50.0982,19.2410002678
 03/15  19:00:00,36.2873835118,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.359499535,52.9341193765,33.3988,21.026580158
 03/15  20:00:00,38.3869058967,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.590122517,53.142927194,33.3988,18.0483953234
 03/15  21:00:00,38.3127435307,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.998901824,59.7103269377,25.0491,19.239474886
 03/15  22:00:00,38.2010501953,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.2965027426,63.3221815913,16.6994,16.2749211512
 03/15  23:00:00,39.003916533,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.9026265929,66.8844906694,8.3497,8.66843592348
 03/15  24:00:00,22.2445679276,3.73216663136,0.0,0.0,4.58992532963,8.1892,85.6380664112,74.7939944009,3.33988,7.50419201024
 03/16  01:00:00,14.6807849961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.7062153672,0.0,0.0,0.0,1.52997510988,7.4902,3.93195720633,0.0,3.33988,0.592077206329
 03/16  03:00:00,14.7194468595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,14.8669294936,0.0,0.0,0.0,1.52997510988,7.4902,3.93196310156,0.0,3.33988,0.592083101563
 03/16  05:00:00,22.3531969181,3.73216663136,0.0,0.0,4.58992532963,8.1892,87.6786700968,79.3089700968,8.3497,0.02
 03/16  06:00:00,38.3164288409,3.73216663136,0.012334915138,0.0,9.17985065927,19.4245,97.0888079907,74.6224694261,16.6994,5.76693856458
 03/16  07:00:00,45.7927194846,3.73216663136,0.0161822429263,0.0,9.17985065927,26.9147,112.310694998,66.2391366852,25.0491,21.0224583133
 03/16  08:00:00,41.5616908969,3.73216663136,0.00348411777985,0.0,9.17985065927,26.9147,117.95369688,65.3134665125,33.3988,19.2414303676
 03/16  09:00:00,34.0728451414,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.400157783,66.0769077032,25.0491,16.2741500797
 03/16  10:00:00,41.5641319259,3.73216663136,0.00372193292829,0.0,9.17985065927,26.9147,123.867662493,68.1901112848,41.7485,13.9290512081
 03/16  11:00:00,42.3300854718,3.73216663136,0.0,0.0,9.17985065927,26.9147,119.188835751,61.1660093863,41.7485,16.274326365
 03/16  12:00:00,41.6181991159,3.73216663136,0.0,0.0,9.17985065927,26.9147,108.048552718,52.3713308951,41.7485,13.9287218231
 03/16  13:00:00,34.0962771718,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.495632946,54.3470783051,33.3988,12.7497546412
 03/16  14:00:00,34.0969549047,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.8509809792,59.3847888856,25.0491,10.4170920935
 03/16  15:00:00,34.0816252257,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.698376034,64.3044499402,33.3988,10.9951260935
 03/16  16:00:00,41.5128948094,3.73216663136,0.0111041473696,0.0,9.17985065927,26.9147,123.042174367,62.5277544291,50.0982,10.4162199383
 03/16  17:00:00,41.5172917723,3.73216663136,0.00152486715249,0.0,9.17985065927,26.9147,121.832581139,57.2281537409,50.0982,14.5062273979
 03/16  18:00:00,41.5269338479,3.73216663136,0.00112712333815,0.0,9.17985065927,26.9147,120.266884248,50.9283903154,50.0982,19.2402939326
 03/16  19:00:00,35.2289520052,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.564057356,52.5581840468,33.3988,21.6070733089
 03/16  20:00:00,38.3873496262,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.750237679,52.8866680568,33.3988,17.4647696225
 03/16  21:00:00,38.3085883147,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.287418642,60.9976916626,25.0491,19.2406269793
 03/16  22:00:00,38.1937382895,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.5309175673,65.5547951276,16.6994,16.2767224397
 03/16  23:00:00,38.9992373479,3.73216663136,0.0,0.0,9.17985065927,19.4245,86.1966057771,69.1794508704,8.3497,8.66745490668
 03/16  24:00:00,22.2370922518,3.73216663136,0.0,0.0,4.58992532963,8.1892,87.9920044926,77.1496366523,3.33988,7.5024878403
 03/17  01:00:00,14.6730806477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  02:00:00,14.6985696684,0.0,0.0,0.0,1.52997510988,7.4902,3.93196176823,0.0,3.33988,0.592081768232
 03/17  03:00:00,14.7117254875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  04:00:00,15.3762829448,0.0,0.0,0.0,1.52997510988,7.4902,3.93196765622,0.0,3.33988,0.592087656224
 03/17  05:00:00,22.8677985121,3.73216663136,0.0,0.0,4.58992532963,8.1892,87.6646053799,79.2949053799,8.3497,0.02
 03/17  06:00:00,38.5448127887,3.73216663136,0.0122817343704,0.0,9.17985065927,19.4245,97.0821689544,74.6152850852,16.6994,5.76748386921
 03/17  07:00:00,45.7924543977,3.73216663136,0.0161383295008,0.0,9.17985065927,26.9147,112.316456285,66.2433648622,25.0491,21.0239914232
 03/17  08:00:00,41.5613595562,3.73216663136,0.00348454849519,0.0,9.17985065927,26.9147,118.013556872,65.3729436911,33.3988,19.2418131811
 03/17  09:00:00,34.0717355214,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.724448388,66.3997681103,25.0491,16.2755802778
 03/17  10:00:00,41.564789224,3.73216663136,0.00728488494466,0.0,9.17985065927,26.9147,124.371255022,68.6934932973,41.7485,13.9292617245
 03/17  11:00:00,42.3284122403,3.73216663136,0.0,0.0,9.17985065927,26.9147,119.775256212,61.7536651268,41.7485,16.2730910855
 03/17  12:00:00,41.6135515229,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.911155418,54.2336971677,41.7485,13.9289582508
 03/17  13:00:00,34.1057273844,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.1325577222,49.9845182667,33.3988,12.7492394555
 03/17  14:00:00,34.0975660905,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.4948916813,59.0286034017,25.0491,10.4171882795
 03/17  15:00:00,34.0699957646,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.725697479,70.3324392391,33.3988,10.9944582401
 03/17  16:00:00,41.4999270167,3.73216663136,0.00829707322123,0.0,9.17985065927,26.9147,130.131196222,69.6160996975,50.0982,10.4168965245
 03/17  17:00:00,41.5042728908,3.73216663136,0.0,0.0,9.17985065927,26.9147,131.696680437,67.0928503728,50.0982,14.5056300644
 03/17  18:00:00,41.5119180994,3.73216663136,0.000973764796919,0.0,9.17985065927,26.9147,133.215776041,63.8776666153,50.0982,19.2399094256
 03/17  19:00:00,35.0694090193,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.730989589,67.7208263026,33.3988,21.6113632866
 03/17  20:00:00,38.2349767413,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.158190336,70.2965242152,33.3988,17.4628661212
 03/17  21:00:00,38.1890345028,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.852094806,80.5620670634,25.0491,19.2409277422
 03/17  22:00:00,38.1783291131,3.73216663136,0.0,0.0,9.17985065927,19.4245,120.342258639,87.3691530677,16.6994,16.2737055715
 03/17  23:00:00,38.9826427299,3.73216663136,0.0,0.0,9.17985065927,19.4245,110.12702857,93.1092168145,8.3497,8.66811175516
 03/17  24:00:00,22.2186565958,3.73216663136,0.0,0.0,4.58992532963,8.1892,114.413482075,103.569777438,3.33988,7.50382463674
 03/18  01:00:00,14.6499531635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  02:00:00,14.6720099129,0.0,0.0,0.0,1.52997510988,7.4902,3.93193043155,0.0,3.33988,0.592050431555
 03/18  03:00:00,14.6836100587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  04:00:00,14.8332046444,0.0,0.0,0.0,1.52997510988,7.4902,3.93193636938,0.0,3.33988,0.592056369382
 03/18  05:00:00,22.3302453616,3.73216663136,0.0058066875094,0.0,4.58992532963,8.1892,127.47285012,119.10315012,8.3497,0.02
 03/18  06:00:00,38.2891418811,3.73216663136,0.0104547525398,0.0,9.17985065927,19.4245,136.324735814,113.857401645,16.6994,5.76793416917
 03/18  07:00:00,44.6935948935,3.73216663136,0.00886138017167,0.0,9.17985065927,26.9147,131.322119615,101.080571497,25.0491,5.1924481183
 03/18  08:00:00,41.5253578308,3.73216663136,0.00247837147202,0.0,9.17985065927,26.9147,136.973919993,97.8080831804,33.3988,5.76703681297
 03/18  09:00:00,34.0437812224,3.73216663136,0.0012803651339,0.0,9.17985065927,19.4245,140.896097682,98.3824595217,25.0491,17.4645381603
 03/18  10:00:00,41.5385901645,3.73216663136,0.00160180530913,0.0,9.17985065927,26.9147,154.908042561,96.8849145866,41.7485,16.2746279746
 03/18  11:00:00,42.3107461503,3.73216663136,0.0,0.0,9.17985065927,26.9147,148.497078336,89.2851079179,41.7485,17.4634704178
 03/18  12:00:00,41.5887176882,3.73216663136,0.0,0.0,9.17985065927,26.9147,145.252387446,86.0400898108,41.7485,17.4637976357
 03/18  13:00:00,34.0627333353,3.73216663136,0.0,0.0,9.17985065927,19.4245,137.448128016,87.7758842345,33.3988,16.2734437818
 03/18  14:00:00,34.060958701,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.606227725,91.6301833096,25.0491,13.9269444151
 03/18  15:00:00,34.0481451616,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.839729255,93.9316709837,33.3988,14.5092582716
 03/18  16:00:00,41.4772251164,3.73216663136,0.00542889130758,0.0,9.17985065927,26.9147,154.268286073,91.9991923327,50.0982,12.17089374
 03/18  17:00:00,41.4844144236,3.73216663136,0.0,0.0,9.17985065927,26.9147,157.124682715,92.5171323299,50.0982,14.5093503846
 03/18  18:00:00,41.4939277317,3.73216663136,0.000904668747594,0.0,9.17985065927,26.9147,154.362406015,85.0235809716,50.0982,19.2406250434
 03/18  19:00:00,35.1968222464,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.613752169,83.975927475,33.3988,19.2390246937
 03/18  20:00:00,38.3527854135,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.639778875,92.1946760687,33.3988,18.0463028058
 03/18  21:00:00,38.2794089133,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.240237552,97.9516492305,25.0491,19.2394883213
 03/18  22:00:00,38.1678192134,3.73216663136,0.0,0.0,9.17985065927,19.4245,132.637258826,102.007750453,16.6994,13.9301083729
 03/18  23:00:00,38.9767139649,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.946779173,106.601458841,8.3497,10.9956203319
 03/18  24:00:00,22.2166626131,3.73216663136,0.0,0.0,4.58992532963,8.1892,127.510381204,116.665568256,3.33988,7.50493294776
 03/19  01:00:00,14.6415596828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.6633309939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  03:00:00,14.6760767325,0.0,0.0,0.0,1.52997510988,7.4902,3.9319443352,0.0,3.33988,0.592064335196
 03/19  04:00:00,14.8267795404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  05:00:00,22.3301671246,3.73216663136,0.00899769807286,0.0,4.58992532963,8.1892,128.710750636,119.768980387,8.3497,0.592070249318
 03/19  06:00:00,38.2874797165,3.73216663136,0.010448538558,0.0,9.17985065927,19.4245,137.765899933,115.874336848,16.6994,5.19216308535
 03/19  07:00:00,44.6913789104,3.73216663136,0.00875348451765,0.0,9.17985065927,26.9147,135.958784736,105.142119366,25.0491,5.76756537046
 03/19  08:00:00,41.5219810204,3.73216663136,0.00239075413352,0.0,9.17985065927,26.9147,142.662300935,104.071172694,33.3988,5.19232824126
 03/19  09:00:00,34.0328691722,3.73216663136,0.0,0.0,9.17985065927,19.4245,140.027327231,109.210779828,25.0491,5.76744740336
 03/19  10:00:00,41.5349471605,3.73216663136,0.00911600256142,0.0,9.17985065927,26.9147,163.060995904,103.84777004,41.7485,17.4647258641
 03/19  11:00:00,42.3038303833,3.73216663136,0.0,0.0,9.17985065927,26.9147,156.560252606,96.7674809953,41.7485,18.0442716111
 03/19  12:00:00,41.588230512,3.73216663136,0.0,0.0,9.17985065927,26.9147,144.052042345,88.3769717307,41.7485,13.9265706143
 03/19  13:00:00,34.0625864496,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.424396001,88.5146080342,33.3988,14.5109879663
 03/19  14:00:00,34.0589627321,3.73216663136,0.0,0.0,9.17985065927,19.4245,129.877968012,94.4122906106,25.0491,10.4165774013
 03/19  15:00:00,34.0457003982,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.833013751,97.4392284412,33.3988,10.9949853096
 03/19  16:00:00,41.4776427636,3.73216663136,0.00755992277727,0.0,9.17985065927,26.9147,152.860033743,92.3453857551,50.0982,10.416447988
 03/19  17:00:00,41.4859702136,3.73216663136,0.00280020487727,0.0,9.17985065927,26.9147,151.767835966,87.1588115079,50.0982,14.5108244586
 03/19  18:00:00,41.4929246641,3.73216663136,0.0,0.0,9.17985065927,26.9147,149.976954484,82.4156809988,50.0982,17.463073485
 03/19  19:00:00,35.1961899832,3.73216663136,0.0,0.0,9.17985065927,19.4245,132.828249466,81.9664628991,33.3988,17.4629865665
 03/19  20:00:00,38.3548966408,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.547959262,79.6415202695,33.3988,14.5076389925
 03/19  21:00:00,38.2824746077,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.581943005,89.0711868902,25.0491,17.4616561148
 03/19  22:00:00,38.1691598619,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.095978,95.8856676283,16.6994,14.5109103718
 03/19  23:00:00,38.976783217,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.435661299,97.1594895885,8.3497,6.92647171089
 03/19  24:00:00,22.217587704,3.73216663136,0.0,0.0,4.58992532963,8.1892,120.528099901,107.942983303,3.33988,9.24523659829
 03/20  01:00:00,14.645398237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  02:00:00,14.6659526759,0.0,0.0,0.0,1.52997510988,7.4902,3.93193427634,0.0,3.33988,0.592054276338
 03/20  03:00:00,14.6773371477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  04:00:00,14.8264803926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  05:00:00,22.3265705983,3.73216663136,0.00475619617987,0.0,4.58992532963,8.1892,132.186047426,123.244261357,8.3497,0.592086069207
 03/20  06:00:00,38.2867258159,3.73216663136,0.0103321385349,0.0,9.17985065927,19.4245,140.213295396,118.321374338,16.6994,5.19252105823
 03/20  07:00:00,44.6971483705,3.73216663136,0.0129204758086,0.0,9.17985065927,26.9147,159.203306698,112.547970936,25.0491,21.6062357619
 03/20  08:00:00,41.5266421398,3.73216663136,0.00282200503754,0.0,9.17985065927,26.9147,164.487667935,111.851630859,33.3988,19.2372370759
 03/20  09:00:00,34.0393465465,3.73216663136,0.0,0.0,9.17985065927,19.4245,149.655073177,108.913477252,25.0491,15.6924959254
 03/20  10:00:00,41.5314413665,3.73216663136,0.00310868406972,0.0,9.17985065927,26.9147,160.992042123,104.733850777,41.7485,14.5096913468
 03/20  11:00:00,42.3061886496,3.73216663136,0.0,0.0,9.17985065927,26.9147,148.068357597,90.6265439318,41.7485,15.6933136649
 03/20  12:00:00,41.5905821546,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.013868553,80.7564503622,41.7485,14.5089181905
 03/20  13:00:00,34.0631022085,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.706891521,79.1387456469,33.3988,12.1693458744
 03/20  14:00:00,34.06132238,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.975875024,79.9322234456,25.0491,10.9945515788
 03/20  15:00:00,34.0497152105,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.340880261,80.5257316439,33.3988,10.4163486174
 03/20  16:00:00,41.4838168105,3.73216663136,0.0098369954108,0.0,9.17985065927,26.9147,137.893292254,76.8004584699,50.0982,10.9946337842
 03/20  17:00:00,41.4904668996,3.73216663136,0.000870600522803,0.0,9.17985065927,26.9147,135.567317261,71.5431793089,50.0982,13.9259379517
 03/20  18:00:00,41.5022387766,3.73216663136,0.000657921781884,0.0,9.17985065927,26.9147,136.210049809,66.8717142112,50.0982,19.2401355976
 03/20  19:00:00,35.2031612472,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.544936494,74.1237676283,33.3988,21.0223688659
 03/20  20:00:00,38.3591888981,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.823375536,80.380169775,33.3988,18.0444057607
 03/20  21:00:00,38.2826832339,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.434585886,90.1456503305,25.0491,19.2398355557
 03/20  22:00:00,38.1699000009,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.608704419,96.217718039,16.6994,15.6915863801
 03/20  23:00:00,38.9782711268,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.949740351,99.35198431,8.3497,9.24805604099
 03/20  24:00:00,22.2177821869,3.73216663136,0.0,0.0,4.58992532963,8.1892,119.146680816,108.301926488,3.33988,7.50487432797
 03/21  01:00:00,14.6446430441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  02:00:00,14.6669989054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.6799354703,0.0,0.0,0.0,1.52997510988,7.4902,3.9319406909,0.0,3.33988,0.5920606909
 03/21  04:00:00,15.3456932421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  05:00:00,22.8403275554,3.73216663136,0.00185390571201,0.0,4.58992532963,8.1892,123.954748612,115.012982001,8.3497,0.592066610622
 03/21  06:00:00,38.5176415763,3.73216663136,0.0106249652815,0.0,9.17985065927,19.4245,131.501380402,109.609908463,16.6994,5.19207193898
 03/21  07:00:00,44.7000339116,3.73216663136,0.0109600877023,0.0,9.17985065927,26.9147,143.586541652,97.5122459371,25.0491,21.0251957151
 03/21  08:00:00,41.5327600031,3.73216663136,0.0,0.0,9.17985065927,26.9147,147.710465272,94.4887917045,33.3988,19.8228735673
 03/21  09:00:00,34.048599585,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.375765716,90.6339909413,25.0491,15.692674775
 03/21  10:00:00,41.5428273276,3.73216663136,0.00162818588513,0.0,9.17985065927,26.9147,145.902098066,89.645617608,41.7485,14.5079804582
 03/21  11:00:00,42.3144192253,3.73216663136,0.0,0.0,9.17985065927,26.9147,135.435285936,77.9935517428,41.7485,15.6932341933
 03/21  12:00:00,41.5999196734,3.73216663136,0.0,0.0,9.17985065927,26.9147,122.221475848,66.5447704002,41.7485,13.9282054479
 03/21  13:00:00,34.0734746448,3.73216663136,0.0,0.0,9.17985065927,19.4245,113.223179523,67.0755336861,33.3988,12.7488458373
 03/21  14:00:00,34.072646397,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.111343674,69.6456145305,25.0491,10.416629143
 03/21  15:00:00,34.0594972819,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.957187402,70.5655425002,33.3988,10.9928449023
 03/21  16:00:00,41.4905857909,3.73216663136,0.0079132788583,0.0,9.17985065927,26.9147,130.312764219,69.7985761536,50.0982,10.4159880655
 03/21  17:00:00,41.4980505915,3.73216663136,0.0,0.0,9.17985065927,26.9147,132.568462232,67.9615718504,50.0982,14.5086903815
 03/21  18:00:00,41.5069557894,3.73216663136,0.0,0.0,9.17985065927,26.9147,136.52769833,67.1895133678,50.0982,19.2399849626
 03/21  19:00:00,35.0652738819,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.061876199,70.6406483284,33.3988,21.0224278702
 03/21  20:00:00,38.2321610504,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.834086788,68.9721999762,33.3988,17.4630868119
 03/21  21:00:00,38.1896811896,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.724408511,74.851090768,25.0491,19.8242177429
 03/21  22:00:00,38.1806473227,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.253945692,75.8628512195,16.6994,15.6916944724
 03/21  23:00:00,38.9884691048,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.514114632,77.9197855092,8.3497,9.24462912287
 03/21  24:00:00,22.2273328905,3.73216663136,0.0,0.0,4.58992532963,8.1892,95.0247015501,84.7583759776,3.33988,6.92644557248
 03/22  01:00:00,14.6613704476,0.0,0.0,0.0,1.52997510988,7.4902,3.93193632304,0.0,3.33988,0.592056323042
 03/22  02:00:00,14.6868530167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.7003728909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  04:00:00,14.8519250469,0.0,0.0,0.0,1.52997510988,7.4902,3.93194225148,0.0,3.33988,0.592062251484
 03/22  05:00:00,22.3425463831,3.73216663136,0.0,0.0,4.58992532963,8.1892,93.8392757785,85.4695757785,8.3497,0.02
 03/22  06:00:00,38.3050079959,3.73216663136,0.0116078086845,0.0,9.17985065927,19.4245,105.240773975,82.7737814358,16.6994,5.76759253925
 03/22  07:00:00,44.7196993655,3.73216663136,0.0143054638468,0.0,9.17985065927,26.9147,123.987240815,77.9161316967,25.0491,21.0220091185
 03/22  08:00:00,41.547410379,3.73216663136,0.00300141113532,0.0,9.17985065927,26.9147,132.260213383,79.6225492258,33.3988,19.2388641575
 03/22  09:00:00,34.0588017237,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.28941892,77.9665636963,25.0491,16.2737552241
 03/22  10:00:00,41.5517669534,3.73216663136,0.00233773935828,0.0,9.17985065927,26.9147,132.126888346,76.4496942575,41.7485,13.9286940887
 03/22  11:00:00,42.3224588878,3.73216663136,0.0,0.0,9.17985065927,26.9147,122.746823722,65.3048973088,41.7485,15.6934264136
 03/22  12:00:00,41.6084951637,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.842460781,53.5863004388,41.7485,14.5076603422
 03/22  13:00:00,34.0879451648,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.795892571,53.228212167,33.3988,12.1688804039
 03/22  14:00:00,34.0902180458,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.43396927,57.389644493,25.0491,10.995224777
