Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  15:00:00,34.0827677244,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.431497004,59.617216985,33.3988,10.4154800193
 03/22  16:00:00,41.5194892773,3.73216663136,0.0108801741372,0.0,9.17985065927,26.9147,116.912328545,55.8193257003,50.0982,10.9948028452
 03/22  17:00:00,41.5280439106,3.73216663136,0.00158705599509,0.0,9.17985065927,26.9147,113.069393776,49.0459469665,50.0982,13.9252468099
 03/22  18:00:00,41.5424765004,3.73216663136,0.00117385921568,0.0,9.17985065927,26.9147,111.454798833,42.1159417238,50.0982,19.2406571091
 03/22  19:00:00,35.2375766043,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.456283078,47.0363297914,33.3988,21.0211532871
 03/22  20:00:00,38.3847031221,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.919958427,52.4776584346,33.3988,18.0434999928
 03/22  21:00:00,38.3035914078,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.090092881,63.8005469944,25.0491,19.240445887
 03/22  22:00:00,38.1895171783,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.702002002,69.309059413,16.6994,15.6935425895
 03/22  23:00:00,38.9940861862,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.6756931193,73.0797467295,8.3497,9.24624638982
 03/22  24:00:00,22.2321815967,3.73216663136,0.0,0.0,4.58992532963,8.1892,88.7545644979,78.4870967519,3.33988,6.92758774601
 03/23  01:00:00,14.6734626709,0.0,0.0,0.0,1.52997510988,7.4902,3.9319763568,0.0,3.33988,0.592096356796
 03/23  02:00:00,14.6979670474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.7125053842,0.0,0.0,0.0,1.52997510988,7.4902,3.93193051936,0.0,3.33988,0.592050519361
 03/23  04:00:00,14.8690712374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  05:00:00,22.3573512752,3.73216663136,0.0,0.0,4.58992532963,8.1892,84.8353304645,75.8935740093,8.3497,0.592056455254
 03/23  06:00:00,38.3148445941,3.73216663136,0.0122090849119,0.0,9.17985065927,19.4245,95.4925306877,73.6006884717,16.6994,5.19244221604
 03/23  07:00:00,44.7281773487,3.73216663136,0.0150427053245,0.0,9.17985065927,26.9147,114.900290955,68.8306837301,25.0491,21.0205072251
 03/23  08:00:00,41.5547563294,3.73216663136,0.0032330177822,0.0,9.17985065927,26.9147,121.919491349,69.279916743,33.3988,19.2407746061
 03/23  09:00:00,34.0658356811,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.408275756,67.0852601557,25.0491,16.2739156006
 03/23  10:00:00,41.5676660937,3.73216663136,0.00363510998799,0.0,9.17985065927,26.9147,120.277353248,64.601140122,41.7485,13.9277131261
 03/23  11:00:00,42.3362095484,3.73216663136,0.0,0.0,9.17985065927,26.9147,113.101151984,55.6596009265,41.7485,15.6930510572
 03/23  12:00:00,41.6293587978,3.73216663136,0.0,0.0,9.17985065927,26.9147,103.000174689,46.7450810011,41.7485,14.506593688
 03/23  13:00:00,34.1081829994,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.9709737618,48.402363116,33.3988,12.1698106458
 03/23  14:00:00,34.1051280028,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.5792813634,55.5359264617,25.0491,10.9942549017
 03/23  15:00:00,34.0932193423,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.761007353,58.9471511844,33.3988,10.4150561686
 03/23  16:00:00,41.524055127,3.73216663136,0.010899772297,0.0,9.17985065927,26.9147,118.0688809,56.9759055611,50.0982,10.994775339
 03/23  17:00:00,41.5275602163,3.73216663136,0.0032497212059,0.0,9.17985065927,26.9147,116.232265844,52.2094218022,50.0982,13.9246440416
 03/23  18:00:00,41.5356884884,3.73216663136,0.0018376504985,0.0,9.17985065927,26.9147,115.056817044,45.7192885556,50.0982,19.2393284884
 03/23  19:00:00,35.2357925272,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.683237323,49.2590220611,33.3988,21.0254152616
 03/23  20:00:00,38.391800573,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.046449043,50.6028492307,33.3988,18.0447998122
 03/23  21:00:00,38.3151807159,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.816643114,58.5280778973,25.0491,19.239465217
 03/23  22:00:00,38.2011418778,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.3789670341,62.9869993604,16.6994,15.6925676737
 03/23  23:00:00,39.000606617,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.7661234944,68.1714660958,8.3497,9.24495739858
 03/23  24:00:00,22.2371934782,3.73216663136,0.0,0.0,4.58992532963,8.1892,87.3095042082,77.043046777,3.33988,6.92657743122
 03/24  01:00:00,14.6711840294,0.0,0.0,0.0,1.52997510988,7.4902,3.931973151,0.0,3.33988,0.592093150998
 03/24  02:00:00,14.6948608318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  03:00:00,14.707177747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.3714790731,0.0,0.0,0.0,1.52997510988,7.4902,3.93195322185,0.0,3.33988,0.592073221851
 03/24  05:00:00,22.8593606432,3.73216663136,0.0,0.0,4.58992532963,8.1892,95.8550112205,87.4853112205,8.3497,0.02
 03/24  06:00:00,38.5329414088,3.73216663136,0.0114480869654,0.0,9.17985065927,19.4245,107.388691041,84.9216607814,16.6994,5.76763025916
 03/24  07:00:00,44.7181833849,3.73216663136,0.0143595246706,0.0,9.17985065927,26.9147,124.769636268,78.6994822744,25.0491,21.0210539941
 03/24  08:00:00,41.5455367671,3.73216663136,0.00289911334784,0.0,9.17985065927,26.9147,133.834633333,81.1992381521,33.3988,19.2365951812
 03/24  09:00:00,34.0561079394,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.369874551,81.6286625335,25.0491,15.6921120173
 03/24  10:00:00,41.5493290557,3.73216663136,0.00231316135088,0.0,9.17985065927,26.9147,135.799369042,79.5426333558,41.7485,14.5082356866
 03/24  11:00:00,42.3204454804,3.73216663136,0.0,0.0,9.17985065927,26.9147,125.178244211,67.7373383279,41.7485,15.6924058827
 03/24  12:00:00,41.6052441619,3.73216663136,0.0,0.0,9.17985065927,26.9147,112.898015689,57.2209736907,41.7485,13.9285419978
 03/24  13:00:00,34.0807437282,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.912651112,57.7659934841,33.3988,12.7478576278
 03/24  14:00:00,34.0762009324,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.6634592673,63.1983823735,25.0491,10.4159768937
 03/24  15:00:00,34.0609016372,3.73216663136,0.0,0.0,9.17985065927,19.4245,110.572994518,66.1793627412,33.3988,10.9948317767
 03/24  16:00:00,41.4917239114,3.73216663136,0.00491929073114,0.0,9.17985065927,26.9147,126.447807896,65.9331348349,50.0982,10.4164730607
 03/24  17:00:00,41.5014802883,3.73216663136,0.0,0.0,9.17985065927,26.9147,127.209672837,62.602886973,50.0982,14.5085858636
 03/24  18:00:00,41.5097389199,3.73216663136,0.000996673536846,0.0,9.17985065927,26.9147,125.366877894,56.028957064,50.0982,19.2397208305
 03/24  19:00:00,35.0686353483,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.642975475,62.2240191489,33.3988,21.0201563265
 03/24  20:00:00,38.2354806534,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.884636394,67.0244149232,33.3988,17.4614214705
 03/24  21:00:00,38.1907105778,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.930216172,74.6426829574,25.0491,19.238433215
 03/24  22:00:00,38.1806590185,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.946437995,79.9754463369,16.6994,16.2715916585
 03/24  23:00:00,38.9840940596,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.415395698,87.3955899015,8.3497,8.6701057968
 03/24  24:00:00,22.2211184839,3.73216663136,0.0,0.0,4.58992532963,8.1892,109.712190447,98.8673357538,3.33988,7.50497469357
 03/25  01:00:00,14.653705601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  02:00:00,14.6786300499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.6929431332,0.0,0.0,0.0,1.52997510988,7.4902,3.93194966891,0.0,3.33988,0.592069668906
 03/25  04:00:00,14.8446643421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  05:00:00,22.3382484737,3.73216663136,0.00422203638586,0.0,4.58992532963,8.1892,107.424340266,98.4825646912,8.3497,0.592075574549
 03/25  06:00:00,38.2920466056,3.73216663136,0.00698891148668,0.0,9.17985065927,19.4245,121.249371661,99.3577690266,16.6994,5.19220263417
 03/25  07:00:00,43.6417049066,3.73216663136,0.00882710891296,0.0,9.17985065927,26.9147,123.315527279,92.4986616432,25.0491,5.76776563542
 03/25  08:00:00,41.5309101261,3.73216663136,0.00134131830311,0.0,9.17985065927,26.9147,124.665769259,86.0741363916,33.3988,5.1928328678
 03/25  09:00:00,34.0520125798,3.73216663136,0.000975783286282,0.0,9.17985065927,19.4245,123.339349988,80.8264011777,25.0491,17.4638488102
 03/25  10:00:00,41.5477171134,3.73216663136,0.00169165166475,0.0,9.17985065927,26.9147,137.84514989,79.8229175773,41.7485,16.273732313
 03/25  11:00:00,42.3184219115,3.73216663136,0.0,0.0,9.17985065927,26.9147,129.914278174,70.7009008501,41.7485,17.4648773239
 03/25  12:00:00,41.6009063139,3.73216663136,0.0,0.0,9.17985065927,26.9147,126.45671684,67.246771679,41.7485,17.4614451606
 03/25  13:00:00,34.0737435398,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.776215531,65.4227455367,33.3988,15.954669994
 03/25  14:00:00,34.0737376842,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.03957586,66.7492770518,25.0491,14.2411988084
 03/25  15:00:00,34.0609070133,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.082865063,64.7571338219,33.3988,13.9269312412
 03/25  16:00:00,41.492360284,3.73216663136,0.00603147110224,0.0,9.17985065927,26.9147,124.097717855,61.2537541186,50.0982,12.7457637369
 03/25  17:00:00,41.503504157,3.73216663136,0.0,0.0,9.17985065927,26.9147,123.798371611,59.7758460461,50.0982,13.924325565
 03/25  18:00:00,41.5133039827,3.73216663136,0.000712536837011,0.0,9.17985065927,26.9147,121.658716553,52.3224094851,50.0982,19.238107068
 03/25  19:00:00,35.2138042766,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.492056703,53.8548445351,33.3988,19.2384121683
 03/25  20:00:00,38.3698918496,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.858405793,64.9975549002,33.3988,17.462050893
 03/25  21:00:00,38.2953393365,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.827577547,71.9564129678,25.0491,19.8220645787
 03/25  22:00:00,38.1816555829,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.104325058,77.48061822,16.6994,13.9243068376
 03/25  23:00:00,38.9861625211,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.264023176,84.498750883,8.3497,10.4155722926
 03/25  24:00:00,22.2224799541,3.73216663136,0.0,0.0,4.58992532963,8.1892,109.367144002,98.5247350104,3.33988,7.50252899152
 03/26  01:00:00,14.653176538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.6765396344,0.0,0.0,0.0,1.52997510988,7.4902,3.93194429733,0.0,3.33988,0.592064297333
 03/26  03:00:00,14.6887030697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,14.8389372196,0.0,0.0,0.0,1.52997510988,7.4902,3.93195021308,0.0,3.33988,0.592070213083
 03/26  05:00:00,22.3334987563,3.73216663136,0.00465190650621,0.0,4.58992532963,8.1892,118.090211468,109.720511468,8.3497,0.02
 03/26  06:00:00,38.2925831781,3.73216663136,0.0107604116639,0.0,9.17985065927,19.4245,127.221931275,104.754740832,16.6994,5.76779044255
 03/26  07:00:00,43.6385603025,3.73216663136,0.00559190578595,0.0,9.17985065927,26.9147,120.773853029,90.5329741037,25.0491,5.19177892541
 03/26  08:00:00,41.5337933631,3.73216663136,0.0,0.0,9.17985065927,26.9147,125.735131912,86.5686759594,33.3988,5.76765595252
 03/26  09:00:00,34.0446979305,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.971178887,95.7298344883,25.0491,5.19224439901
 03/26  10:00:00,41.5441971367,3.73216663136,0.0108093124185,0.0,9.17985065927,26.9147,153.183970017,93.9742274149,41.7485,17.4612426017
 03/26  11:00:00,42.3111968397,3.73216663136,0.0,0.0,9.17985065927,26.9147,146.645088874,87.4332037673,41.7485,17.4633851063
 03/26  12:00:00,41.5913857839,3.73216663136,0.0,0.0,9.17985065927,26.9147,135.770203231,79.5171253861,41.7485,14.5045778452
 03/26  13:00:00,34.0670925855,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.957209381,76.632513375,33.3988,13.9258960062
 03/26  14:00:00,34.0676455565,3.73216663136,0.0,0.0,9.17985065927,19.4245,113.649674692,77.6650072963,25.0491,10.9355673955
 03/26  15:00:00,34.0566538972,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.204713128,78.3311904085,33.3988,10.4747227195
 03/26  16:00:00,41.4841130188,3.73216663136,0.00581893426022,0.0,9.17985065927,26.9147,134.751538674,74.2377919502,50.0982,10.415546724
 03/26  17:00:00,41.4921247765,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.603187088,72.996215532,50.0982,14.5087715556
 03/26  18:00:00,41.5014769661,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.47763419,69.9165638791,50.0982,17.4628703112
 03/26  19:00:00,35.2026235325,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.537394968,70.6751478063,33.3988,17.4634471614
 03/26  20:00:00,38.3612762172,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.963719953,72.6362161291,33.3988,13.9287038236
 03/26  21:00:00,38.2861147092,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.659477029,82.5660758644,25.0491,18.0443011642
 03/26  22:00:00,38.174060196,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.174464883,88.5516074705,16.6994,13.9234574122
 03/26  23:00:00,38.9805284944,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.167656641,89.8899701233,8.3497,6.92798651793
 03/26  24:00:00,22.2197892097,3.73216663136,0.0,0.0,4.58992532963,8.1892,112.059869,99.4740420258,3.33988,9.24594697385
 03/27  01:00:00,14.6502076564,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  02:00:00,14.671523752,0.0,0.0,0.0,1.52997510988,7.4902,3.93196372756,0.0,3.33988,0.592083727555
 03/27  03:00:00,14.6834334219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  04:00:00,14.8335841229,0.0,0.0,0.0,1.52997510988,7.4902,3.93196961244,0.0,3.33988,0.592089612438
 03/27  05:00:00,22.3279579443,3.73216663136,0.00120983878561,0.0,4.58992532963,8.1892,118.145147412,109.775447412,8.3497,0.02
 03/27  06:00:00,38.290678398,3.73216663136,0.0106490294515,0.0,9.17985065927,19.4245,126.685117948,104.218293746,16.6994,5.76742420255
 03/27  07:00:00,43.644782269,3.73216663136,0.0136707918344,0.0,9.17985065927,26.9147,141.810056748,95.7471555969,25.0491,21.0138011513
 03/27  08:00:00,41.5347169259,3.73216663136,0.00150975660223,0.0,9.17985065927,26.9147,144.459599353,91.8242473025,33.3988,19.2365520502
 03/27  09:00:00,34.051437758,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.718776275,83.9786954222,25.0491,15.6909808527
 03/27  10:00:00,41.5460299267,3.73216663136,0.00330613510067,0.0,9.17985065927,26.9147,137.61214439,81.9372492037,41.7485,13.9263951865
 03/27  11:00:00,42.3185955279,3.73216663136,0.0,0.0,9.17985065927,26.9147,127.874342988,70.4341381799,41.7485,15.6917048086
 03/27  12:00:00,41.6068764166,3.73216663136,0.0,0.0,9.17985065927,26.9147,114.214797223,57.9616268529,41.7485,14.5046703705
 03/27  13:00:00,34.0803777245,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.399936553,57.8326661349,33.3988,12.1684704177
 03/27  14:00:00,34.0838106331,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.3575987364,61.8928688575,25.0491,10.415629879
 03/27  15:00:00,34.0795700189,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.212665062,62.8193419217,33.3988,10.9945231401
 03/27  16:00:00,41.5205822015,3.73216663136,0.0111891257689,0.0,9.17985065927,26.9147,119.331081823,58.8165265449,50.0982,10.4163552783
 03/27  17:00:00,41.529867507,3.73216663136,0.0034818763209,0.0,9.17985065927,26.9147,116.474605269,51.8665496049,50.0982,14.5098556643
 03/27  18:00:00,41.5405248536,3.73216663136,0.00191952041058,0.0,9.17985065927,26.9147,113.913815563,44.5794255573,50.0982,19.236190006
 03/27  19:00:00,34.184959064,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.421173974,46.003979306,33.3988,21.0183946676
 03/27  20:00:00,38.4026217266,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.4858095016,46.6255638605,33.3988,17.4614456411
 03/27  21:00:00,38.3257333499,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.8512415369,54.5651453912,25.0491,19.2369961457
 03/27  22:00:00,38.2131039922,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.3895627153,59.0004480079,16.6994,15.6897147074
 03/27  23:00:00,39.0101422675,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.2597032832,62.6651368807,8.3497,9.24486640246
 03/27  24:00:00,22.2534512134,3.73216663136,0.0,0.0,4.58992532963,8.1892,82.3626747232,72.0965311404,3.33988,6.92626358276
 03/28  01:00:00,14.6826425592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.7013948238,0.0,0.0,0.0,1.52997510988,7.4902,3.9319750133,0.0,3.33988,0.592095013302
 03/28  03:00:00,14.7112498622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.3751255138,0.0,0.0,0.0,1.52997510988,7.4902,3.93192916898,0.0,3.33988,0.592049168979
 03/28  05:00:00,22.8667390637,3.73216663136,0.0,0.0,4.58992532963,8.1892,88.0894544503,79.7197544503,8.3497,0.02
 03/28  06:00:00,38.5422000381,3.73216663136,0.0120494678706,0.0,9.17985065927,19.4245,98.8160612222,76.3494370109,16.6994,5.7672242113
 03/28  07:00:00,43.6701151101,3.73216663136,0.0154714956885,0.0,9.17985065927,26.9147,114.770295669,68.704002976,25.0491,21.0171926932
 03/28  08:00:00,41.5564913923,3.73216663136,0.00167412663643,0.0,9.17985065927,26.9147,118.390063233,65.7556597801,33.3988,19.2356034529
 03/28  09:00:00,34.0890273701,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.0693797926,58.3279475975,25.0491,15.6923321951
 03/28  10:00:00,41.6034222647,3.73216663136,0.00125847011822,0.0,9.17985065927,26.9147,107.205874408,51.5293662604,41.7485,13.9280081477
 03/28  11:00:00,42.3554475454,3.73216663136,0.0,0.0,9.17985065927,26.9147,100.51450182,42.8368420512,41.7485,15.9291597683
 03/28  12:00:00,41.6638155543,3.73216663136,0.0,0.0,9.17985065927,26.9147,90.7124493509,34.6969078086,41.7485,14.2670415423
 03/28  13:00:00,34.1394422791,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.2358657554,36.6676153069,33.3988,12.1694504485
 03/28  14:00:00,34.1397064701,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.3296332308,41.5242955125,25.0491,10.7562377183
 03/28  15:00:00,34.1258944326,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.9557090671,46.9030828772,33.3988,10.6538261899
 03/28  16:00:00,41.5504649818,3.73216663136,0.00966428932343,0.0,9.17985065927,26.9147,108.4073079,47.8925583224,50.0982,10.4165495777
 03/28  17:00:00,41.5477786527,3.73216663136,0.0,0.0,9.17985065927,26.9147,110.319480856,45.713356444,50.0982,14.5079244123
 03/28  18:00:00,41.5514411657,3.73216663136,0.000823723961116,0.0,9.17985065927,26.9147,110.862433867,41.5272392418,50.0982,19.2369946248
 03/28  19:00:00,34.0405998464,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.483380281,47.0654116607,33.3988,21.0191686206
 03/28  20:00:00,38.2602643831,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.807570304,50.9470260626,33.3988,17.4617442414
 03/28  21:00:00,38.216507666,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.654762951,57.3659477135,25.0491,19.2397152376
 03/28  22:00:00,38.2129440968,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.3614779617,58.9707864453,16.6994,15.6912915164
 03/28  23:00:00,39.0131853267,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.8388157599,61.8221889741,8.3497,8.66692678582
 03/28  24:00:00,22.2593793032,3.73216663136,0.0,0.0,4.58992532963,8.1892,80.6945673213,69.8514582371,3.33988,7.50322908425
 03/29  01:00:00,14.6927825631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.7156338829,0.0,0.0,0.0,1.52997510988,7.4902,3.93192687376,0.0,3.33988,0.592046873765
 03/29  03:00:00,14.7321232794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,14.8889065601,0.0,0.0,0.0,1.52997510988,7.4902,3.93193281726,0.0,3.33988,0.592052817263
 03/29  05:00:00,22.385639026,3.73216663136,0.0,0.0,4.58992532963,8.1892,76.9483360447,68.5786360447,8.3497,0.02
 03/29  06:00:00,38.3546490123,3.73216663136,0.013888066714,0.0,9.17985065927,19.4245,85.5936019306,63.1267178652,16.6994,5.76748406536
 03/29  07:00:00,43.7061079448,3.73216663136,0.0142475263884,0.0,9.17985065927,26.9147,101.589357152,56.1088904819,25.0491,20.4313666696
 03/29  08:00:00,41.5944694765,3.73216663136,0.00156619537388,0.0,9.17985065927,26.9147,107.583539074,54.4750109274,33.3988,19.7097281466
 03/29  09:00:00,34.1138098612,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.4537839125,52.6031971902,25.0491,15.8014867223
 03/29  10:00:00,41.6159576677,3.73216663136,0.0022712764478,0.0,9.17985065927,26.9147,106.182509753,50.5087413102,41.7485,13.9252684429
 03/29  11:00:00,42.3689903218,3.73216663136,0.0,0.0,9.17985065927,26.9147,97.3779958057,39.938255944,41.7485,15.6912398618
 03/29  12:00:00,41.6816236215,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.841251589,30.1633617853,41.7485,13.9293898037
 03/29  13:00:00,34.1645345687,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.8002826361,30.6540867875,33.3988,12.7473958486
 03/29  14:00:00,34.1704149425,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.0265428943,34.5610551375,25.0491,10.4163877568
 03/29  15:00:00,34.1546944834,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.0661939009,39.2521303136,33.3988,10.4152635873
 03/29  16:00:00,41.5917590389,3.73216663136,0.0101923834236,0.0,9.17985065927,26.9147,96.0315332234,34.9400565173,50.0982,10.9932767061
 03/29  17:00:00,41.6003400694,3.73216663136,0.0,0.0,9.17985065927,26.9147,93.8835887806,29.858380938,50.0982,13.9270078427
 03/29  18:00:00,41.6031322268,3.73216663136,0.0,0.0,9.17985065927,26.9147,95.7227327017,26.3878524016,50.0982,19.2366803001
 03/29  19:00:00,34.232456048,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.7811601681,33.3642637261,33.3988,21.018096442
 03/29  20:00:00,38.4360629268,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.5229523859,37.6646225944,33.3988,17.4595297915
 03/29  21:00:00,38.3529214688,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.975053626,46.6898015309,25.0491,19.2361520951
 03/29  22:00:00,38.2380445317,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.7564356101,51.3690569633,16.6994,15.6879786468
 03/29  23:00:00,39.024834527,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.9439987003,56.3481951108,8.3497,9.2461035896
 03/29  24:00:00,22.2696574089,3.73216663136,0.0,0.0,4.58992532963,8.1892,76.8544785727,66.5875537528,3.33988,6.92704481983
 03/30  01:00:00,14.7024597366,0.0,0.0,0.0,1.52997510988,7.4902,3.93193464105,0.0,3.33988,0.59205464105
 03/30  02:00:00,14.7221921235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  03:00:00,14.7320465489,0.0,0.0,0.0,1.52997510988,7.4902,3.93194057217,0.0,3.33988,0.59206057217
 03/30  04:00:00,14.8824863106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,22.3664184446,3.73216663136,0.0,0.0,4.58992532963,8.1892,83.8369935195,75.4672935195,8.3497,0.02
 03/30  06:00:00,38.3297720963,3.73216663136,0.0127596876751,0.0,9.17985065927,19.4245,92.9946580239,70.5286072566,16.6994,5.76665076729
 03/30  07:00:00,43.6917567901,3.73216663136,0.0169904519718,0.0,9.17985065927,26.9147,107.398528258,61.3315628832,25.0491,21.0178653746
 03/30  08:00:00,41.5743350202,3.73216663136,0.00359222969365,0.0,9.17985065927,26.9147,114.341227368,61.7074886474,33.3988,19.2349387208
 03/30  09:00:00,34.0817764549,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.049400549,63.3106828496,25.0491,15.6896176992
 03/30  10:00:00,41.5756553988,3.73216663136,0.00765746872421,0.0,9.17985065927,26.9147,121.285737985,65.6105885062,41.7485,13.9266494785
 03/30  11:00:00,42.3351634009,3.73216663136,0.0,0.0,9.17985065927,26.9147,116.080254251,58.6418766945,41.7485,15.6898775565
 03/30  12:00:00,41.6255707073,3.73216663136,0.0,0.0,9.17985065927,26.9147,106.323170337,50.0661672031,41.7485,14.508503134
 03/30  13:00:00,34.1035061729,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.9953331831,52.4295917266,33.3988,12.1669414565
 03/30  14:00:00,34.1011539125,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.3002387305,58.8357289635,25.0491,10.415409767
 03/30  15:00:00,34.0906170327,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.499783129,62.1067922361,33.3988,10.9941908932
 03/30  16:00:00,41.5281709824,3.73216663136,0.0115865312452,0.0,9.17985065927,26.9147,119.15809108,58.6446525892,50.0982,10.4152384908
 03/30  17:00:00,41.5355358875,3.73216663136,0.00346845198829,0.0,9.17985065927,26.9147,115.94035364,51.9161212378,50.0982,13.9260324025
 03/30  18:00:00,41.5426456158,3.73216663136,0.00375356070155,0.0,9.17985065927,26.9147,115.292392433,45.9574151561,50.0982,19.2367772765
 03/30  19:00:00,34.1812846603,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.716639386,48.3022544195,33.3988,21.0155849667
 03/30  20:00:00,38.3923341891,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.904890474,50.0478414734,33.3988,17.4582490004
 03/30  21:00:00,38.3113483515,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.054589459,58.7694083302,25.0491,19.2360811285
 03/30  22:00:00,38.1919015751,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.1034803259,64.7131276751,16.6994,15.6909526508
 03/30  23:00:00,38.9929732742,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.0991060126,73.5044500684,8.3497,9.24495594419
 03/30  24:00:00,22.2279516903,3.73216663136,0.0,0.0,4.58992532963,8.1892,94.3840192157,84.1177954134,3.33988,6.92634380235
 03/31  01:00:00,14.6629242369,0.0,0.0,0.0,1.52997510988,7.4902,3.93193054161,0.0,3.33988,0.592050541615
 03/31  02:00:00,14.6876023513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.6995346079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  04:00:00,15.3630525272,0.0,0.0,0.0,1.52997510988,7.4902,3.93193647927,0.0,3.33988,0.592056479266
 03/31  05:00:00,22.8493206832,3.73216663136,0.0,0.0,4.58992532963,8.1892,108.447104154,100.077404154,8.3497,0.02
 03/31  06:00:00,38.5251775895,3.73216663136,0.0110456458308,0.0,9.17985065927,19.4245,117.415763095,94.9492009261,16.6994,5.767162169
 03/31  07:00:00,43.6535079648,3.73216663136,0.0140822671253,0.0,9.17985065927,26.9147,132.597707106,86.5336438779,25.0491,21.0149632276
 03/31  08:00:00,41.5414944991,3.73216663136,0.00285592410512,0.0,9.17985065927,26.9147,140.900403623,88.2657507483,33.3988,19.2358528748
 03/31  09:00:00,34.0510155481,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.890908836,90.1511129299,25.0491,15.6906959062
 03/31  10:00:00,41.5418223177,3.73216663136,0.0031958885154,0.0,9.17985065927,26.9147,146.570848841,90.8985923406,41.7485,13.9237565006
 03/31  11:00:00,42.3102502665,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.471352758,80.0322538626,41.7485,15.6905988957
 03/31  12:00:00,41.5944058984,3.73216663136,0.0,0.0,9.17985065927,26.9147,125.327681201,69.652356294,41.7485,13.9268249074
 03/31  13:00:00,34.072636606,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.938582703,68.7936490798,33.3988,12.7461336231
 03/31  14:00:00,34.0730390508,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.072438019,70.6080746024,25.0491,10.4152634161
 03/31  15:00:00,34.0615469435,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.25467511,71.4405108703,33.3988,10.4153642398
 03/31  16:00:00,41.4929129214,3.73216663136,0.0103038667863,0.0,9.17985065927,26.9147,127.439429955,66.3473425007,50.0982,10.9938874539
 03/31  17:00:00,41.4974707078,3.73216663136,0.0,0.0,9.17985065927,26.9147,125.369216319,61.3483662416,50.0982,13.9226500773
 03/31  18:00:00,41.5090534309,3.73216663136,0.00068666893105,0.0,9.17985065927,26.9147,126.499201248,57.1647066255,50.0982,19.2362946226
 03/31  19:00:00,34.007801145,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.244145291,63.8267613255,33.3988,21.0185839652
 03/31  20:00:00,38.2327087648,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.081347613,70.2217962254,33.3988,17.460751388
 03/31  21:00:00,38.1890238199,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.656216779,80.3698425536,25.0491,19.2372742256
 03/31  22:00:00,38.1791885095,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.801461121,83.4122404056,16.6994,15.689820715
 03/31  23:00:00,38.9860121127,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.397367128,84.3793698255,8.3497,8.66829730215
 03/31  24:00:00,22.2244647315,3.73216663136,0.0,0.0,4.58992532963,8.1892,100.363355179,90.0948094875,3.33988,6.92866569107
 04/01  01:00:00,14.6589079671,0.0,0.0,0.0,1.52997510988,7.4902,3.93197180209,0.0,3.33988,0.592091802086
 04/01  02:00:00,14.6837464146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  03:00:00,14.6968053182,0.0,0.0,0.0,1.52997510988,7.4902,3.93196910824,0.0,3.33988,0.592089108242
 04/01  04:00:00,14.848382136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  05:00:00,22.3376317211,3.73216663136,0.0,0.0,4.58992532963,8.1892,91.7401743642,82.7983793811,8.3497,0.592094983024
 04/01  06:00:00,38.3013841861,3.73216663136,0.0118532658688,0.0,9.17985065927,19.4245,101.259061577,79.367092592,16.6994,5.19256898512
 04/01  07:00:00,43.6486389445,3.73216663136,0.00925717373373,0.0,9.17985065927,26.9147,104.675854502,73.8599280309,25.0491,5.76682647131
 04/01  08:00:00,41.5385454863,3.73216663136,0.00144800599822,0.0,9.17985065927,26.9147,107.301201981,68.7101379129,33.3988,5.1922640681
 04/01  09:00:00,34.0731201658,3.73216663136,0.000790753838055,0.0,9.17985065927,19.4245,102.631746719,60.1245522331,25.0491,17.4580944862
 04/01  10:00:00,41.5961385369,3.73216663136,0.00161616491282,0.0,9.17985065927,26.9147,109.284117976,51.8456796311,41.7485,15.6899383452
 04/01  11:00:00,42.3635086518,3.73216663136,0.0,0.0,9.17985065927,26.9147,95.3090721738,36.1005689085,41.7485,17.4600032653
 04/01  12:00:00,41.6870432857,3.73216663136,0.0,0.0,9.17985065927,26.9147,87.1224747965,27.9131894489,41.7485,17.4607853476
 04/01  13:00:00,34.1632043953,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.2681670923,27.1793548783,33.3988,15.6900122139
 04/01  14:00:00,34.1652189852,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.596910245,28.6177552678,25.0491,13.9300549772
 04/01  15:00:00,34.158888076,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.8717779791,26.9699862268,33.3988,14.5029917524
 04/01  16:00:00,41.594167827,3.73216663136,0.00579146490502,0.0,9.17985065927,26.9147,86.7480887168,24.4823319304,50.0982,12.1675567864
 04/01  17:00:00,41.6015501646,3.73216663136,0.0,0.0,9.17985065927,26.9147,88.8733522302,24.8492331015,50.0982,13.9259191288
 04/01  18:00:00,41.6029673813,3.73216663136,0.0,0.0,9.17985065927,26.9147,88.7552243112,19.4208754014,50.0982,19.2361489098
 04/01  19:00:00,34.2418463835,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.0409035125,20.4065173817,33.3988,19.2355861307
 04/01  20:00:00,38.4599981251,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.8689456442,25.0068187283,33.3988,17.4633269159
 04/01  21:00:00,38.3810932386,3.73216663136,0.0,0.0,9.17985065927,19.4245,72.7740245898,28.4892711185,25.0491,19.2356534713
 04/01  22:00:00,38.2691688984,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.1191333717,31.4945527542,16.6994,13.9251806175
 04/01  23:00:00,39.0403501641,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.5387251283,36.7744392029,8.3497,10.4145859254
 04/01  24:00:00,22.3109270177,3.73216663136,0.0,0.0,4.58992532963,8.1892,59.5111819482,48.6680271509,3.33988,7.50327479737
 04/02  01:00:00,14.7485297653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  02:00:00,14.7752104228,0.0,0.0,0.0,1.52997510988,7.4902,3.9319452246,0.0,3.33988,0.592065224602
 04/02  03:00:00,14.7883459275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  04:00:00,14.9396493951,0.0,0.0,0.0,1.52997510988,7.4902,3.93195113888,0.0,3.33988,0.592071138876
 04/02  05:00:00,22.4215678059,3.73216663136,0.0,0.0,4.58992532963,8.1892,62.0027059775,53.6330059775,8.3497,0.02
 04/02  06:00:00,38.3771499953,3.73216663136,0.0135309477663,0.0,9.17985065927,19.4245,73.2953079917,51.4036591421,16.6994,5.1922488496
 04/02  07:00:00,42.6658207538,3.73216663136,0.0114394057098,0.0,9.17985065927,26.9147,71.066877455,40.2506497574,25.0491,5.76712769757
 04/02  08:00:00,41.6110908113,3.73216663136,0.0,0.0,9.17985065927,26.9147,77.1889447406,38.5973516729,33.3988,5.19279306766
 04/02  09:00:00,34.1303164423,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.5259902678,42.7095328256,25.0491,5.76735744219
 04/02  10:00:00,41.638439528,3.73216663136,0.00411180822567,0.0,9.17985065927,26.9147,95.1373484137,35.9292150406,41.7485,17.4596333731
 04/02  11:00:00,42.3761307928,3.73216663136,0.0,0.0,9.17985065927,26.9147,89.232004945,30.023977478,41.7485,17.4595274671
 04/02  12:00:00,41.7065115564,3.73216663136,0.0,0.0,9.17985065927,26.9147,75.8154035442,20.1444118338,41.7485,13.9224917104
 04/02  13:00:00,34.1809610856,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.7565726448,21.4335019155,33.3988,13.9242707293
 04/02  14:00:00,34.1687435286,3.73216663136,0.0,0.0,9.17985065927,19.4245,65.2774027598,29.8145207414,25.0491,10.4137820184
 04/02  15:00:00,34.1525321136,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.1367453316,31.744995621,33.3988,10.9929497106
 04/02  16:00:00,41.5964604934,3.73216663136,0.0117051846567,0.0,9.17985065927,26.9147,86.1092826044,25.5962538724,50.0982,10.414828732
 04/02  17:00:00,41.6049743352,3.73216663136,0.00168467416361,0.0,9.17985065927,26.9147,85.5349975217,21.5120416822,50.0982,13.9247558395
 04/02  18:00:00,41.6093321464,3.73216663136,0.0,0.0,9.17985065927,26.9147,86.5929856404,19.0355236929,50.0982,17.4592619475
 04/02  19:00:00,34.2431275013,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.3316313392,22.4725796623,33.3988,17.460251677
 04/02  20:00:00,38.4440871594,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.6609310346,28.3360865654,33.3988,13.9260444692
 04/02  21:00:00,38.3595833297,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.6636032094,40.1551415861,25.0491,17.4593616232
 04/02  22:00:00,38.2366536039,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.4672902619,47.8399457575,16.6994,13.9279445045
 04/02  23:00:00,39.0172304932,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.1174919558,50.2638694752,8.3497,7.50392248056
 04/02  24:00:00,22.26938003,3.73216663136,0.0,0.0,4.58992532963,8.1892,72.9548829611,60.9463915893,3.33988,8.66861137182
 04/03  01:00:00,14.7020416737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.7224228296,0.0,0.0,0.0,1.52997510988,7.4902,3.93195620511,0.0,3.33988,0.592076205107
 04/03  03:00:00,14.7327842278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,14.8834171147,0.0,0.0,0.0,1.52997510988,7.4902,3.93196210193,0.0,3.33988,0.592082101931
 04/03  05:00:00,22.3673572148,3.73216663136,0.0,0.0,4.58992532963,8.1892,77.8183697588,69.4486697588,8.3497,0.02
 04/03  06:00:00,38.3296797304,3.73216663136,0.012499948886,0.0,9.17985065927,19.4245,87.3931941182,64.9270468741,16.6994,5.76674724415
 04/03  07:00:00,42.6265354261,3.73216663136,0.0126046435176,0.0,9.17985065927,26.9147,101.76993081,56.2891932503,25.0491,20.4316375599
 04/03  08:00:00,41.5826551814,3.73216663136,0.00142945714357,0.0,9.17985065927,26.9147,104.98567718,52.3542329141,33.3988,19.2326442656
 04/03  09:00:00,34.1007073722,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.6961493674,50.9569847114,25.0491,15.690064656
 04/03  10:00:00,41.6009334506,3.73216663136,0.00194048072372,0.0,9.17985065927,26.9147,105.618157485,49.9431754042,41.7485,13.9264820806
 04/03  11:00:00,42.3600129991,3.73216663136,0.0,0.0,9.17985065927,26.9147,94.7065909543,37.0443896639,41.7485,15.9137012904
 04/03  12:00:00,41.6833861937,3.73216663136,0.0,0.0,9.17985065927,26.9147,81.375462712,25.3469364824,41.7485,14.2800262296
 04/03  13:00:00,34.1676724169,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.0415498744,23.4747701354,33.3988,12.167979739
 04/03  14:00:00,34.1662445148,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.8681046199,28.4048589847,25.0491,10.4141456352
 04/03  15:00:00,34.1499109685,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.0204413745,32.2069226732,33.3988,10.4147187013
 04/03  16:00:00,41.5834335981,3.73216663136,0.00982761012122,0.0,9.17985065927,26.9147,90.2205112435,29.1301156886,50.0982,10.9921955548
 04/03  17:00:00,41.5819310041,3.73216663136,0.0,0.0,9.17985065927,26.9147,90.720089271,26.6997698849,50.0982,13.9221193861
 04/03  18:00:00,41.5881171289,3.73216663136,0.00114305358406,0.0,9.17985065927,26.9147,91.0847329286,21.7513832104,50.0982,19.2351497182
 04/03  19:00:00,34.2192287007,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.1779278447,29.3461087552,33.3988,20.4330190895
 04/03  20:00:00,38.421118356,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.5805951956,37.7206429167,33.3988,17.4611522789
 04/03  21:00:00,38.3349083499,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.6381658598,48.3535437018,25.0491,19.235522158
 04/03  22:00:00,38.2123137001,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.0585990838,55.669128794,16.6994,15.6900702899
 04/03  23:00:00,39.0016491626,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.1900133872,62.5960773598,8.3497,9.24423602738
 04/03  24:00:00,22.2376284229,3.73216663136,0.00136477342783,0.0,4.58992532963,8.1892,84.6682718579,74.401298022,3.33988,6.92709383588
 04/04  01:00:00,14.6728808239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  02:00:00,14.6991032895,0.0,0.0,0.0,1.52997510988,7.4902,3.93196962963,0.0,3.33988,0.592089629635
 04/04  03:00:00,14.7106881477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  04:00:00,15.3739595921,0.0,0.0,0.0,1.52997510988,7.4902,3.93197550394,0.0,3.33988,0.592095503941
 04/04  05:00:00,22.8584026365,3.73216663136,0.0,0.0,4.58992532963,8.1892,92.7828512534,84.4131512534,8.3497,0.02
 04/04  06:00:00,38.5328200206,3.73216663136,0.0114866250438,0.0,9.17985065927,19.4245,104.534014494,82.0683077985,16.6994,5.76630669558
 04/04  07:00:00,42.5995083673,3.73216663136,0.0116598979301,0.0,9.17985065927,26.9147,119.761390901,74.2788278557,25.0491,20.4334630454
 04/04  08:00:00,41.5514994249,3.73216663136,0.00135020574088,0.0,9.17985065927,26.9147,122.092219565,69.4567953772,33.3988,19.2366241878
 04/04  09:00:00,34.0670909134,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.628092772,67.8896534537,25.0491,15.6893393188
 04/04  10:00:00,41.5601490718,3.73216663136,0.00708783927277,0.0,9.17985065927,26.9147,124.474926211,68.7994278328,41.7485,13.9269983779
 04/04  11:00:00,42.3306829766,3.73216663136,0.0,0.0,9.17985065927,26.9147,115.570391089,58.1308586662,41.7485,15.691032423
 04/04  12:00:00,41.6303614233,3.73216663136,0.0,0.0,9.17985065927,26.9147,101.898279994,46.2227710848,41.7485,13.9270089088
 04/04  13:00:00,34.1248773037,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.5666740035,41.4271470196,33.3988,12.7407269839
 04/04  14:00:00,34.1354800024,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.4788590224,41.0089669483,25.0491,10.4207920741
 04/04  15:00:00,34.1204866881,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.4600653817,43.6460269541,33.3988,10.4152384276
 04/04  16:00:00,41.5482756681,3.73216663136,0.00560718071576,0.0,9.17985065927,26.9147,103.512260888,42.9997763133,50.0982,10.4142845746
 04/04  17:00:00,41.5537831718,3.73216663136,0.00153416758457,0.0,9.17985065927,26.9147,102.534177693,38.5073286182,50.0982,13.9286490749
 04/04  18:00:00,41.5569870035,3.73216663136,0.0,0.0,9.17985065927,26.9147,103.180585166,33.8481686227,50.0982,19.2342165431
 04/04  19:00:00,34.0485206233,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.5978143753,39.1827301747,33.3988,21.0162842006
 04/04  20:00:00,38.2641451638,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.8304832265,43.9710698473,33.3988,17.4606133792
 04/04  21:00:00,38.2104836122,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.3586884072,55.0728440952,25.0491,19.2367443121
 04/04  22:00:00,38.1947941435,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.067041151,61.6784129626,16.6994,15.6892281884
 04/04  23:00:00,38.9953784179,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.1153772618,66.0967125002,8.3497,8.66896476161
 04/04  24:00:00,22.2318200034,3.73216663136,0.0,0.0,4.58992532963,8.1892,85.9128327757,75.6455220323,3.33988,6.92743074345
 04/05  01:00:00,14.6663333329,0.0,0.0,0.0,1.52997510988,7.4902,3.93196780062,0.0,3.33988,0.592087800616
 04/05  02:00:00,14.692267518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  03:00:00,14.7050854998,0.0,0.0,0.0,1.52997510988,7.4902,3.93197369667,0.0,3.33988,0.592093696673
 04/05  04:00:00,14.8556537346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  05:00:00,22.3414481035,3.73216663136,0.0,0.0,4.58992532963,8.1892,93.7273359983,84.7855881545,8.3497,0.592047843802
 04/05  06:00:00,38.3039787337,3.73216663136,0.0116773381571,0.0,9.17985065927,19.4245,102.985459002,81.0942386924,16.6994,5.19182030913
 04/05  07:00:00,42.6002638716,3.73216663136,0.01180396691,0.0,9.17985065927,26.9147,118.623997479,72.5600975765,25.0491,21.0147999028
 04/05  08:00:00,41.5529352746,3.73216663136,0.000891079957355,0.0,9.17985065927,26.9147,117.74976443,65.698525069,33.3988,18.6524393615
 04/05  09:00:00,34.075619955,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.566924654,61.8290122992,25.0491,15.6888123546
 04/05  10:00:00,41.5661565048,3.73216663136,0.00355467558539,0.0,9.17985065927,26.9147,120.367077812,64.6894789074,41.7485,13.9290989048
 04/05  11:00:00,42.3333101717,3.73216663136,0.0,0.0,9.17985065927,26.9147,113.224718711,55.7868646728,41.7485,15.6893540379
 04/05  12:00:00,41.6443485466,3.73216663136,0.0,0.0,9.17985065927,26.9147,96.6324712577,40.9566390081,41.7485,13.9273322496
 04/05  13:00:00,34.1225834045,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.4623209345,42.317041337,33.3988,12.7464795975
 04/05  14:00:00,34.1223150067,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.6703271994,45.2062111594,25.0491,10.41501604
 04/05  15:00:00,34.1131546161,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.9925687754,47.1789701716,33.3988,10.4147986038
 04/05  16:00:00,41.5527023447,3.73216663136,0.0116923872879,0.0,9.17985065927,26.9147,103.55824784,43.0457457905,50.0982,10.4143020491
 04/05  17:00:00,41.5635392424,3.73216663136,0.00351285862081,0.0,9.17985065927,26.9147,99.1963413578,35.1695156469,50.0982,13.928625711
 04/05  18:00:00,41.5673776055,3.73216663136,0.00111258929656,0.0,9.17985065927,26.9147,98.520047984,29.1852133541,50.0982,19.2366346299
 04/05  19:00:00,34.2000961385,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.8056980171,34.3921049196,33.3988,21.0147930975
 04/05  20:00:00,38.3952599995,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.4686663206,43.6112688682,33.3988,17.4585974524
 04/05  21:00:00,38.309844666,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.920014262,57.2194613731,25.0491,18.6514528885
 04/05  22:00:00,38.1891035565,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.4901606397,64.1014414717,16.6994,15.6893191681
 04/05  23:00:00,38.9937586454,3.73216663136,0.0,0.0,9.17985065927,19.4245,84.7707998282,67.1753679921,8.3497,9.24573183604
 04/05  24:00:00,22.2289772578,3.73216663136,0.0,0.0,4.58992532963,8.1892,87.5921858485,77.3260065705,3.33988,6.92629927794
 04/06  01:00:00,14.6637996063,0.0,0.0,0.0,1.52997510988,7.4902,3.93192895976,0.0,3.33988,0.592048959756
 04/06  02:00:00,14.6895602647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  03:00:00,14.702329097,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  04:00:00,14.8536929661,0.0,0.0,0.0,1.52997510988,7.4902,3.93193489993,0.0,3.33988,0.592054899928
 04/06  05:00:00,22.3419143436,3.73216663136,0.0,0.0,4.58992532963,8.1892,87.3736445761,79.0039445761,8.3497,0.02
 04/06  06:00:00,38.3059087484,3.73216663136,0.012065130513,0.0,9.17985065927,19.4245,96.8610948975,74.3948548162,16.6994,5.76684008126
 04/06  07:00:00,42.6099350428,3.73216663136,0.0139642734928,0.0,9.17985065927,26.9147,109.883583388,64.4035288704,25.0491,20.4309545178
 04/06  08:00:00,41.5645984977,3.73216663136,0.0013613146982,0.0,9.17985065927,26.9147,113.902001189,61.2697950693,33.3988,19.2334061197
 04/06  09:00:00,34.0820663059,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.379593418,59.6419601683,25.0491,15.6885332494
 04/06  10:00:00,41.5824174619,3.73216663136,0.00254675433688,0.0,9.17985065927,26.9147,113.169410328,57.495713954,41.7485,13.925196374
 04/06  11:00:00,42.3501173883,3.73216663136,0.0,0.0,9.17985065927,26.9147,100.240209449,42.8024812499,41.7485,15.6892281993
 04/06  12:00:00,41.6594701522,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.3639817263,29.690414718,41.7485,13.9250670084
 04/06  13:00:00,34.1407003515,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.7534769324,30.1879043953,33.3988,12.1667725372
 04/06  14:00:00,34.1226982514,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.3619323792,43.8977530289,25.0491,10.4150793504
 04/06  15:00:00,34.0961757376,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.7828109029,54.390369022,33.3988,10.9936418809
 04/06  16:00:00,41.5289665423,3.73216663136,0.00862758960564,0.0,9.17985065927,26.9147,113.345652502,52.8324490283,50.0982,10.4150034735
 04/06  17:00:00,41.5438107283,3.73216663136,0.00347963499018,0.0,9.17985065927,26.9147,107.032414951,43.0115160628,50.0982,13.9226988881
 04/06  18:00:00,41.5441275051,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.301012557,39.968699514,50.0982,19.2341130426
 04/06  19:00:00,34.1799058547,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.5522565719,44.7194534985,33.3988,20.4340030734
 04/06  20:00:00,37.3341128802,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.6021109821,46.7455802903,33.3988,17.4577306918
 04/06  21:00:00,38.3136701092,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.122934394,55.8411384826,25.0491,19.232695911
 04/06  22:00:00,38.1954207794,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.1710575383,61.7831731393,16.6994,15.688484399
 04/06  23:00:00,38.9938578048,3.73216663136,0.0,0.0,9.17985065927,19.4245,84.7858704439,67.7682498343,8.3497,8.66792060956
 04/06  24:00:00,22.2282399453,3.73216663136,0.0,0.0,4.58992532963,8.1892,89.7776363006,79.510078343,3.33988,6.9276779576
 04/07  01:00:00,14.6660404951,0.0,0.0,0.0,1.52997510988,7.4902,3.93197220896,0.0,3.33988,0.592092208958
 04/07  02:00:00,14.6910944785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,14.7025910792,0.0,0.0,0.0,1.52997510988,7.4902,3.93196090285,0.0,3.33988,0.592080902854
 04/07  04:00:00,15.3665628752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,22.8527173642,3.73216663136,0.0,0.0,4.58992532963,8.1892,94.9354868425,85.993700052,8.3497,0.59208679044
 04/07  06:00:00,38.5291171336,3.73216663136,0.0117401387022,0.0,9.17985065927,19.4245,101.612758441,79.7212708713,16.6994,5.19208756936
 04/07  07:00:00,42.5980560048,3.73216663136,0.0133553906179,0.0,9.17985065927,26.9147,116.268692941,70.2042640409,25.0491,21.0153289006
 04/07  08:00:00,41.5503624223,3.73216663136,0.00139638967882,0.0,9.17985065927,26.9147,116.911826592,64.8626836653,33.3988,18.650342927
 04/07  09:00:00,34.0775383167,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.983187017,60.2450885283,25.0491,15.688998489
 04/07  10:00:00,41.5783143518,3.73216663136,0.00734043011314,0.0,9.17985065927,26.9147,115.437213932,59.7622867068,41.7485,13.9264272255
 04/07  11:00:00,42.3335198838,3.73216663136,0.0,0.0,9.17985065927,26.9147,110.10864114,52.670985673,41.7485,15.6891554669
 04/07  12:00:00,41.6369418166,3.73216663136,0.0,0.0,9.17985065927,26.9147,97.5555664493,41.8832797359,41.7485,13.9237867134
 04/07  13:00:00,34.1285191008,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.9845474561,36.4182725485,33.3988,12.1674749076
 04/07  14:00:00,34.1296042359,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.3927110777,40.9288857868,25.0491,10.4147252908
 04/07  15:00:00,34.1066116552,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.1764350617,47.7844096543,33.3988,10.9932254074
 04/07  16:00:00,41.5404587437,3.73216663136,0.0112926203134,0.0,9.17985065927,26.9147,105.07653511,44.564276276,50.0982,10.4140588341
 04/07  17:00:00,41.5397995315,3.73216663136,0.0,0.0,9.17985065927,26.9147,103.540361204,39.5201630065,50.0982,13.9219981975
