Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  18:00:00,41.5464188308,3.73216663136,0.00103451871952,0.0,9.17985065927,26.9147,104.045789782,35.1816201256,50.0982,18.7659696568
 04/07  19:00:00,34.0304040446,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.2795750895,42.9781871401,33.3988,20.9025879494
 04/07  20:00:00,37.1799814987,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.373915792,51.5173110977,33.3988,17.4578046944
 04/07  21:00:00,38.1887487089,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.043244475,63.7592084936,25.0491,19.2349359818
 04/07  22:00:00,38.178401212,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.552780921,70.7454428816,16.6994,15.1079380398
 04/07  23:00:00,38.9847508462,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.2420008882,76.646527243,8.3497,9.24577364526
 04/07  24:00:00,22.2245628509,3.73216663136,0.0,0.0,4.58992532963,8.1892,97.4428359663,87.1767246569,3.33988,6.92623130942
 04/08  01:00:00,14.6560812207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,14.6793239771,0.0,0.0,0.0,1.52997510988,7.4902,3.93197599509,0.0,3.33988,0.592095995087
 04/08  03:00:00,14.6913938256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  04:00:00,14.8411688024,0.0,0.0,0.0,1.52997510988,7.4902,3.9319301558,0.0,3.33988,0.592050155798
 04/08  05:00:00,22.3341825475,3.73216663136,0.00380102840499,0.0,4.58992532963,8.1892,112.561453036,104.191753036,8.3497,0.02
 04/08  06:00:00,38.2932171821,3.73216663136,0.010577538778,0.0,9.17985065927,19.4245,124.102628222,101.636547951,16.6994,5.76668027094
 04/08  07:00:00,42.5769457015,3.73216663136,0.00554139269189,0.0,9.17985065927,26.9147,118.192556444,87.9519618476,25.0491,5.19149459652
 04/08  08:00:00,41.5319901539,3.73216663136,0.000841641111288,0.0,9.17985065927,26.9147,116.175241034,77.5839933808,33.3988,5.19244765284
 04/08  09:00:00,34.0518377424,3.73216663136,0.000504400938506,0.0,9.17985065927,19.4245,116.681512316,74.1742477348,25.0491,17.4581645811
 04/08  10:00:00,41.5478592012,3.73216663136,0.00144153251901,0.0,9.17985065927,26.9147,126.934801353,69.498706476,41.7485,15.687594877
 04/08  11:00:00,42.3202336137,3.73216663136,0.0,0.0,9.17985065927,26.9147,117.656601954,58.4478075802,41.7485,17.4602943737
 04/08  12:00:00,41.6181406492,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.386256064,50.1796896796,41.7485,17.4580663839
 04/08  13:00:00,34.1077570546,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.7893472778,44.2832911539,33.3988,15.1072561239
 04/08  14:00:00,34.1147886444,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.4109733346,43.4323197177,25.0491,13.9295536168
 04/08  15:00:00,34.109246514,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.9254717087,41.597388679,33.3988,13.9292830297
 04/08  16:00:00,41.5444361109,3.73216663136,0.00674243800103,0.0,9.17985065927,26.9147,100.250133677,37.7461564425,50.0982,12.4057772346
 04/08  17:00:00,41.5586552589,3.73216663136,0.0,0.0,9.17985065927,26.9147,97.795101724,34.0085772018,50.0982,13.6883245222
 04/08  18:00:00,41.5710766784,3.73216663136,0.000784057799246,0.0,9.17985065927,26.9147,94.5319398097,25.2017463091,50.0982,19.2319935006
 04/08  19:00:00,34.2091028954,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.8321406616,26.1987967917,33.3988,19.2345438698
 04/08  20:00:00,37.3499060544,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.7149551421,38.8582936712,33.3988,17.4578614709
 04/08  21:00:00,38.3157335135,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.257950785,49.5612904123,25.0491,18.6475603727
 04/08  22:00:00,38.1864487489,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.3968267666,59.7705481701,16.6994,13.9268785966
 04/08  23:00:00,38.9886396019,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.1368166256,68.3722670819,8.3497,10.4148495437
 04/08  24:00:00,22.2297619158,3.73216663136,0.00132890641888,0.0,4.58992532963,8.1892,92.9478953896,82.1052436739,3.33988,7.50277171578
 04/09  01:00:00,14.6608028022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  02:00:00,14.6855891238,0.0,0.0,0.0,1.52997510988,7.4902,3.93195647754,0.0,3.33988,0.592076477538
 04/09  03:00:00,14.6980443707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  04:00:00,14.8481965907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  05:00:00,22.3354644284,3.73216663136,0.0,0.0,4.58992532963,8.1892,101.229404721,92.2876223469,8.3497,0.592082373929
 04/09  06:00:00,38.2987778694,3.73216663136,0.0120148712237,0.0,9.17985065927,19.4245,103.637531719,81.746220074,16.6994,5.19191164485
 04/09  07:00:00,41.5380955274,3.73216663136,0.00766609659687,0.0,9.17985065927,26.9147,90.7779312375,59.9612277624,25.0491,5.76760347514
 04/09  08:00:00,41.5705935008,3.73216663136,0.0,0.0,9.17985065927,26.9147,87.9311332447,49.339360273,33.3988,5.19297297174
 04/09  09:00:00,34.0972823967,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.1835542969,49.9413676217,25.0491,5.19308667513
 04/09  10:00:00,41.6182771944,3.73216663136,0.00313611132793,0.0,9.17985065927,26.9147,98.2001697804,38.993619972,41.7485,17.4580498084
 04/09  11:00:00,42.3767732902,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.3344497633,26.1269571961,41.7485,17.4589925672
 04/09  12:00:00,41.7280202806,3.73216663136,0.0,0.0,9.17985065927,26.9147,67.9742274392,12.3012047185,41.7485,13.9245227207
 04/09  13:00:00,34.2285002601,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.8057979666,5.48256101273,33.3988,13.9244369538
 04/09  14:00:00,34.2534666925,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.100621744,2.63693351188,25.0491,10.4145882322
 04/09  15:00:00,34.2814431429,3.73216663136,0.0122694978591,0.0,9.17985065927,19.4245,43.8130034654,0.0,33.3988,10.4142034654
 04/09  16:00:00,41.7665389759,3.73216663136,0.0434845550049,0.0,9.17985065927,26.9147,60.5128181813,0.0,50.0982,10.4146181813
 04/09  17:00:00,42.250056239,3.73216663136,0.505614466374,0.0,9.17985065927,26.9147,64.0230986295,0.0,50.0982,13.9248986295
 04/09  18:00:00,42.7182141008,3.73216663136,0.964850707506,0.0,9.17985065927,26.9147,67.5562542706,0.0,50.0982,17.4580542706
 04/09  19:00:00,34.6774821692,3.73216663136,0.266386129931,0.0,9.17985065927,19.4245,50.8550871319,0.0,33.3988,17.4562871319
 04/09  20:00:00,37.5276001245,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.7861469948,0.0422024274445,33.3988,13.3451445673
 04/09  21:00:00,38.4561427337,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.3533686694,9.84556054591,25.0491,17.4587081234
 04/09  22:00:00,38.3141779543,3.73216663136,0.0,0.0,9.17985065927,19.4245,51.5565387742,20.9307629333,16.6994,13.926375841
 04/09  23:00:00,39.0569111947,3.73216663136,0.0,0.0,9.17985065927,19.4245,40.9737151722,25.6964025845,8.3497,6.92761258777
 04/09  24:00:00,22.3324978389,3.73216663136,0.0,0.0,4.58992532963,8.1892,51.3652655153,38.7808529924,3.33988,9.24453252282
 04/10  01:00:00,14.7499208135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.7528375006,0.0,0.0,0.0,1.52997510988,7.4902,3.93195419772,0.0,3.33988,0.59207419772
 04/10  03:00:00,14.753491206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,14.9000106795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  05:00:00,22.3654280203,3.73216663136,0.0,0.0,4.58992532963,8.1892,80.8947951356,71.9530021156,8.3497,0.59209301992
 04/10  06:00:00,38.3256075663,3.73216663136,0.0124120290267,0.0,9.17985065927,19.4245,88.6446169429,66.7533756019,16.6994,5.19184134102
 04/10  07:00:00,41.5678548458,3.73216663136,0.0139427761283,0.0,9.17985065927,26.9147,102.876813187,56.8142913548,25.0491,21.0134218317
 04/10  08:00:00,41.5953463753,3.73216663136,0.00100349053003,0.0,9.17985065927,26.9147,99.9018440589,47.8528349217,33.3988,18.6502091372
 04/10  09:00:00,34.1457531642,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.7272586141,34.9916388595,25.0491,15.6865197547
 04/10  10:00:00,41.6510113858,3.73216663136,0.00292168576396,0.0,9.17985065927,26.9147,86.5415752493,30.8695968251,41.7485,13.9234784241
 04/10  11:00:00,42.3890214046,3.73216663136,0.0,0.0,9.17985065927,26.9147,75.9464696083,18.5084950965,41.7485,15.6894745119
 04/10  12:00:00,41.7453879196,3.73216663136,0.0,0.0,9.17985065927,26.9147,58.8356030456,3.16409303929,41.7485,13.9230100063
 04/10  13:00:00,34.2264826868,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.8118883317,2.24709307029,33.3988,12.1659952614
 04/10  14:00:00,34.2362868346,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.9607830893,4.49768560541,25.0491,10.4139974839
 04/10  15:00:00,34.2386181874,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.5585841962,4.74433806471,33.3988,10.4154461314
 04/10  16:00:00,41.6737407639,3.73216663136,0.0085313404955,0.0,9.17985065927,26.9147,61.4731531676,0.961405450008,50.0982,10.4135477176
 04/10  17:00:00,41.7027342832,3.73216663136,0.00830148684838,0.0,9.17985065927,26.9147,64.022681435,0.0,50.0982,13.924481435
 04/10  18:00:00,42.0600907814,3.73216663136,0.352752176971,0.0,9.17985065927,26.9147,69.3320319082,0.0,50.0982,19.2338319082
 04/10  19:00:00,34.3467561046,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.8598521651,0.0302978040152,33.3988,20.4307543611
 04/10  20:00:00,37.4382599444,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.2883524864,10.4321950735,33.3988,17.4573574129
 04/10  21:00:00,38.3841735665,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.8126122821,31.111929873,25.0491,18.6515824091
 04/10  22:00:00,38.2544959607,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.6629196721,41.2760466838,16.6994,15.6874729883
 04/10  23:00:00,39.0264727495,3.73216663136,0.0,0.0,9.17985065927,19.4245,65.3923110847,48.3753518453,8.3497,8.66725923935
 04/10  24:00:00,22.2801740542,3.73216663136,0.0,0.0,4.58992532963,8.1892,69.5299368875,58.6863766701,3.33988,7.50368021746
 04/11  01:00:00,14.7151679235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  02:00:00,14.737707339,0.0,0.0,0.0,1.52997510988,7.4902,3.93193229969,0.0,3.33988,0.592052299691
 04/11  03:00:00,14.7450102843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  04:00:00,15.4052438124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  05:00:00,22.8803251056,3.73216663136,0.0,0.0,4.58992532963,8.1892,80.6937924422,71.7520083399,8.3497,0.592084102308
 04/11  06:00:00,38.5484939451,3.73216663136,0.0120607854167,0.0,9.17985065927,19.4245,90.7690400447,68.8780556945,16.6994,5.19158435021
 04/11  07:00:00,41.558626576,3.73216663136,0.0138283469036,0.0,9.17985065927,26.9147,106.060325553,59.9976106715,25.0491,21.0136148811
 04/11  08:00:00,41.5828783384,3.73216663136,0.0,0.0,9.17985065927,26.9147,103.407275003,51.3604374796,33.3988,18.6480375231
 04/11  09:00:00,34.1284260052,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.2185465218,40.4817883816,25.0491,15.6876581402
 04/11  10:00:00,41.6663673626,3.73216663136,0.00232356062963,0.0,9.17985065927,26.9147,80.0547378496,24.3825326586,41.7485,13.9237051911
 04/11  11:00:00,42.4574660468,3.73216663136,0.00268929177438,0.0,9.17985065927,26.9147,59.4143172929,1.97815156049,41.7485,15.6876657324
 04/11  12:00:00,42.1140256858,3.73216663136,0.271854315611,0.0,9.17985065927,26.9147,55.0931222208,0.0,41.7485,13.3446222208
 04/11  13:00:00,34.4617533097,3.73216663136,0.126786258852,0.0,9.17985065927,19.4245,45.5656471967,0.0,33.3988,12.1668471967
 04/11  14:00:00,34.335272032,3.73216663136,0.0,0.0,9.17985065927,19.4245,36.0594334128,0.0185691044417,25.0491,10.9917643084
 04/11  15:00:00,34.3317172832,3.73216663136,0.00432006750425,0.0,9.17985065927,19.4245,43.8287391753,0.0168824503954,33.3988,10.4130567249
 04/11  16:00:00,42.2088922073,3.73216663136,0.462384848008,0.0,9.17985065927,26.9147,60.5121857655,0.0,50.0982,10.4139857655
 04/11  17:00:00,42.5557721276,3.73216663136,0.809324580695,0.0,9.17985065927,26.9147,64.0193894908,0.0,50.0982,13.9211894908
 04/11  18:00:00,42.782453515,3.73216663136,1.04212422615,0.0,9.17985065927,26.9147,68.7460885562,0.0,50.0982,18.6478885562
 04/11  19:00:00,34.402576333,3.73216663136,0.179753658811,0.0,9.17985065927,19.4245,54.4186371517,0.00822075705339,33.3988,21.0116163947
 04/11  20:00:00,37.3506775708,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.7348451371,0.461954792759,33.3988,16.8740903444
 04/11  21:00:00,38.3176844195,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.1968012638,15.9132703083,25.0491,19.2344309556
 04/11  22:00:00,38.2909046193,3.73216663136,0.0,0.0,9.17985065927,19.4245,58.1167847344,25.7299140499,16.6994,15.6874706845
 04/11  23:00:00,39.0509981379,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.5527019262,30.5345381834,8.3497,8.6684637428
 04/11  24:00:00,22.3252576321,3.73216663136,0.0,0.0,4.58992532963,8.1892,51.6415551792,41.3759143074,3.33988,6.92576087177
 04/12  01:00:00,14.7648987583,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.7881661239,0.0,0.0,0.0,1.52997510988,7.4902,3.93194004555,0.0,3.33988,0.59206004555
 04/12  03:00:00,14.7897847527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,14.9330308545,0.0,0.0,0.0,1.52997510988,7.4902,3.93194596807,0.0,3.33988,0.592065968065
 04/12  05:00:00,22.4090073002,3.73216663136,0.0,0.0,4.58992532963,8.1892,64.4932396,56.1235396,8.3497,0.02
 04/12  06:00:00,38.3625739582,3.73216663136,0.0128300143118,0.0,9.17985065927,19.4245,76.5428094447,54.0773318671,16.6994,5.76607757757
 04/12  07:00:00,41.6009060888,3.73216663136,0.0163093639407,0.0,9.17985065927,26.9147,91.9487027376,46.4703235847,25.0491,20.4292791528
 04/12  08:00:00,41.6103070448,3.73216663136,0.0,0.0,9.17985065927,26.9147,94.6749433888,42.6260281106,33.3988,18.6501152782
 04/12  09:00:00,34.1363718414,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.6606190288,38.9246897416,25.0491,15.6868292871
 04/12  10:00:00,41.6386828795,3.73216663136,0.00405582358828,0.0,9.17985065927,26.9147,92.5914252483,36.9189516988,41.7485,13.9239735494
 04/12  11:00:00,42.3608996293,3.73216663136,0.0,0.0,9.17985065927,26.9147,91.6230799411,34.1875218152,41.7485,15.6870581259
 04/12  12:00:00,41.6761796657,3.73216663136,0.0,0.0,9.17985065927,26.9147,84.9695893055,29.3014788375,41.7485,13.919610468
 04/12  13:00:00,34.1601256569,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.7579779983,30.1923001202,33.3988,12.1668778781
 04/12  14:00:00,34.1688997495,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.4077739554,32.9461028835,25.0491,10.4125710718
 04/12  15:00:00,34.161649677,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.3641467087,34.5521723689,33.3988,10.4131743398
 04/12  16:00:00,41.5998784621,3.73216663136,0.0131772982024,0.0,9.17985065927,26.9147,93.1733809815,32.6611693007,50.0982,10.4140116808
 04/12  17:00:00,41.593307403,3.73216663136,0.00175021149588,0.0,9.17985065927,26.9147,94.7960423951,30.7777707579,50.0982,13.9200716372
 04/12  18:00:00,41.5990360418,3.73216663136,0.00204617451742,0.0,9.17985065927,26.9147,94.654306162,25.9095601844,50.0982,18.6465459776
 04/12  19:00:00,34.2415049733,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.2109049629,27.3836157631,33.3988,20.4284891999
 04/12  20:00:00,37.3957905757,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.9187769387,29.0627337716,33.3988,17.4572431671
 04/12  21:00:00,38.3767928252,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.8504411101,36.5656511877,25.0491,19.2356899224
 04/12  22:00:00,38.2651090047,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.9888922896,40.1845588183,16.6994,15.1049334713
 04/12  23:00:00,39.0405499994,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.8136231214,43.7963139012,8.3497,8.66760922019
 04/12  24:00:00,22.3055595631,3.73216663136,0.0,0.0,4.58992532963,8.1892,63.720181056,52.8797352325,3.33988,7.50056582344
 04/13  01:00:00,14.7428559373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  02:00:00,14.7654017909,0.0,0.0,0.0,1.52997510988,7.4902,3.93192809039,0.0,3.33988,0.592048090391
 04/13  03:00:00,14.7648095169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  04:00:00,14.9038243523,0.0,0.0,0.0,1.52997510988,7.4902,3.93193402474,0.0,3.33988,0.592054024741
 04/13  05:00:00,22.3748362259,3.73216663136,0.0,0.0,4.58992532963,8.1892,78.2404146172,69.8707146172,8.3497,0.02
 04/13  06:00:00,38.3286251832,3.73216663136,0.0122346849897,0.0,9.17985065927,19.4245,88.9219133501,67.0309663542,16.6994,5.19154699589
 04/13  07:00:00,41.5656216259,3.73216663136,0.01236343454,0.0,9.17985065927,26.9147,104.007435885,57.9480920914,25.0491,21.0102437934
 04/13  08:00:00,41.5911175638,3.73216663136,0.00096172957608,0.0,9.17985065927,26.9147,101.66474443,49.618329254,33.3988,18.6476151758
 04/13  09:00:00,34.1369253434,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.6018129216,38.8653241442,25.0491,15.6873887774
 04/13  10:00:00,41.6594763437,3.73216663136,0.00184652905466,0.0,9.17985065927,26.9147,85.1799333632,29.5090188878,41.7485,13.9224144753
 04/13  11:00:00,42.4198953687,3.73216663136,0.0,0.0,9.17985065927,26.9147,69.2409528048,12.386760497,41.7485,15.1056923078
 04/13  12:00:00,41.7866995433,3.73216663136,0.00319069103713,0.0,9.17985065927,26.9147,55.6731244896,0.0,41.7485,13.9246244896
 04/13  13:00:00,34.2676158945,3.73216663136,0.00105321722371,0.0,9.17985065927,19.4245,45.5913322639,0.0260698868917,33.3988,12.166462377
 04/13  14:00:00,34.2701281513,3.73216663136,0.00198636534993,0.0,9.17985065927,19.4245,35.4790648604,0.0178606587822,25.0491,10.4121042016
 04/13  15:00:00,34.2805607379,3.73216663136,0.00406492732855,0.0,9.17985065927,19.4245,44.0137519601,0.202465357055,33.3988,10.4124866031
 04/13  16:00:00,41.761996201,3.73216663136,0.0345203629341,0.0,9.17985065927,26.9147,60.5247441316,0.0133912344279,50.0982,10.4131528972
 04/13  17:00:00,42.1889877654,3.73216663136,0.445863318138,0.0,9.17985065927,26.9147,64.0211568579,0.0,50.0982,13.9229568579
 04/13  18:00:00,42.6606631892,3.73216663136,0.918313146409,0.0,9.17985065927,26.9147,68.7487389621,0.0,50.0982,18.6505389621
 04/13  19:00:00,34.70447062,3.73216663136,0.299761633327,0.0,9.17985065927,19.4245,54.410661926,0.0,33.3988,21.011861926
 04/13  20:00:00,37.5235069204,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.3052531322,0.0316758689752,33.3988,16.8747772632
 04/13  21:00:00,38.4403828793,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.6215641165,13.3436764636,25.0491,19.2287876529
 04/13  22:00:00,38.3224199351,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.5581952855,17.7511300524,16.6994,15.1076652332
 04/13  23:00:00,39.0728736411,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.6109873185,22.0164712371,8.3497,9.24481608141
 04/13  24:00:00,22.3592391494,3.73216663136,0.0,0.0,4.58992532963,8.1892,40.6386552836,30.3738605124,3.33988,6.92491477121
 04/14  01:00:00,14.7912496699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  02:00:00,14.8199643777,0.0,0.0,0.0,1.52997510988,7.4902,3.93192540167,0.0,3.33988,0.592045401672
 04/14  03:00:00,14.8341164207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  04:00:00,15.4951826499,0.0,0.0,0.0,1.52997510988,7.4902,3.93193134752,0.0,3.33988,0.592051347518
 04/14  05:00:00,22.9760870718,3.73216663136,0.0,0.0,4.58992532963,8.1892,46.6436259876,38.2739259876,8.3497,0.02
 04/14  06:00:00,38.6420546783,3.73216663136,0.0141315589802,0.0,9.17985065927,19.4245,59.3873051259,37.4959610634,16.6994,5.19194406249
 04/14  07:00:00,41.6516913057,3.73216663136,0.016504114226,0.0,9.17985065927,26.9147,74.7954101993,28.7347648436,25.0491,21.0115453556
 04/14  08:00:00,41.6833996673,3.73216663136,0.00121836929623,0.0,9.17985065927,26.9147,69.926935746,17.8807357182,33.3988,18.6474000278
 04/14  09:00:00,34.2486241659,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.5785228759,4.84268770668,25.0491,15.6867351693
 04/14  10:00:00,41.8022697282,3.73216663136,0.00726347636512,0.0,9.17985065927,26.9147,55.0927006596,0.0,41.7485,13.3442006596
 04/14  11:00:00,44.2416866487,3.73216663136,1.66373240526,0.0,9.17985065927,26.9147,57.4353620336,0.0,41.7485,15.6868620336
 04/14  12:00:00,47.777627769,3.73216663136,5.8158704829,0.0,9.17985065927,26.9147,55.6722470471,0.0,41.7485,13.9237470471
 04/14  13:00:00,40.8029472935,3.73216663136,6.36338773803,0.0,9.17985065927,19.4245,45.5648132349,0.0,33.3988,12.1660132349
 04/14  14:00:00,40.973765934,3.73216663136,6.51869508725,0.0,9.17985065927,19.4245,35.4634994901,0.0,25.0491,10.4143994901
 04/14  15:00:00,41.3798475931,3.73216663136,6.9269201798,0.0,9.17985065927,19.4245,43.8128533925,0.0,33.3988,10.4140533925
 04/14  16:00:00,49.985499937,3.73216663136,8.12562752177,0.0,9.17985065927,26.9147,60.5128871469,0.0,50.0982,10.4146871469
 04/14  17:00:00,50.6105783349,3.73216663136,8.75089814299,0.0,9.17985065927,26.9147,64.0189089381,0.0,50.0982,13.9207089381
 04/14  18:00:00,50.5559872052,3.73216663136,8.70554800545,0.0,9.17985065927,26.9147,68.7444139514,0.0,50.0982,18.6462139514
 04/14  19:00:00,38.4577000512,3.73216663136,4.14428415378,0.0,9.17985065927,19.4245,53.8274508988,0.0,33.3988,20.4286508988
 04/14  20:00:00,37.8979324961,3.73216663136,0.473476649192,0.0,9.17985065927,19.4245,50.8596801672,0.00506920641624,33.3988,17.4558109608
 04/14  21:00:00,38.384397694,3.73216663136,0.00145552909842,0.0,9.17985065927,19.4245,44.4899233901,0.792610498125,25.0491,18.648212892
 04/14  22:00:00,38.340284015,3.73216663136,0.0,0.0,9.17985065927,19.4245,44.614033101,12.2287575247,16.6994,15.6858755763
 04/14  23:00:00,39.0680342158,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.3542527831,24.3364915559,8.3497,8.66806122719
 04/14  24:00:00,22.3377855765,3.73216663136,0.0,0.0,4.58992532963,8.1892,49.5811713072,39.3144431651,3.33988,6.92684814203
 04/15  01:00:00,14.7738402459,0.0,0.0,0.0,1.52997510988,7.4902,3.9319636569,0.0,3.33988,0.592083656898
 04/15  02:00:00,14.792185893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  03:00:00,14.7986378122,0.0,0.0,0.0,1.52997510988,7.4902,3.93193507615,0.0,3.33988,0.592055076154
 04/15  04:00:00,14.9447353854,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  05:00:00,22.4142264192,3.73216663136,0.0,0.0,4.58992532963,8.1892,67.0341571755,58.0923961705,8.3497,0.592061004988
 04/15  06:00:00,38.3687447595,3.73216663136,0.0129523057982,0.0,9.17985065927,19.4245,75.8533700713,53.9614686679,16.6994,5.19250140336
 04/15  07:00:00,41.6009657727,3.73216663136,0.00889915982696,0.0,9.17985065927,26.9147,71.0555554101,40.814323302,25.0491,5.19213210813
 04/15  08:00:00,41.6211214586,3.73216663136,0.0,0.0,9.17985065927,26.9147,72.5116106405,33.9206051797,33.3988,5.19220546081
 04/15  09:00:00,34.1780662787,3.73216663136,0.000708192161981,0.0,9.17985065927,19.4245,64.3062823291,21.8016011912,25.0491,17.4555811379
 04/15  10:00:00,41.7010116692,3.73216663136,0.00182447709298,0.0,9.17985065927,26.9147,71.0957498972,14.2403001996,41.7485,15.1069496976
 04/15  11:00:00,42.4268763052,3.73216663136,0.0,0.0,9.17985065927,26.9147,64.7648375654,5.56067196231,41.7485,17.4556656031
 04/15  12:00:00,41.7636193451,3.73216663136,0.0,0.0,9.17985065927,26.9147,61.4687263993,2.84498443555,41.7485,16.8752419638
 04/15  13:00:00,34.237609516,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.2025620517,3.11676237913,33.3988,15.6869996726
 04/15  14:00:00,34.2378060324,3.73216663136,0.0,0.0,9.17985065927,19.4245,44.365975415,5.39429674208,25.0491,13.9225786729
 04/15  15:00:00,34.230339636,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.0663172195,4.74782285612,33.3988,13.9196943634
 04/15  16:00:00,41.6824515736,3.73216663136,0.0120833284851,0.0,9.17985065927,26.9147,62.5225851197,0.257518625468,50.0982,12.1668664942
 04/15  17:00:00,41.6957404583,3.73216663136,0.0074339454493,0.0,9.17985065927,26.9147,63.4435357403,0.0,50.0982,13.3453357403
 04/15  18:00:00,42.0456730331,3.73216663136,0.340909610394,0.0,9.17985065927,26.9147,69.3298234982,0.0,50.0982,19.2316234982
 04/15  19:00:00,34.3538482117,3.73216663136,0.00993924833023,0.0,9.17985065927,19.4245,52.0778071728,0.0346547892595,33.3988,18.6443523836
 04/15  20:00:00,37.431171547,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.3055431521,13.0320774124,33.3988,16.8746657397
 04/15  21:00:00,38.3805772304,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.9711955217,27.6958032735,25.0491,19.2262922481
 04/15  22:00:00,38.2510335729,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.2363591526,36.6176160694,16.6994,13.9193430832
 04/15  23:00:00,39.0174967203,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.2328960318,47.4698594955,8.3497,10.4133365362
 04/15  24:00:00,22.2659916294,3.73216663136,0.00141399628344,0.0,4.58992532963,8.1892,73.005898476,62.7404323093,3.33988,6.92558616672
 04/16  01:00:00,14.6945935223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.7104319781,0.0,0.0,0.0,1.52997510988,7.4902,3.93195139649,0.0,3.33988,0.592071396486
 04/16  03:00:00,14.7181713053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.8684941906,0.0,0.0,0.0,1.52997510988,7.4902,3.93195731988,0.0,3.33988,0.592077319881
 04/16  05:00:00,22.3520142954,3.73216663136,0.0,0.0,4.58992532963,8.1892,84.6756720318,76.3059720318,8.3497,0.02
 04/16  06:00:00,38.3120622766,3.73216663136,0.0118872237088,0.0,9.17985065927,19.4245,93.7640604056,71.8730668314,16.6994,5.19159357425
 04/16  07:00:00,41.553682414,3.73216663136,0.00842458415129,0.0,9.17985065927,26.9147,86.9028037569,56.0873216586,25.0491,5.76638209824
 04/16  08:00:00,41.5729973984,3.73216663136,0.0,0.0,9.17985065927,26.9147,89.386927374,50.7958910035,33.3988,5.19223637041
 04/16  09:00:00,34.0911102336,3.73216663136,0.0,0.0,9.17985065927,19.4245,84.6590590202,54.4183724733,25.0491,5.19158654685
 04/16  10:00:00,41.5987384169,3.73216663136,0.0134128083421,0.0,9.17985065927,26.9147,108.642795243,49.8621018693,41.7485,17.0321933738
 04/16  11:00:00,42.3386443826,3.73216663136,0.0,0.0,9.17985065927,26.9147,105.606035648,46.5606968676,41.7485,17.2968387806
 04/16  12:00:00,41.6235836093,3.73216663136,0.0,0.0,9.17985065927,26.9147,104.249337605,48.5802831034,41.7485,13.9205545017
 04/16  13:00:00,34.0875484041,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.261181624,56.5210833821,33.3988,13.3412982416
 04/16  14:00:00,34.08783675,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.7203887023,61.2563730678,25.0491,10.4149156345
 04/16  15:00:00,34.091816914,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.271157465,56.4580778475,33.3988,10.4142796177
 04/16  16:00:00,41.5658840732,3.73216663136,0.00508593734316,0.0,9.17985065927,26.9147,96.4692485483,35.9572458272,50.0982,10.4138027211
 04/16  17:00:00,41.5979185405,3.73216663136,0.00353068579433,0.0,9.17985065927,26.9147,86.1990442537,22.1761851097,50.0982,13.9246591441
 04/16  18:00:00,41.5995698559,3.73216663136,0.0,0.0,9.17985065927,26.9147,84.7831539288,17.7222053109,50.0982,16.9627486178
 04/16  19:00:00,34.2404679719,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.4280826524,19.6630977343,33.3988,17.3661849181
 04/16  20:00:00,36.3284776898,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.6515711329,24.3306114619,33.3988,13.922159671
 04/16  21:00:00,38.3581387667,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.8561433345,38.9337411053,25.0491,16.8733022292
 04/16  22:00:00,38.2366967431,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.321762606,46.6998629698,16.6994,13.9224996362
 04/16  23:00:00,39.0099420441,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.7085512321,52.4315503312,8.3497,6.92730090095
 04/16  24:00:00,22.2640321279,3.73216663136,0.00140481936763,0.0,4.58992532963,8.1892,76.1742686694,64.1678260381,3.33988,8.66656263133
 04/17  01:00:00,14.6914320907,0.0,0.0,0.0,1.52997510988,7.4902,3.93197426854,0.0,3.33988,0.592094268545
 04/17  02:00:00,14.7089020354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  03:00:00,14.7161335648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,14.8649513732,0.0,0.0,0.0,1.52997510988,7.4902,3.9319543426,0.0,3.33988,0.592074342597
 04/17  05:00:00,22.3463235677,3.73216663136,0.0,0.0,4.58992532963,8.1892,86.0327061472,77.6630061472,8.3497,0.02
 04/17  06:00:00,37.2474676709,3.73216663136,0.0119873848573,0.0,9.17985065927,19.4245,96.4857027468,74.0199399925,16.6994,5.76636275433
 04/17  07:00:00,41.552523767,3.73216663136,0.0140987184557,0.0,9.17985065927,26.9147,108.038054783,62.5648162918,25.0491,20.424138491
 04/17  08:00:00,41.5862754477,3.73216663136,0.000995573599842,0.0,9.17985065927,26.9147,103.16328255,51.1170220939,33.3988,18.6474604559
 04/17  09:00:00,34.1560275265,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.5477316709,30.8144077279,25.0491,15.6842239431
 04/17  10:00:00,41.7200213917,3.73216663136,0.00257282422481,0.0,9.17985065927,26.9147,65.7896404665,10.6975779109,41.7485,13.3435625556
 04/17  11:00:00,42.6733806322,3.73216663136,0.143782389402,0.0,9.17985065927,26.9147,57.4399958459,0.00611167996395,41.7485,15.6853841659
 04/17  12:00:00,42.9372207311,3.73216663136,1.04685322683,0.0,9.17985065927,26.9147,55.0895052854,0.0,41.7485,13.3410052854
 04/17  13:00:00,35.8624025944,3.73216663136,1.48933980647,0.0,9.17985065927,19.4245,45.563968091,0.0,33.3988,12.165168091
 04/17  14:00:00,36.943710973,3.73216663136,2.53389138393,0.0,9.17985065927,19.4245,35.4615038291,0.0,25.0491,10.4124038291
 04/17  15:00:00,38.0807926393,3.73216663136,3.6556581177,0.0,9.17985065927,19.4245,43.8122597783,0.0,33.3988,10.4134597783
 04/17  16:00:00,47.3273773775,3.73216663136,5.48106319575,0.0,9.17985065927,26.9147,60.5113876622,0.0,50.0982,10.4131876622
 04/17  17:00:00,48.6270110091,3.73216663136,6.77324828745,0.0,9.17985065927,26.9147,64.022075876,0.0,50.0982,13.923875876
 04/17  18:00:00,49.4441938544,3.73216663136,7.59848446878,0.0,9.17985065927,26.9147,68.7440318383,0.0,50.0982,18.6458318383
 04/17  19:00:00,39.1446977462,3.73216663136,4.64220831747,0.0,9.17985065927,19.4245,53.8251347979,0.0,33.3988,20.4263347979
 04/17  20:00:00,38.9447583225,3.73216663136,2.37505819453,0.0,9.17985065927,19.4245,50.8525687225,0.0,33.3988,17.4537687225
 04/17  21:00:00,38.7360528795,3.73216663136,0.174145877286,0.0,9.17985065927,19.4245,43.7073401973,0.0136744536263,25.0491,18.6445657436
 04/17  22:00:00,38.3920588824,3.73216663136,0.0,0.0,9.17985065927,19.4245,32.4979005453,0.693088717253,16.6994,15.105411828
 04/17  23:00:00,39.1284640351,3.73216663136,0.0,0.0,9.17985065927,19.4245,23.684682664,6.66803879028,8.3497,8.66694387374
 04/17  24:00:00,22.4129266606,3.73216663136,0.0,0.0,4.58992532963,8.1892,25.7718367331,14.9297647155,3.33988,7.50219201763
 04/18  01:00:00,14.846230966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  02:00:00,14.8611580572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.8651274119,0.0,0.0,0.0,1.52997510988,7.4902,3.93197486232,0.0,3.33988,0.592094862318
 04/18  04:00:00,15.5403803294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,23.022542004,3.73216663136,0.0,0.0,4.58992532963,8.1892,40.3845996068,31.4428117742,8.3497,0.592087832611
 04/18  06:00:00,37.6331488267,3.73216663136,0.0164430226924,0.0,9.17985065927,19.4245,50.1946047897,28.3030108619,16.6994,5.19219392777
 04/18  07:00:00,41.6977052807,3.73216663136,0.0176330306737,0.0,9.17985065927,26.9147,64.6194551294,19.1449305374,25.0491,20.4254245921
 04/18  08:00:00,41.7332130671,3.73216663136,0.0014580479964,0.0,9.17985065927,26.9147,60.7559622454,8.70985197408,33.3988,18.6473102713
 04/18  09:00:00,34.2873841465,3.73216663136,0.000818564711992,0.0,9.17985065927,19.4245,41.654304978,0.919818441526,25.0491,15.6853865365
 04/18  10:00:00,41.8084770195,3.73216663136,0.0100525146804,0.0,9.17985065927,26.9147,55.6693188525,0.0,41.7485,13.9208188525
 04/18  11:00:00,42.6370600734,3.73216663136,0.105164330048,0.0,9.17985065927,26.9147,56.8546030946,0.0,41.7485,15.1061030946
 04/18  12:00:00,42.6069535011,3.73216663136,0.726628018268,0.0,9.17985065927,26.9147,55.6691085991,0.0,41.7485,13.9206085991
 04/18  13:00:00,34.4321547005,3.73216663136,0.0872576927947,0.0,9.17985065927,19.4245,44.9849674559,0.0,33.3988,11.5861674559
 04/18  14:00:00,34.3513608234,3.73216663136,0.0,0.0,9.17985065927,19.4245,35.4890407925,0.0263145807015,25.0491,10.4136262118
 04/18  15:00:00,34.4660628108,3.73216663136,0.0977373464412,0.0,9.17985065927,19.4245,43.8123473229,0.0,33.3988,10.4135473229
 04/18  16:00:00,43.7594725646,3.73216663136,1.95927872186,0.0,9.17985065927,26.9147,60.5114923529,0.0,50.0982,10.4132923529
 04/18  17:00:00,45.7582514248,3.73216663136,3.94765268082,0.0,9.17985065927,26.9147,64.0210260071,0.0,50.0982,13.9228260071
 04/18  18:00:00,46.4538690729,3.73216663136,4.6484312085,0.0,9.17985065927,26.9147,68.7444834842,0.0,50.0982,18.6462834842
 04/18  19:00:00,36.6456720483,3.73216663136,2.35191325006,0.0,9.17985065927,19.4245,53.8245325775,0.0,33.3988,20.4257325775
 04/18  20:00:00,37.3483271132,3.73216663136,0.957108584361,0.0,9.17985065927,19.4245,50.8015955971,0.0,33.3988,17.4027955971
 04/18  21:00:00,38.4577384092,3.73216663136,0.0300820809884,0.0,9.17985065927,19.4245,43.7781191088,0.0343453183195,25.0491,18.6946737905
 04/18  22:00:00,38.3754044421,3.73216663136,0.0,0.0,9.17985065927,19.4245,35.7033389114,3.89949425829,16.6994,15.1044446531
 04/18  23:00:00,39.0943994015,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7127398719,16.6960063781,8.3497,8.66703349385
 04/18  24:00:00,22.3805189712,3.73216663136,0.0,0.0,4.58992532963,8.1892,37.0775933657,26.8100114407,3.33988,6.92770192501
 04/19  01:00:00,14.8230059247,0.0,0.0,0.0,1.52997510988,7.4902,3.93197503181,0.0,3.33988,0.592095031814
 04/19  02:00:00,14.8440016576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.8447196169,0.0,0.0,0.0,1.52997510988,7.4902,3.93196249952,0.0,3.33988,0.592082499516
 04/19  04:00:00,14.9830096322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,22.4492757113,3.73216663136,0.0,0.0,4.58992532963,8.1892,55.8139052364,46.8721426926,8.3497,0.592062543797
 04/19  06:00:00,37.3399894333,3.73216663136,0.0139738509089,0.0,9.17985065927,19.4245,68.2766964511,46.3856382365,16.6994,5.19165821457
 04/19  07:00:00,41.6420703358,3.73216663136,0.0170867042687,0.0,9.17985065927,26.9147,81.2503181952,35.7765691097,25.0491,20.4246490855
 04/19  08:00:00,41.6778663518,3.73216663136,0.00090629985127,0.0,9.17985065927,26.9147,75.1578479439,23.1137372049,33.3988,18.6453107389
 04/19  09:00:00,34.2671900105,3.73216663136,0.00185582125586,0.0,9.17985065927,19.4245,45.8421757807,5.10772985105,25.0491,15.6853459297
 04/19  10:00:00,41.8083324771,3.73216663136,0.00689051765796,0.0,9.17985065927,26.9147,55.0938576486,0.0,41.7485,13.3453576486
 04/19  11:00:00,43.1685177156,3.73216663136,0.612639229224,0.0,9.17985065927,26.9147,57.4347888931,0.0,41.7485,15.6862888931
 04/19  12:00:00,46.4360819381,3.73216663136,4.49342993731,0.0,9.17985065927,26.9147,55.0918801477,0.0,41.7485,13.3433801477
 04/19  13:00:00,39.0697672899,3.73216663136,4.64786480735,0.0,9.17985065927,19.4245,45.5632976761,0.0,33.3988,12.1644976761
 04/19  14:00:00,38.5481058949,3.73216663136,4.11430231303,0.0,9.17985065927,19.4245,35.4635818523,0.0,25.0491,10.4144818523
 04/19  15:00:00,39.0187622123,3.73216663136,4.58146534952,0.0,9.17985065927,19.4245,43.8124448766,0.0,33.3988,10.4136448766
 04/19  16:00:00,46.8664552457,3.73216663136,5.02251730504,0.0,9.17985065927,26.9147,60.5109026342,0.0,50.0982,10.4127026342
 04/19  17:00:00,46.4090382154,3.73216663136,4.5774447939,0.0,9.17985065927,26.9147,63.4415661369,0.0,50.0982,13.3433661369
 04/19  18:00:00,47.1490994453,3.73216663136,5.32016023512,0.0,9.17985065927,26.9147,68.7475107529,0.0,50.0982,18.6493107529
 04/19  19:00:00,39.0179638105,3.73216663136,4.49950460121,0.0,9.17985065927,19.4245,53.8231713482,0.0,33.3988,20.4243713482
 04/19  20:00:00,40.2981849738,3.73216663136,3.69013502134,0.0,9.17985065927,19.4245,50.8537119652,0.0,33.3988,17.4549119652
 04/19  21:00:00,38.8393607455,3.73216663136,0.264889922726,0.0,9.17985065927,19.4245,43.7360485304,0.0418511273658,25.0491,18.645097403
 04/19  22:00:00,38.4039254739,3.73216663136,0.0,0.0,9.17985065927,19.4245,32.9366863591,1.13272431311,16.6994,15.1045620459
 04/19  23:00:00,39.140835796,3.73216663136,0.0,0.0,9.17985065927,19.4245,26.4841205116,9.4676466594,8.3497,8.66677385219
 04/19  24:00:00,22.4274207298,3.73216663136,0.0,0.0,4.58992532963,8.1892,29.6413514916,19.372827911,3.33988,6.92864358052
 04/20  01:00:00,14.872074805,0.0,0.0,0.0,1.52997510988,7.4902,3.93197021533,0.0,3.33988,0.592090215329
 04/20  02:00:00,14.8885014369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,14.8868721157,0.0,0.0,0.0,1.52997510988,7.4902,3.93197612269,0.0,3.33988,0.592096122688
 04/20  04:00:00,15.0215741681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  05:00:00,22.4821748116,3.73216663136,0.0,0.0,4.58992532963,8.1892,47.5027790485,38.5610287674,8.3497,0.592050281091
 04/20  06:00:00,37.3665389876,3.73216663136,0.015185028663,0.0,9.17985065927,19.4245,60.4935405108,38.6025369185,16.6994,5.1916035923
 04/20  07:00:00,41.6540061275,3.73216663136,0.0190516338782,0.0,9.17985065927,26.9147,78.6783207277,33.2027670694,25.0491,20.4264536583
 04/20  08:00:00,41.646159941,3.73216663136,0.00392005355292,0.0,9.17985065927,26.9147,86.1514307098,34.1090634465,33.3988,18.6435672633
 04/20  09:00:00,34.152563636,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.3757023052,34.2223464427,25.0491,15.1042558625
 04/20  10:00:00,41.6570569144,3.73216663136,0.0029599948075,0.0,9.17985065927,26.9147,85.3751210046,29.7041109364,41.7485,13.9225100682
 04/20  11:00:00,42.4031068755,3.73216663136,0.0,0.0,9.17985065927,26.9147,71.7610530616,14.908222006,41.7485,15.1043310556
 04/20  12:00:00,41.7462503902,3.73216663136,0.0,0.0,9.17985065927,26.9147,57.9676407481,2.29534107586,41.7485,13.9237996722
 04/20  13:00:00,34.2305248021,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.5767634624,1.01391175401,33.3988,12.1640517084
 04/20  14:00:00,34.2322929647,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.4486312139,5.98635227441,25.0491,10.4131789395
 04/20  15:00:00,34.2149883793,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.7139009097,10.480804768,33.3988,9.83429614171
 04/20  16:00:00,41.6530007264,3.73216663136,0.0111881718587,0.0,9.17985065927,26.9147,67.3710035609,6.85969901441,50.0982,10.4131045465
 04/20  17:00:00,41.6559693875,3.73216663136,0.00381210997887,0.0,9.17985065927,26.9147,65.8351659177,1.81363796587,50.0982,13.9233279518
 04/20  18:00:00,41.6702777991,3.73216663136,0.00768078390298,0.0,9.17985065927,26.9147,68.7429878142,0.0,50.0982,18.6447878142
 04/20  19:00:00,34.3124668064,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.8822860469,0.0599635308598,33.3988,20.4235225161
 04/20  20:00:00,36.37090287,3.73216663136,0.0,0.0,9.17985065927,19.4245,58.9777765888,8.70616190344,33.3988,16.8728146854
 04/20  21:00:00,38.388209601,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.9430166881,25.2467343227,25.0491,18.6471823654
 04/20  22:00:00,38.2628367739,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.7454234981,34.3617948418,16.6994,15.6842286563
 04/20  23:00:00,39.0313876051,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.9090101133,39.8925692945,8.3497,8.66674081885
 04/20  24:00:00,22.3006211456,3.73216663136,0.0,0.0,4.58992532963,8.1892,59.7908936685,49.5258554332,3.33988,6.9251582353
 04/21  01:00:00,14.7444835653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.7723448681,0.0,0.0,0.0,1.52997510988,7.4902,3.93194770684,0.0,3.33988,0.592067706837
 04/21  03:00:00,14.780776161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.4399244391,0.0,0.0,0.0,1.52997510988,7.4902,3.93195361716,0.0,3.33988,0.592073617165
 04/21  05:00:00,22.9207115119,3.73216663136,0.0,0.0,4.58992532963,8.1892,67.3932655995,59.0235655995,8.3497,0.02
 04/21  06:00:00,37.5324470421,3.73216663136,0.0128985327453,0.0,9.17985065927,19.4245,78.5496815966,56.6585454467,16.6994,5.19173614983
 04/21  07:00:00,41.6032780378,3.73216663136,0.0152107258009,0.0,9.17985065927,26.9147,92.863761142,47.3897175308,25.0491,20.4249436112
 04/21  08:00:00,41.6214424496,3.73216663136,0.00162842446002,0.0,9.17985065927,26.9147,93.6293880336,41.5841015585,33.3988,18.6464864751
 04/21  09:00:00,34.1502927476,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.8399899464,37.1055991896,25.0491,15.6852907568
 04/21  10:00:00,41.6580398799,3.73216663136,0.00910217487627,0.0,9.17985065927,26.9147,90.4545550387,35.3632381131,41.7485,13.3428169256
 04/21  11:00:00,42.3834293066,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.5710067441,28.137393441,41.7485,15.6851133031
 04/21  12:00:00,41.708262151,3.73216663136,0.0,0.0,9.17985065927,26.9147,75.0938459451,20.0036795622,41.7485,13.3416663829
 04/21  13:00:00,34.1955483496,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.1796870224,17.6166275421,33.3988,12.1642594803
 04/21  14:00:00,34.2121615514,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.7663114605,18.303904978,25.0491,10.4133064825
 04/21  15:00:00,34.2080116791,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.1443431446,19.334276675,33.3988,10.4112664696
 04/21  16:00:00,41.6552122741,3.73216663136,0.00754434644931,0.0,9.17985065927,26.9147,72.6897022841,12.7547189429,50.0982,9.83678334129
 04/21  17:00:00,41.6728619073,3.73216663136,0.0,0.0,9.17985065927,26.9147,69.1568661554,5.13765675345,50.0982,13.9210094019
 04/21  18:00:00,41.6852872224,3.73216663136,0.00533864891641,0.0,9.17985065927,26.9147,68.7412213649,0.0,50.0982,18.6430213649
 04/21  19:00:00,34.1623719291,3.73216663136,0.0,0.0,9.17985065927,19.4245,59.4819514314,5.65862034802,33.3988,20.4245310834
 04/21  20:00:00,36.2441057098,3.73216663136,0.0,0.0,9.17985065927,19.4245,64.5112423925,14.2404215277,33.3988,16.8720208649
 04/21  21:00:00,38.2954247742,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.7379439211,30.0431370142,25.0491,18.6457069068
 04/21  22:00:00,38.2682811276,3.73216663136,0.0,0.0,9.17985065927,19.4245,72.2928792359,39.9099360853,16.6994,15.6835431505
 04/21  23:00:00,39.0361743448,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.243677052,46.8040653556,8.3497,8.08991169637
 04/21  24:00:00,22.2919886349,3.73216663136,0.0,0.0,4.58992532963,8.1892,68.0766718865,57.2349294439,3.33988,7.50186244261
 04/22  01:00:00,14.7265244944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.7506278702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  03:00:00,14.7735357683,0.0,0.0,0.0,1.52997510988,7.4902,3.93195243887,0.0,3.33988,0.592072438869
 04/22  04:00:00,14.9238546347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  05:00:00,22.3945636513,3.73216663136,0.0,0.0,4.58992532963,8.1892,73.0463613468,64.1045830067,8.3497,0.592078340111
 04/22  06:00:00,37.2847437898,3.73216663136,0.012606996596,0.0,9.17985065927,19.4245,84.4529496358,62.5618156942,16.6994,5.19173394161
 04/22  07:00:00,41.5691371491,3.73216663136,0.00651022998275,0.0,9.17985065927,26.9147,81.561761695,51.3213249172,25.0491,5.19133677777
 04/22  08:00:00,41.6158614026,3.73216663136,0.000787658877907,0.0,9.17985065927,26.9147,74.5373895979,35.9461260479,33.3988,5.19246354996
 04/22  09:00:00,34.1744496538,3.73216663136,0.000531634047766,0.0,9.17985065927,19.4245,66.602055838,24.2214509009,25.0491,17.3315049371
 04/22  10:00:00,41.7064305268,3.73216663136,0.00209092761756,0.0,9.17985065927,26.9147,72.780641724,15.806854949,41.7485,15.225286775
 04/22  11:00:00,42.4558160957,3.73216663136,0.000785639799826,0.0,9.17985065927,26.9147,60.1559485147,1.53617822809,41.7485,16.8712702866
 04/22  12:00:00,41.8072985672,3.73216663136,0.00338849495945,0.0,9.17985065927,26.9147,58.6193030309,0.0,41.7485,16.8708030309
 04/22  13:00:00,34.282012283,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.1257651604,0.0430716735831,33.3988,15.6838934868
 04/22  14:00:00,34.293801645,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.4178408906,0.025393680585,25.0491,13.3433472101
 04/22  15:00:00,34.2843877313,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.3183407624,0.0,33.3988,13.9195407624
 04/22  16:00:00,41.7781778038,3.73216663136,0.0658966939838,0.0,9.17985065927,26.9147,61.6830691142,0.0,50.0982,11.5848691142
 04/22  17:00:00,41.9744332753,3.73216663136,0.255493154761,0.0,9.17985065927,26.9147,64.0194875793,0.0,50.0982,13.9212875793
 04/22  18:00:00,42.4702326606,3.73216663136,0.750159114437,0.0,9.17985065927,26.9147,68.7408710119,0.0,50.0982,18.6426710119
 04/22  19:00:00,34.5844316699,3.73216663136,0.207476940641,0.0,9.17985065927,19.4245,52.0437863803,0.0,33.3988,18.6449863803
 04/22  20:00:00,36.4088713768,3.73216663136,0.00116351560371,0.0,9.17985065927,19.4245,55.6339265131,5.3634651105,33.3988,16.8716614026
 04/22  21:00:00,38.4045271403,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.6292046349,18.9357502871,25.0491,18.6443543478
 04/22  22:00:00,38.2779780288,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.9120538935,27.2944579556,16.6994,13.9181959379
 04/22  23:00:00,39.0402167762,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.3764562044,35.1921535326,8.3497,9.8346026718
 04/22  24:00:00,22.3081161534,3.73216663136,0.0,0.0,4.58992532963,8.1892,57.5733694538,47.3056355297,3.33988,6.92785392413
 04/23  01:00:00,14.7359855953,0.0,0.0,0.0,1.52997510988,7.4902,3.93197091927,0.0,3.33988,0.592090919267
 04/23  02:00:00,14.7571482551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  03:00:00,14.7796862474,0.0,0.0,0.0,1.52997510988,7.4902,3.93193249754,0.0,3.33988,0.59205249754
 04/23  04:00:00,14.9262315456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  05:00:00,22.3803874007,3.73216663136,0.00295343239338,0.0,4.58992532963,8.1892,76.9308173643,67.9890330676,8.3497,0.592084296721
 04/23  06:00:00,37.2636870788,3.73216663136,0.00831514573936,0.0,9.17985065927,19.4245,89.7727304423,67.8817651207,16.6994,5.19156532163
 04/23  07:00:00,41.5669441956,3.73216663136,0.00848898809163,0.0,9.17985065927,26.9147,82.1896212468,51.9487555453,25.0491,5.19176570149
 04/23  08:00:00,41.6095486074,3.73216663136,0.000736324674538,0.0,9.17985065927,26.9147,76.2628337608,37.6716773629,33.3988,5.1923563979
 04/23  09:00:00,34.1695377586,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.7974704164,26.5555223629,25.0491,5.19284805348
 04/23  10:00:00,41.7043014617,3.73216663136,0.00339739547993,0.0,9.17985065927,26.9147,72.2956066792,13.6769547685,41.7485,16.8701519107
 04/23  11:00:00,42.4471858787,3.73216663136,0.0,0.0,9.17985065927,26.9147,64.7216086896,5.5206702282,41.7485,17.4524384614
 04/23  12:00:00,41.8125202496,3.73216663136,0.00492219516133,0.0,9.17985065927,26.9147,55.0897077856,0.0,41.7485,13.3412077856
 04/23  13:00:00,34.3039612819,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.3379711587,0.0174693861207,33.3988,13.9217017725
 04/23  14:00:00,34.2976921769,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.9364624891,0.053231264879,25.0491,9.83413122419
 04/23  15:00:00,34.2973700869,3.73216663136,0.00855279859551,0.0,9.17985065927,19.4245,43.8113578117,0.0,33.3988,10.4125578117
 04/23  16:00:00,41.8686710236,3.73216663136,0.133147734079,0.0,9.17985065927,26.9147,60.5096727295,0.0,50.0982,10.4114727295
 04/23  17:00:00,41.9496463843,3.73216663136,0.227932051107,0.0,9.17985065927,26.9147,63.4384553935,0.0,50.0982,13.3402553935
 04/23  18:00:00,42.0501072059,3.73216663136,0.339193556334,0.0,9.17985065927,26.9147,66.9688428005,0.0,50.0982,16.8706428005
 04/23  19:00:00,34.3477403207,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.8826965226,0.0312463156925,33.3988,17.4526502069
 04/23  20:00:00,36.4029304674,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.1588942847,5.41939009882,33.3988,13.3407041859
