Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  21:00:00,38.4180069122,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.922364996,20.0024471403,25.0491,16.8708178557
 04/23  22:00:00,38.2971462506,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.3484035121,25.7289186516,16.6994,13.9200848605
 04/23  23:00:00,39.0545081901,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.6832857421,26.4088355085,8.3497,6.92475023357
 04/23  24:00:00,22.3357811895,3.73216663136,0.0,0.0,4.58992532963,8.1892,49.0124814858,37.0053897966,3.33988,8.66721168922
 04/24  01:00:00,14.7688528595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.785425421,0.0,0.0,0.0,1.52997510988,7.4902,3.93196612416,0.0,3.33988,0.592086124157
 04/24  03:00:00,14.7901731658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  04:00:00,14.9381051683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,22.4253057675,3.73216663136,0.0,0.0,4.58992532963,8.1892,58.7257662764,49.7839742525,8.3497,0.592092023835
 04/24  06:00:00,37.327778922,3.73216663136,0.0136516620701,0.0,9.17985065927,19.4245,66.7723891805,44.8810174377,16.6994,5.19197174276
 04/24  07:00:00,41.6325605543,3.73216663136,0.0160463755287,0.0,9.17985065927,26.9147,79.466216558,33.9937440926,25.0491,20.4233724654
 04/24  08:00:00,41.6412760375,3.73216663136,0.0,0.0,9.17985065927,26.9147,83.5411240392,31.5042310539,33.3988,18.6380929853
 04/24  09:00:00,34.1633276887,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.7051130292,29.5530815304,25.0491,15.1029314988
 04/24  10:00:00,41.6814783549,3.73216663136,0.002334267226,0.0,9.17985065927,26.9147,77.9099052093,22.8219998999,41.7485,13.3394053094
 04/24  11:00:00,42.4349701915,3.73216663136,0.0,0.0,9.17985065927,26.9147,64.6575386605,7.22709605836,41.7485,15.6819426022
 04/24  12:00:00,41.7746983026,3.73216663136,0.00174109595559,0.0,9.17985065927,26.9147,55.0898623454,0.0,41.7485,13.3413623454
 04/24  13:00:00,34.2378013657,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.1698030521,2.60736024381,33.3988,12.1636428083
 04/24  14:00:00,34.1965246174,3.73216663136,0.0,0.0,9.17985065927,19.4245,58.8981492067,24.0131675718,25.0491,9.83588163491
 04/24  15:00:00,34.152557837,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.2085924808,41.3976812438,33.3988,10.412111237
 04/24  16:00:00,41.5693618699,3.73216663136,0.00675081298085,0.0,9.17985065927,26.9147,102.025401327,41.5150454502,50.0982,10.412155877
 04/24  17:00:00,41.5753826346,3.73216663136,0.0,0.0,9.17985065927,26.9147,98.224779057,34.7888934972,50.0982,13.3376855598
 04/24  18:00:00,41.5883842986,3.73216663136,0.00391694285491,0.0,9.17985065927,26.9147,95.8112552398,27.0653837657,50.0982,18.6476714742
 04/24  19:00:00,34.2303358939,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.4837026329,28.6641081648,33.3988,20.4207944681
 04/24  20:00:00,36.3306090023,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.4049165314,29.1369603308,33.3988,16.8691562005
 04/24  21:00:00,38.3717157593,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.8873028872,37.1948416759,25.0491,18.6433612113
 04/24  22:00:00,38.248800279,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.4922494678,44.6904078612,16.6994,15.1024416066
 04/24  23:00:00,39.0226326437,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.0049554568,52.9888363054,8.3497,8.66641915138
 04/24  24:00:00,22.2782651515,3.73216663136,0.0,0.0,4.58992532963,8.1892,71.4134687756,61.1468560615,3.33988,6.92673271411
 04/25  01:00:00,14.716196355,0.0,0.0,0.0,1.52997510988,7.4902,3.93197239142,0.0,3.33988,0.592092391415
 04/25  02:00:00,14.7336155794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  03:00:00,14.7385350843,0.0,0.0,0.0,1.52997510988,7.4902,3.93192653124,0.0,3.33988,0.592046531243
 04/25  04:00:00,15.3963485098,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  05:00:00,22.8793530261,3.73216663136,0.0,0.0,4.58992532963,8.1892,82.2900543266,73.9203543266,8.3497,0.02
 04/25  06:00:00,36.4360822256,3.73216663136,0.0122314125491,0.0,9.17985065927,19.4245,91.7099428125,69.2443661037,16.6994,5.76617670877
 04/25  07:00:00,41.5685443947,3.73216663136,0.0141141612351,0.0,9.17985065927,26.9147,103.641160519,58.7549803212,25.0491,19.8370801981
 04/25  08:00:00,41.5955918353,3.73216663136,0.0,0.0,9.17985065927,26.9147,101.943102805,49.9001806232,33.3988,18.6441221822
 04/25  09:00:00,34.1411330985,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.6598849435,40.5070327147,25.0491,15.1037522288
 04/25  10:00:00,41.6494329817,3.73216663136,0.00319665113575,0.0,9.17985065927,26.9147,92.2008171353,36.5313549814,41.7485,13.9209621538
 04/25  11:00:00,42.3898263886,3.73216663136,0.0,0.0,9.17985065927,26.9147,80.3716008205,23.5208001032,41.7485,15.1023007173
 04/25  12:00:00,41.7180255124,3.73216663136,0.0,0.0,9.17985065927,26.9147,68.9284237832,13.8402474519,41.7485,13.3396763313
 04/25  13:00:00,34.1716544122,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.2682884639,22.7049445285,33.3988,12.1645439355
 04/25  14:00:00,34.1663391677,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.0259393282,32.5649278432,25.0491,10.4119114851
 04/25  15:00:00,34.1599897225,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.6931062307,33.4604565088,33.3988,9.83384972185
 04/25  16:00:00,41.5971017457,3.73216663136,0.00758701205237,0.0,9.17985065927,26.9147,88.4173987464,27.9076798041,50.0982,10.4115189423
 04/25  17:00:00,41.6066625153,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.6576077251,22.2176077029,50.0982,13.3418000222
 04/25  18:00:00,41.6108583889,3.73216663136,0.0,0.0,9.17985065927,26.9147,86.0500173303,17.3054829577,50.0982,18.6463343726
 04/25  19:00:00,34.1065104611,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.3922206152,19.5715265979,33.3988,20.4218940173
 04/25  20:00:00,36.204558363,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.4928150093,24.2241959831,33.3988,16.8698190263
 04/25  21:00:00,38.2598260986,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.0188260303,39.328591343,25.0491,18.6411346873
 04/25  22:00:00,38.2302357247,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.4057767117,50.6041004438,16.6994,15.102276268
 04/25  23:00:00,39.0090623193,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.5383653918,59.5220865943,8.3497,8.66657879755
 04/25  24:00:00,22.2458053577,3.73216663136,0.00136682993149,0.0,4.58992532963,8.1892,82.2789641886,72.0123251132,3.33988,6.92675907541
 04/26  01:00:00,14.6782823859,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  02:00:00,14.7023232289,0.0,0.0,0.0,1.52997510988,7.4902,3.9319634635,0.0,3.33988,0.592083463503
 04/26  03:00:00,14.7135251281,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  04:00:00,14.8623356469,0.0,0.0,0.0,1.52997510988,7.4902,3.93196936167,0.0,3.33988,0.592089361666
 04/26  05:00:00,22.3436158796,3.73216663136,0.0,0.0,4.58992532963,8.1892,94.9901181411,86.6204181411,8.3497,0.02
 04/26  06:00:00,36.186144592,3.73216663136,0.0113763386353,0.0,9.17985065927,19.4245,104.55327284,82.662312975,16.6994,5.19155986479
 04/26  07:00:00,41.5463592846,3.73216663136,0.0133131307512,0.0,9.17985065927,26.9147,112.08357058,66.6133612907,25.0491,20.421109289
 04/26  08:00:00,41.5662768551,3.73216663136,0.0,0.0,9.17985065927,26.9147,112.334979627,60.2964515658,33.3988,18.6397280609
 04/26  09:00:00,34.0888043767,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.8517525726,57.7001492884,25.0491,15.1025032843
 04/26  10:00:00,41.5832144788,3.73216663136,0.00367638908373,0.0,9.17985065927,26.9147,113.263575248,58.1761319808,41.7485,13.3389432672
 04/26  11:00:00,42.3466189526,3.73216663136,0.0,0.0,9.17985065927,26.9147,104.808500515,47.9576989097,41.7485,15.1023016056
 04/26  12:00:00,41.6601608055,3.73216663136,0.0,0.0,9.17985065927,26.9147,90.3689418801,34.6988466202,41.7485,13.9215952599
 04/26  13:00:00,34.1443418842,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.3226156256,32.3398231016,33.3988,11.5839925239
 04/26  14:00:00,34.1536853369,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.4473875332,33.9867830614,25.0491,10.4115044719
 04/26  15:00:00,34.147117207,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.2173998193,35.4058187502,33.3988,10.4127810691
 04/26  16:00:00,41.5835564022,3.73216663136,0.00599276473813,0.0,9.17985065927,26.9147,90.8173165594,30.8857974827,50.0982,9.83331907676
 04/26  17:00:00,41.5965807548,3.73216663136,0.00170369383861,0.0,9.17985065927,26.9147,87.1538870842,23.1352955995,50.0982,13.9203914847
 04/26  18:00:00,41.6026279812,3.73216663136,0.00115200872785,0.0,9.17985065927,26.9147,85.9499335293,17.2144069908,50.0982,18.6373265384
 04/26  19:00:00,34.2431211219,3.73216663136,0.0,0.0,9.17985065927,19.4245,72.5231512525,19.2902960681,33.3988,19.8340551844
 04/26  20:00:00,36.3340600073,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.276945871,24.0084484042,33.3988,16.8696974669
 04/26  21:00:00,38.3580349414,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.9677099631,39.2762904731,25.0491,18.64231949
 04/26  22:00:00,38.2358963664,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.3387193488,46.5372375378,16.6994,15.102081811
 04/26  23:00:00,39.0195312427,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.3347146148,50.3195430393,8.3497,8.66547157552
 04/26  24:00:00,22.2788214833,3.73216663136,0.0,0.0,4.58992532963,8.1892,68.58423283,58.3188583752,3.33988,6.92549445485
 04/27  01:00:00,14.7111341343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,14.7305920637,0.0,0.0,0.0,1.52997510988,7.4902,3.93192563628,0.0,3.33988,0.592045636276
 04/27  03:00:00,14.7447497744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,14.8948381172,0.0,0.0,0.0,1.52997510988,7.4902,3.93193158175,0.0,3.33988,0.592051581747
 04/27  05:00:00,22.3791655209,3.73216663136,0.0,0.0,4.58992532963,8.1892,75.5163959651,67.1466959651,8.3497,0.02
 04/27  06:00:00,36.2277183898,3.73216663136,0.0128797796849,0.0,9.17985065927,19.4245,83.1232494379,61.232160397,16.6994,5.19168904083
 04/27  07:00:00,41.5943888757,3.73216663136,0.0149965925234,0.0,9.17985065927,26.9147,94.2761236359,48.8089241722,25.0491,20.4180994637
 04/27  08:00:00,41.6088340259,3.73216663136,0.00151718217304,0.0,9.17985065927,26.9147,96.7700153147,44.7330947112,33.3988,18.6381206035
 04/27  09:00:00,34.1380977706,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.0544655647,38.9041079229,25.0491,15.1012576419
 04/27  10:00:00,41.6631297932,3.73216663136,0.00185876984467,0.0,9.17985065927,26.9147,83.6889279769,28.5997025141,41.7485,13.3407254628
 04/27  11:00:00,42.4318162019,3.73216663136,0.0,0.0,9.17985065927,26.9147,66.3218629618,9.47297933894,41.7485,15.1003836228
 04/27  12:00:00,41.9810341842,3.73216663136,0.148434272127,0.0,9.17985065927,26.9147,55.670608878,0.00448006649841,41.7485,13.9176288115
 04/27  13:00:00,34.9035801659,3.73216663136,0.54156966569,0.0,9.17985065927,19.4245,44.9827467661,0.0,33.3988,11.5839467661
 04/27  14:00:00,34.7541676882,3.73216663136,0.372838834848,0.0,9.17985065927,19.4245,35.4622241801,0.0,25.0491,10.4131241801
 04/27  15:00:00,34.9197113311,3.73216663136,0.541254817728,0.0,9.17985065927,19.4245,43.2333089403,0.0,33.3988,9.8345089403
 04/27  16:00:00,44.6572614818,3.73216663136,2.85464686956,0.0,9.17985065927,26.9147,60.5095866048,0.0,50.0982,10.4113866048
 04/27  17:00:00,46.0811634594,3.73216663136,4.27369114266,0.0,9.17985065927,26.9147,63.4376742905,0.0,50.0982,13.3394742905
 04/27  18:00:00,47.3550936525,3.73216663136,5.54535084064,0.0,9.17985065927,26.9147,68.7401936191,0.0,50.0982,18.6419936191
 04/27  19:00:00,38.5998898136,3.73216663136,4.10983476719,0.0,9.17985065927,19.4245,53.8176650009,0.0,33.3988,20.4188650009
 04/27  20:00:00,36.5341480888,3.73216663136,1.05481799414,0.0,9.17985065927,19.4245,50.2683491274,0.0,33.3988,16.8695491274
 04/27  21:00:00,38.5317794975,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.1306956392,0.0207130024242,25.0491,18.0608826368
 04/27  22:00:00,38.3686585757,3.73216663136,0.00150397525484,0.0,9.17985065927,19.4245,36.5719297202,4.7705457296,16.6994,15.1019839906
 04/27  23:00:00,39.1053731792,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.5999516171,13.5839937038,8.3497,8.66625791327
 04/27  24:00:00,22.3860372347,3.73216663136,0.0,0.0,4.58992532963,8.1892,33.5391556651,23.2730049557,3.33988,6.92627070941
 04/28  01:00:00,14.8457378365,0.0,0.0,0.0,1.52997510988,7.4902,3.93194447033,0.0,3.33988,0.59206447033
 04/28  02:00:00,14.8851623292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  03:00:00,14.8970314749,0.0,0.0,0.0,1.52997510988,7.4902,3.9319503858,0.0,3.33988,0.592070385804
 04/28  04:00:00,15.6133020134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  05:00:00,23.0900009096,3.73216663136,0.0,0.0,4.58992532963,8.1892,28.6620625795,20.2923625795,8.3497,0.02
 04/28  06:00:00,36.6153028999,3.73216663136,0.0158988550131,0.0,9.17985065927,19.4245,39.6953464934,17.2298896349,16.6994,5.76605685849
 04/28  07:00:00,41.7262416832,3.73216663136,0.0178705744354,0.0,9.17985065927,26.9147,51.012790879,6.12763714647,25.0491,19.8360537325
 04/28  08:00:00,41.77075747,3.73216663136,0.00612814881665,0.0,9.17985065927,26.9147,52.2080998639,0.168620096277,33.3988,18.6406797676
 04/28  09:00:00,34.6648258103,3.73216663136,0.30180516498,0.0,9.17985065927,19.4245,40.1546866496,0.00456823275265,25.0491,15.1010184169
 04/28  10:00:00,44.8736132804,3.73216663136,2.96830783811,0.0,9.17985065927,26.9147,55.0904774864,0.0,41.7485,13.3419774864
 04/28  11:00:00,48.9504987562,3.73216663136,6.31555100013,0.0,9.17985065927,26.9147,56.8500855106,0.0,41.7485,15.1015855106
 04/28  12:00:00,51.3340058572,3.73216663136,9.32848977755,0.0,9.17985065927,26.9147,55.0888934852,0.0,41.7485,13.3403934852
 04/28  13:00:00,44.1446500883,3.73216663136,9.66281174602,0.0,9.17985065927,19.4245,45.5623473537,0.0,33.3988,12.1635473537
 04/28  14:00:00,43.3056035764,3.73216663136,8.81453963597,0.0,9.17985065927,19.4245,35.4604661085,0.0,25.0491,10.4113661085
 04/28  15:00:00,42.9787130855,3.73216663136,8.49709554752,0.0,9.17985065927,19.4245,43.232261211,0.0,33.3988,9.83346121099
 04/28  16:00:00,51.9640659901,3.73216663136,10.0680498859,0.0,9.17985065927,26.9147,60.5101223316,0.0,50.0982,10.4119223316
 04/28  17:00:00,52.9324359355,3.73216663136,11.0364731583,0.0,9.17985065927,26.9147,63.437747894,0.0,50.0982,13.339547894
 04/28  18:00:00,53.0493960075,3.73216663136,11.1659426626,0.0,9.17985065927,26.9147,68.7378723303,0.0,50.0982,18.6396723303
 04/28  19:00:00,42.8529111204,3.73216663136,8.48445750633,0.0,9.17985065927,19.4245,53.2343706611,0.0,33.3988,19.8355706611
 04/28  20:00:00,41.5624774418,3.73216663136,6.16349592091,0.0,9.17985065927,19.4245,50.2662558967,0.0,33.3988,16.8674558967
 04/28  21:00:00,41.1294532873,3.73216663136,2.63253104554,0.0,9.17985065927,19.4245,43.6903343467,0.0,25.0491,18.6412343467
 04/28  22:00:00,39.4449856159,3.73216663136,0.961788108742,0.0,9.17985065927,19.4245,31.8013472121,0.0,16.6994,15.1019472121
 04/28  23:00:00,39.3308167772,3.73216663136,0.0866858156528,0.0,9.17985065927,19.4245,17.0152315606,0.0,8.3497,8.66553156062
 04/28  24:00:00,22.5125732081,3.73216663136,0.0,0.0,4.58992532963,8.1892,10.4278501242,0.163543405878,3.33988,6.92442671834
 04/29  01:00:00,14.9229446698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  02:00:00,14.9346757425,0.0,0.0,0.0,1.52997510988,7.4902,3.93196869406,0.0,3.33988,0.592088694062
 04/29  03:00:00,14.9326849005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  04:00:00,15.0833854329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,22.5488195065,3.73216663136,0.0100857304659,0.0,4.58992532963,8.1892,30.7765371896,21.8347426186,8.3497,0.592094571069
 04/29  06:00:00,36.3645695811,3.73216663136,0.0125655199634,0.0,9.17985065927,19.4245,41.4981586914,19.6068681656,16.6994,5.19189052577
 04/29  07:00:00,41.7263516108,3.73216663136,0.0117943617949,0.0,9.17985065927,26.9147,33.4792925574,3.23829609973,25.0491,5.1918964577
 04/29  08:00:00,41.7900064597,3.73216663136,0.0106267747345,0.0,9.17985065927,26.9147,38.5908989131,0.0,33.3988,5.19209891312
 04/29  09:00:00,34.3364878755,3.73216663136,0.00169386917044,0.0,9.17985065927,19.4245,41.9304455185,0.0129509149078,25.0491,16.8683946036
 04/29  10:00:00,42.433405296,3.73216663136,0.578727107497,0.0,9.17985065927,26.9147,56.8498089546,0.0,41.7485,15.1013089546
 04/29  11:00:00,46.3009314032,3.73216663136,3.69316242075,0.0,9.17985065927,26.9147,58.6175838224,0.0,41.7485,16.8690838224
 04/29  12:00:00,47.9390951578,3.73216663136,5.95391327732,0.0,9.17985065927,26.9147,58.6166682276,0.0,41.7485,16.8681682276
 04/29  13:00:00,40.6959533327,3.73216663136,6.24082238147,0.0,9.17985065927,19.4245,48.4985780385,0.0,33.3988,15.0997780385
 04/29  14:00:00,39.9228234723,3.73216663136,5.46622652414,0.0,9.17985065927,19.4245,38.3888973443,0.0,25.0491,13.3397973443
 04/29  15:00:00,39.2802250988,3.73216663136,4.84370367552,0.0,9.17985065927,19.4245,46.7379658264,0.0,33.3988,13.3391658264
 04/29  16:00:00,47.5313542808,3.73216663136,5.6895268305,0.0,9.17985065927,26.9147,62.2612401912,0.0,50.0982,12.1630401912
 04/29  17:00:00,46.8114771549,3.73216663136,4.98023725731,0.0,9.17985065927,26.9147,63.4381748639,0.0,50.0982,13.3399748639
 04/29  18:00:00,46.3438599617,3.73216663136,4.54045980726,0.0,9.17985065927,26.9147,68.7387765511,0.0,50.0982,18.6405765511
 04/29  19:00:00,36.6274820328,3.73216663136,2.18138232953,0.0,9.17985065927,19.4245,51.4580333193,0.0,33.3988,18.0592333193
 04/29  20:00:00,35.8512422894,3.73216663136,0.392703098519,0.0,9.17985065927,19.4245,50.2676617606,0.0,33.3988,16.8688617606
 04/29  21:00:00,38.5247540156,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.7249698469,0.0359146616983,25.0491,18.6399551852
 04/29  22:00:00,38.362220348,3.73216663136,0.0,0.0,9.17985065927,19.4245,32.7780870146,2.73865483952,16.6994,13.340032175
 04/29  23:00:00,39.0790134823,3.73216663136,0.0,0.0,9.17985065927,19.4245,35.6843008219,16.9223779276,8.3497,10.4122228943
 04/29  24:00:00,22.3542223864,3.73216663136,0.0,0.0,4.58992532963,8.1892,43.1975502553,33.5082258006,3.33988,6.34944445468
 04/30  01:00:00,14.7959003601,0.0,0.0,0.0,1.52997510988,7.4902,3.931973525,0.0,3.33988,0.592093525004
 04/30  02:00:00,14.8115995618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.8017720583,0.0,0.0,0.0,1.52997510988,7.4902,3.93197205393,0.0,3.33988,0.592092053933
 04/30  04:00:00,14.9373805379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.403745455,3.73216663136,0.0,0.0,4.58992532963,8.1892,71.1024977145,62.1607515087,8.3497,0.592046205779
 04/30  06:00:00,36.2428953174,3.73216663136,0.0126035752165,0.0,9.17985065927,19.4245,78.4087125905,56.5179971796,16.6994,5.19131541087
 04/30  07:00:00,41.605936291,3.73216663136,0.00898673830051,0.0,9.17985065927,26.9147,68.6913809108,38.4510232467,25.0491,5.19125766406
 04/30  08:00:00,41.6431309095,3.73216663136,0.0,0.0,9.17985065927,26.9147,64.7589258283,26.1681360357,33.3988,5.19198979257
 04/30  09:00:00,34.1753767374,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.006495951,23.7651695238,25.0491,5.19222642715
 04/30  10:00:00,41.6931230209,3.73216663136,0.00348325055555,0.0,9.17985065927,26.9147,73.5700510586,14.9554539819,41.7485,16.8660970766
 04/30  11:00:00,42.4380446386,3.73216663136,0.0,0.0,9.17985065927,26.9147,65.4046776057,6.78862121828,41.7485,16.8675563874
 04/30  12:00:00,41.7950510938,3.73216663136,0.00199354232243,0.0,9.17985065927,26.9147,55.0871006745,0.0,41.7485,13.3386006745
 04/30  13:00:00,34.2895129088,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.751646354,0.0126728965222,33.3988,13.3401734575
 04/30  14:00:00,34.3130650607,3.73216663136,0.00148465333165,0.0,9.17985065927,19.4245,35.4754064969,0.014839576643,25.0491,10.4114669202
 04/30  15:00:00,34.308528258,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.2315479286,0.0,33.3988,9.83274792858
 04/30  16:00:00,42.1378018745,3.73216663136,0.399185155231,0.0,9.17985065927,26.9147,60.5105588232,0.0,50.0982,10.4123588232
 04/30  17:00:00,42.5775214422,3.73216663136,0.828781271104,0.0,9.17985065927,26.9147,63.4376838621,0.0,50.0982,13.3394838621
 04/30  18:00:00,42.8548374023,3.73216663136,1.10696527659,0.0,9.17985065927,26.9147,66.9664177904,0.0,50.0982,16.8682177904
 04/30  19:00:00,34.8223570603,3.73216663136,0.415359663576,0.0,9.17985065927,19.4245,49.6860032656,0.0,33.3988,16.2872032656
 04/30  20:00:00,35.4418589424,3.73216663136,0.0250778347602,0.0,9.17985065927,19.4245,47.3353318649,0.0175983538091,33.3988,13.9189335111
 04/30  21:00:00,38.454894939,3.73216663136,0.00089904640895,0.0,9.17985065927,19.4245,49.8103797333,8.47505104869,25.0491,16.2862286847
 04/30  22:00:00,38.3106489279,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.0971669618,19.4790853541,16.6994,13.9186816078
 04/30  23:00:00,39.0562143736,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.96918626,23.6943854933,8.3497,6.92510076663
 04/30  24:00:00,22.3349677162,3.73216663136,0.0,0.0,4.58992532963,8.1892,46.3580381672,34.9292130277,3.33988,8.08894513949
 05/01  01:00:00,14.7737356025,0.0,0.0,0.0,1.52997510988,7.4902,3.93196707271,0.0,3.33988,0.59208707271
 05/01  02:00:00,14.7952185886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,14.8001947264,0.0,0.0,0.0,1.52997510988,7.4902,3.93193850909,0.0,3.33988,0.592058509094
 05/01  04:00:00,14.9433346994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,22.4145028694,3.73216663136,0.0,0.0,4.58992532963,8.1892,63.9264234591,54.9846590269,8.3497,0.592064432264
 05/01  06:00:00,36.2539086964,3.73216663136,0.0129256949973,0.0,9.17985065927,19.4245,73.7243636912,51.8333901292,16.6994,5.19157356195
 05/01  07:00:00,41.635354353,3.73216663136,0.0108888588065,0.0,9.17985065927,26.9147,77.1286881092,32.2453476446,25.0491,19.8342404646
 05/01  08:00:00,41.6685027511,3.73216663136,0.0,0.0,9.17985065927,26.9147,73.5973770934,22.1406180044,33.3988,18.057959089
 05/01  09:00:00,34.2102585149,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.8845553288,13.734105114,25.0491,15.1013502148
 05/01  10:00:00,41.7436603391,3.73216663136,0.00443387859149,0.0,9.17985065927,26.9147,59.9185161038,4.25247949542,41.7485,13.9175366084
 05/01  11:00:00,42.6196098686,3.73216663136,0.104002802399,0.0,9.17985065927,26.9147,56.8554876839,0.00693860563258,41.7485,15.1000490783
 05/01  12:00:00,43.7342289386,3.73216663136,1.8436903546,0.0,9.17985065927,26.9147,55.0880011664,0.0,41.7485,13.3395011664
 05/01  13:00:00,36.7347213214,3.73216663136,2.36113665542,0.0,9.17985065927,19.4245,44.9816874582,0.0,33.3988,11.5828874582
 05/01  14:00:00,36.4957076665,3.73216663136,2.10561921705,0.0,9.17985065927,19.4245,35.4607176578,0.0,25.0491,10.4116176578
 05/01  15:00:00,36.1462567439,3.73216663136,1.76241103361,0.0,9.17985065927,19.4245,43.2317626643,0.0,33.3988,9.83296266432
 05/01  16:00:00,45.4176929726,3.73216663136,3.61397198214,0.0,9.17985065927,26.9147,60.5104368837,0.0,50.0982,10.4122368837
 05/01  17:00:00,46.4980856697,3.73216663136,4.69286080128,0.0,9.17985065927,26.9147,63.4375890874,0.0,50.0982,13.3393890874
 05/01  18:00:00,47.6090048328,3.73216663136,5.8017971657,0.0,9.17985065927,26.9147,68.1527396292,0.0,50.0982,18.0545396292
 05/01  19:00:00,38.8818582533,3.73216663136,4.39573283239,0.0,9.17985065927,19.4245,53.8171062675,0.0,33.3988,20.4183062675
 05/01  20:00:00,37.0089397386,3.73216663136,1.52387762331,0.0,9.17985065927,19.4245,49.6847540182,0.0,33.3988,16.2859540182
 05/01  21:00:00,38.5270817281,3.73216663136,0.0061861476695,0.0,9.17985065927,19.4245,43.7244987059,0.0357752096506,25.0491,18.6396234963
 05/01  22:00:00,38.3583928728,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.2928254351,5.49422462996,16.6994,15.0992008052
 05/01  23:00:00,39.0968041846,3.73216663136,0.0,0.0,9.17985065927,19.4245,31.3538461559,14.3386147669,8.3497,8.66553138903
 05/01  24:00:00,22.3729644314,3.73216663136,0.0,0.0,4.58992532963,8.1892,36.4404019105,26.7512467333,3.33988,6.34927517726
 05/02  01:00:00,14.8007599712,0.0,0.0,0.0,1.52997510988,7.4902,3.93197509245,0.0,3.33988,0.592095092446
 05/02  02:00:00,14.8352562421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,14.8575656204,0.0,0.0,0.0,1.52997510988,7.4902,3.93195887124,0.0,3.33988,0.592078871242
 05/02  04:00:00,15.5350130509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.0369094767,3.73216663136,0.0,0.0,4.58992532963,8.1892,37.9758938663,29.0341091042,8.3497,0.592084762063
 05/02  06:00:00,36.5912008643,3.73216663136,0.0105026900699,0.0,9.17985065927,19.4245,44.7923783893,22.9012775099,16.6994,5.19170087948
 05/02  07:00:00,41.7222434463,3.73216663136,0.00937839499872,0.0,9.17985065927,26.9147,53.2760254981,8.39316077258,25.0491,19.8337647255
 05/02  08:00:00,41.7802076948,3.73216663136,0.00520207760203,0.0,9.17985065927,26.9147,51.7856803724,0.330499348247,33.3988,18.0563810242
 05/02  09:00:00,34.5061925263,3.73216663136,0.141849900403,0.0,9.17985065927,19.4245,40.1525591497,0.00443607264747,25.0491,15.0990230771
 05/02  10:00:00,43.9100576003,3.73216663136,2.01612564292,0.0,9.17985065927,26.9147,55.0865649183,0.0,41.7485,13.3380649183
 05/02  11:00:00,48.6688683816,3.73216663136,6.02431445889,0.0,9.17985065927,26.9147,56.8477562757,0.0,41.7485,15.0992562757
 05/02  12:00:00,51.9612298816,3.73216663136,9.93692106066,0.0,9.17985065927,26.9147,55.6669451759,0.0,41.7485,13.9184451759
 05/02  13:00:00,44.2646468627,3.73216663136,9.77678123457,0.0,9.17985065927,19.4245,44.9813977194,0.0,33.3988,11.5825977194
 05/02  14:00:00,43.4893125086,3.73216663136,8.98928013468,0.0,9.17985065927,19.4245,34.8818420965,0.0,25.0491,9.83274209653
 05/02  15:00:00,42.475305735,3.73216663136,7.98670271042,0.0,9.17985065927,19.4245,43.8098450449,0.0,33.3988,10.4110450449
 05/02  16:00:00,50.7898602144,3.73216663136,8.89594028141,0.0,9.17985065927,26.9147,59.9318865099,0.0,50.0982,9.83368650991
 05/02  17:00:00,52.1378904635,3.73216663136,10.2411999626,0.0,9.17985065927,26.9147,63.436988418,0.0,50.0982,13.338788418
 05/02  18:00:00,52.8845927472,3.73216663136,10.9932564691,0.0,9.17985065927,26.9147,68.7399424271,0.0,50.0982,18.6417424271
 05/02  19:00:00,43.4530834866,3.73216663136,9.06554348143,0.0,9.17985065927,19.4245,53.2305295602,0.0,33.3988,19.8317295602
 05/02  20:00:00,42.5594871692,3.73216663136,7.13206891104,0.0,9.17985065927,19.4245,50.2648408,0.0,33.3988,16.8660408
 05/02  21:00:00,42.3894261278,3.73216663136,3.86283008392,0.0,9.17985065927,19.4245,43.1035988916,0.0,25.0491,18.0544988916
 05/02  22:00:00,40.2590042547,3.73216663136,1.75253889201,0.0,9.17985065927,19.4245,31.7982062809,0.0,16.6994,15.0988062809
 05/02  23:00:00,39.7499645367,3.73216663136,0.481469178454,0.0,9.17985065927,19.4245,17.0149255918,0.0,8.3497,8.66522559179
 05/02  24:00:00,22.5440221847,3.73216663136,0.0,0.0,4.58992532963,8.1892,10.4638185031,0.199215702025,3.33988,6.92472280109
 05/03  01:00:00,14.9609716344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  02:00:00,14.9762678353,0.0,0.0,0.0,1.52997510988,7.4902,3.93197075226,0.0,3.33988,0.592090752261
 05/03  03:00:00,14.983534314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  04:00:00,15.1530559584,0.0,0.0,0.0,1.52997510988,7.4902,3.93192488609,0.0,3.33988,0.592044886093
 05/03  05:00:00,22.6194052519,3.73216663136,0.0157294227573,0.0,4.58992532963,8.1892,14.7322426169,6.36254261688,8.3497,0.02
 05/03  06:00:00,35.3389059489,3.73216663136,0.0117360434195,0.0,9.17985065927,19.4245,34.2754327717,12.3852341568,16.6994,5.19079861495
 05/03  07:00:00,41.7389109913,3.73216663136,0.0206051137169,0.0,9.17985065927,26.9147,52.6167644433,7.73448217858,25.0491,19.8331822647
 05/03  08:00:00,41.7568924182,3.73216663136,0.00138326657918,0.0,9.17985065927,26.9147,53.8891190935,1.85233850569,33.3988,18.6379805878
 05/03  09:00:00,34.3077457534,3.73216663136,0.00243490562747,0.0,9.17985065927,19.4245,40.159565403,0.0103376701333,25.0491,15.1001277329
 05/03  10:00:00,42.0713952662,3.73216663136,0.22956290367,0.0,9.17985065927,26.9147,55.0859891286,0.0,41.7485,13.3374891286
 05/03  11:00:00,44.2723046604,3.73216663136,1.70130675875,0.0,9.17985065927,26.9147,56.2680222191,0.0,41.7485,14.5195222191
 05/03  12:00:00,45.604637767,3.73216663136,3.67440301106,0.0,9.17985065927,26.9147,55.6668543171,0.0,41.7485,13.9183543171
 05/03  13:00:00,37.9888880005,3.73216663136,3.57991541274,0.0,9.17985065927,19.4245,44.982560497,0.0,33.3988,11.583760497
 05/03  14:00:00,36.5744781601,3.73216663136,2.17000852967,0.0,9.17985065927,19.4245,34.8818537956,0.0,25.0491,9.83275379564
 05/03  15:00:00,36.6386748739,3.73216663136,2.22282950082,0.0,9.17985065927,19.4245,43.8098929415,0.0,33.3988,10.4110929415
 05/03  16:00:00,45.8564233492,3.73216663136,4.0190799238,0.0,9.17985065927,26.9147,59.9316323689,0.0,50.0982,9.8334323689
 05/03  17:00:00,47.6680750717,3.73216663136,5.82473140914,0.0,9.17985065927,26.9147,63.4350432822,0.0,50.0982,13.3368432822
 05/03  18:00:00,48.7989264998,3.73216663136,6.95696840277,0.0,9.17985065927,26.9147,68.7369005298,0.0,50.0982,18.6387005298
 05/03  19:00:00,39.019400934,3.73216663136,4.50790740354,0.0,9.17985065927,19.4245,53.2316882512,0.0,33.3988,19.8328882512
 05/03  20:00:00,37.0660063915,3.73216663136,1.55973331908,0.0,9.17985065927,19.4245,50.2655996802,0.0,33.3988,16.8667996802
 05/03  21:00:00,38.5712736258,3.73216663136,0.0201761476099,0.0,9.17985065927,19.4245,43.136392567,0.029026514575,25.0491,18.0582660524
 05/03  22:00:00,38.4019806126,3.73216663136,0.0,0.0,9.17985065927,19.4245,31.8515118394,0.0523131203993,16.6994,15.099798719
 05/03  23:00:00,39.1306706441,3.73216663136,0.0,0.0,9.17985065927,19.4245,25.4047906549,8.39066495799,8.3497,8.66442569694
 05/03  24:00:00,22.4125975176,3.73216663136,0.0,0.0,4.58992532963,8.1892,29.4603896537,19.7691330609,3.33988,6.35137659278
 05/04  01:00:00,14.8330668226,0.0,0.0,0.0,1.52997510988,7.4902,3.93195945069,0.0,3.33988,0.592079450686
 05/04  02:00:00,14.8458933204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.8577934238,0.0,0.0,0.0,1.52997510988,7.4902,3.93196536194,0.0,3.33988,0.592085361937
 05/04  04:00:00,15.0022493755,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,22.4868244128,3.73216663136,0.0,0.0,4.58992532963,8.1892,45.8017960422,36.8600047998,8.3497,0.59209124245
 05/04  06:00:00,35.2895965421,3.73216663136,0.0179262062525,0.0,9.17985065927,19.4245,50.3530667518,28.462071477,16.6994,5.19159527479
 05/04  07:00:00,41.7111105619,3.73216663136,0.0210290770203,0.0,9.17985065927,26.9147,63.2072988863,18.3257045098,25.0491,19.8324943765
 05/04  08:00:00,41.7265151457,3.73216663136,0.00229467829876,0.0,9.17985065927,26.9147,63.5396528785,12.0859253023,33.3988,18.0549275762
 05/04  09:00:00,34.2788166247,3.73216663136,0.00143719760884,0.0,9.17985065927,19.4245,42.755347687,2.60648286334,25.0491,15.0997648237
 05/04  10:00:00,41.785901012,3.73216663136,0.00542445981515,0.0,9.17985065927,26.9147,55.0866074824,0.0,41.7485,13.3381074824
 05/04  11:00:00,42.6556690925,3.73216663136,0.126392318267,0.0,9.17985065927,26.9147,56.8614348172,0.0139286914335,41.7485,15.0990061258
 05/04  12:00:00,44.7799128191,3.73216663136,2.85323560588,0.0,9.17985065927,26.9147,55.0864008458,0.0,41.7485,13.3379008458
 05/04  13:00:00,39.4458677478,3.73216663136,5.00441854628,0.0,9.17985065927,19.4245,44.9822338042,0.0,33.3988,11.5834338042
 05/04  14:00:00,39.8696592303,3.73216663136,5.40495700481,0.0,9.17985065927,19.4245,34.882788563,0.0,25.0491,9.83368856298
 05/04  15:00:00,40.7336877794,3.73216663136,6.2478119101,0.0,9.17985065927,19.4245,43.809129768,0.0,33.3988,10.410329768
 05/04  16:00:00,50.8282879313,3.73216663136,8.89137481317,0.0,9.17985065927,26.9147,59.9310349563,0.0,50.0982,9.83283495626
 05/04  17:00:00,50.7324254033,3.73216663136,8.83733001334,0.0,9.17985065927,26.9147,63.4365157801,0.0,50.0982,13.3383157801
 05/04  18:00:00,49.7183077542,3.73216663136,7.85475871066,0.0,9.17985065927,26.9147,68.7362728384,0.0,50.0982,18.6380728384
 05/04  19:00:00,40.7350533382,3.73216663136,6.1841115059,0.0,9.17985065927,19.4245,53.2310276793,0.0,33.3988,19.8322276793
 05/04  20:00:00,39.9145559449,3.73216663136,4.34696260133,0.0,9.17985065927,19.4245,49.6829157306,0.0,33.3988,16.2841157306
 05/04  21:00:00,39.6801842302,3.73216663136,1.06610174966,0.0,9.17985065927,19.4245,43.6886074319,0.0,25.0491,18.6395074319
 05/04  22:00:00,38.4491546328,3.73216663136,0.0125394803178,0.0,9.17985065927,19.4245,31.8792990392,0.0798634922522,16.6994,15.100035547
 05/04  23:00:00,39.167037715,3.73216663136,0.0,0.0,9.17985065927,19.4245,17.0125944421,0.574234377001,8.3497,8.0886600651
 05/04  24:00:00,22.4348205767,3.73216663136,0.0,0.0,4.58992532963,8.1892,22.9379031636,12.6720864794,3.33988,6.9259366842
 05/05  01:00:00,14.8712571872,0.0,0.0,0.0,1.52997510988,7.4902,3.93193425294,0.0,3.33988,0.592054252936
 05/05  02:00:00,14.8992911636,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  03:00:00,14.9196582504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.6402574324,0.0,0.0,0.0,1.52997510988,7.4902,3.93194018467,0.0,3.33988,0.592060184674
 05/05  05:00:00,23.09811126,3.73216663136,0.0,0.0,4.58992532963,8.1892,29.9131397559,21.5434397559,8.3497,0.02
 05/05  06:00:00,35.5625527793,3.73216663136,0.0179718589774,0.0,9.17985065927,19.4245,42.9367989235,21.0470769786,16.6994,5.19032194491
 05/05  07:00:00,41.7410945935,3.73216663136,0.0175962356717,0.0,9.17985065927,26.9147,53.4103123748,8.53112515962,25.0491,19.8300872152
 05/05  08:00:00,41.7610110441,3.73216663136,0.0,0.0,9.17985065927,26.9147,54.1425037433,2.10633753326,33.3988,18.63736621
 05/05  09:00:00,34.3097933295,3.73216663136,0.00275720005445,0.0,9.17985065927,19.4245,39.5783900372,0.0114320580193,25.0491,14.5178579792
 05/05  10:00:00,42.0094711737,3.73216663136,0.164639480602,0.0,9.17985065927,26.9147,55.086814578,0.0,41.7485,13.338314578
 05/05  11:00:00,43.856215062,3.73216663136,1.29416375727,0.0,9.17985065927,26.9147,56.8468934637,0.0,41.7485,15.0983934637
 05/05  12:00:00,45.2550688148,3.73216663136,3.33664109673,0.0,9.17985065927,26.9147,55.0856023,0.0,41.7485,13.3371023
 05/05  13:00:00,38.3014662267,3.73216663136,3.88742089793,0.0,9.17985065927,19.4245,44.9816968431,0.0,33.3988,11.5828968431
 05/05  14:00:00,37.2096768152,3.73216663136,2.79208165474,0.0,9.17985065927,19.4245,35.4607885832,0.0,25.0491,10.4116885832
 05/05  15:00:00,36.6947554918,3.73216663136,2.28054386725,0.0,9.17985065927,19.4245,43.2308848442,0.0,33.3988,9.83208484415
 05/05  16:00:00,45.6633316128,3.73216663136,3.83777203533,0.0,9.17985065927,26.9147,60.5089033985,0.0,50.0982,10.4107033985
 05/05  17:00:00,46.460315105,3.73216663136,4.64565543453,0.0,9.17985065927,26.9147,63.4356857063,0.0,50.0982,13.3374857063
 05/05  18:00:00,46.3577522502,3.73216663136,4.56382073067,0.0,9.17985065927,26.9147,68.153742662,0.0,50.0982,18.055542662
 05/05  19:00:00,36.1708063072,3.73216663136,1.8991272626,0.0,9.17985065927,19.4245,53.2306348297,0.0,33.3988,19.8318348297
 05/05  20:00:00,35.800807991,3.73216663136,0.499198430502,0.0,9.17985065927,19.4245,50.2641009595,0.0,33.3988,16.8653009595
 05/05  21:00:00,38.4015459273,3.73216663136,0.00114763093297,0.0,9.17985065927,19.4245,43.1721448914,0.0660621025722,25.0491,18.0569827889
 05/05  22:00:00,38.360037222,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.4154974469,5.61710203982,16.6994,15.0989954071
 05/05  23:00:00,39.1118512487,3.73216663136,0.0,0.0,9.17985065927,19.4245,28.2156585892,11.777917814,8.3497,8.08804077523
 05/05  24:00:00,22.3836220914,3.73216663136,0.0,0.0,4.58992532963,8.1892,35.423092617,25.1580350698,3.33988,6.92517754711
 05/06  01:00:00,14.8183370239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.8434599609,0.0,0.0,0.0,1.52997510988,7.4902,3.93194656692,0.0,3.33988,0.592066566916
 05/06  03:00:00,14.8509820193,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,14.9985339478,0.0,0.0,0.0,1.52997510988,7.4902,3.93195247906,0.0,3.33988,0.592072479056
 05/06  05:00:00,22.4827252725,3.73216663136,0.0,0.0,4.58992532963,8.1892,49.1989038851,40.8292038851,8.3497,0.02
 05/06  06:00:00,35.2694971884,3.73216663136,0.0172262607573,0.0,9.17985065927,19.4245,58.4798434899,36.5892536135,16.6994,5.1911898764
 05/06  07:00:00,41.6879522012,3.73216663136,0.016302627794,0.0,9.17985065927,26.9147,52.1221311619,21.8817927985,25.0491,5.19123836339
 05/06  08:00:00,41.6895714779,3.73216663136,0.0,0.0,9.17985065927,26.9147,57.9879230868,19.3984378573,33.3988,5.19068522943
 05/06  09:00:00,34.2167409753,3.73216663136,0.00218920147738,0.0,9.17985065927,19.4245,61.7424037324,19.8278233952,25.0491,16.8654803372
 05/06  10:00:00,41.7443313253,3.73216663136,0.0025581221649,0.0,9.17985065927,26.9147,68.5173498323,12.2503317758,41.7485,14.5185180565
 05/06  11:00:00,42.5083543505,3.73216663136,0.00425544913981,0.0,9.17985065927,26.9147,58.6141666779,0.0,41.7485,16.8656666779
 05/06  12:00:00,41.9894005205,3.73216663136,0.117568735537,0.0,9.17985065927,26.9147,58.0316306451,0.0,41.7485,16.2831306451
 05/06  13:00:00,34.3443879525,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.5369112528,0.0408016957537,33.3988,15.097309557
 05/06  14:00:00,34.3524765262,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.4064801875,0.0199780603445,25.0491,13.3374021272
 05/06  15:00:00,34.352283843,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.7359215401,0.0,33.3988,13.3371215401
 05/06  16:00:00,42.207758808,3.73216663136,0.437804158872,0.0,9.17985065927,26.9147,61.6810589147,0.0,50.0982,11.5828589147
 05/06  17:00:00,42.6165119384,3.73216663136,0.837316645971,0.0,9.17985065927,26.9147,63.435941682,0.0,50.0982,13.337741682
 05/06  18:00:00,43.7896098292,3.73216663136,2.00557755225,0.0,9.17985065927,26.9147,68.1542733481,0.0,50.0982,18.0560733481
 05/06  19:00:00,36.0141651979,3.73216663136,1.56014238074,0.0,9.17985065927,19.4245,52.0350817466,0.0,33.3988,18.6362817466
 05/06  20:00:00,35.9748715225,3.73216663136,0.489709829241,0.0,9.17985065927,19.4245,49.6826793956,0.0,33.3988,16.2838793956
 05/06  21:00:00,38.5722287685,3.73216663136,0.0199995335013,0.0,9.17985065927,19.4245,43.1257957463,0.0244894832824,25.0491,18.0522062631
 05/06  22:00:00,38.3995604601,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.1174897357,0.0802239691145,16.6994,13.3378657666
 05/06  23:00:00,39.1330872049,3.73216663136,0.0,0.0,9.17985065927,19.4245,26.1668718997,7.40659060424,8.3497,10.4105812954
 05/06  24:00:00,22.4081633768,3.73216663136,0.0,0.0,4.58992532963,8.1892,32.6651440106,22.9757843544,3.33988,6.34947965616
 05/07  01:00:00,14.848880805,0.0,0.0,0.0,1.52997510988,7.4902,3.93196498998,0.0,3.33988,0.592084989975
 05/07  02:00:00,14.8686681401,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  03:00:00,14.8833916521,0.0,0.0,0.0,1.52997510988,7.4902,3.93197089965,0.0,3.33988,0.592090899645
 05/07  04:00:00,15.0454372205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  05:00:00,22.5329658739,3.73216663136,0.0,0.0,4.58992532963,8.1892,37.7468268669,28.8050818343,8.3497,0.592045032644
 05/07  06:00:00,35.3116285364,3.73216663136,0.0194324619287,0.0,9.17985065927,19.4245,48.5100593196,26.6193554152,16.6994,5.19130390435
 05/07  07:00:00,41.7165957222,3.73216663136,0.0128536590046,0.0,9.17985065927,26.9147,43.6477271633,13.4078843076,25.0491,5.19074285568
 05/07  08:00:00,41.7276734813,3.73216663136,0.0,0.0,9.17985065927,26.9147,46.8523989431,8.83800933478,33.3988,4.61558960835
 05/07  09:00:00,34.2544917224,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.5425102565,12.3026274377,25.0491,5.19078281874
 05/07  10:00:00,41.7662825289,3.73216663136,0.0120482859236,0.0,9.17985065927,26.9147,67.6782699808,9.06459449697,41.7485,16.8651754838
 05/07  11:00:00,42.482029233,3.73216663136,0.0,0.0,9.17985065927,26.9147,61.9289970763,3.89827353868,41.7485,16.2822235376
 05/07  12:00:00,41.8259576361,3.73216663136,0.00267980724848,0.0,9.17985065927,26.9147,55.0857108591,0.0,41.7485,13.3372108591
 05/07  13:00:00,34.2929249862,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.8161613312,0.0805104670167,33.3988,13.3368508642
 05/07  14:00:00,34.2886662747,3.73216663136,0.0,0.0,9.17985065927,19.4245,40.7178798055,5.8358262213,25.0491,9.83295358422
 05/07  15:00:00,34.2648663246,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.1826683092,12.373954058,33.3988,10.4099142512
 05/07  16:00:00,41.6875938117,3.73216663136,0.0145099625342,0.0,9.17985065927,26.9147,74.0178611242,14.0873552109,50.0982,9.83230591335
 05/07  17:00:00,41.6827189636,3.73216663136,0.00485618710049,0.0,9.17985065927,26.9147,76.7826983149,13.348040005,50.0982,13.3364583099
 05/07  18:00:00,41.6828929556,3.73216663136,0.0,0.0,9.17985065927,26.9147,75.295522758,8.91237111989,50.0982,16.2849516381
 05/07  19:00:00,34.3321233429,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.7174690556,7.45683769105,33.3988,16.8618313646
 05/07  20:00:00,35.3561578538,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.8464194818,9.11034649813,33.3988,13.3372729837
 05/07  21:00:00,38.4464413412,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.2457148139,18.9144731088,25.0491,16.282141705
 05/07  22:00:00,38.3226048027,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.2776024509,25.2411044911,16.6994,13.3370979599
 05/07  23:00:00,39.0750950234,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.5170437641,27.2424717896,8.3497,6.92487197446
 05/07  24:00:00,22.3584917614,3.73216663136,0.0,0.0,4.58992532963,8.1892,46.2610997105,34.8333932818,3.33988,8.08782642865
 05/08  01:00:00,14.7978314118,0.0,0.0,0.0,1.52997510988,7.4902,3.93197282707,0.0,3.33988,0.592092827067
 05/08  02:00:00,14.8266716407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  03:00:00,14.8368182172,0.0,0.0,0.0,1.52997510988,7.4902,3.9319566054,0.0,3.33988,0.592076605405
 05/08  04:00:00,14.970409754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  05:00:00,22.4381654372,3.73216663136,0.00501523364042,0.0,4.58992532963,8.1892,60.7229781979,51.7811957028,8.3497,0.592082495061
 05/08  06:00:00,35.2101570514,3.73216663136,0.0135431468382,0.0,9.17985065927,19.4245,70.8399253459,48.9489452352,16.6994,5.19158011063
 05/08  07:00:00,41.6324738432,3.73216663136,0.0156262704341,0.0,9.17985065927,26.9147,81.7126004797,36.9573328807,25.0491,19.706167599
 05/08  08:00:00,41.6635605094,3.73216663136,0.0,0.0,9.17985065927,26.9147,77.5868977867,26.0124627813,33.3988,18.1756350055
 05/08  09:00:00,34.2135672103,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.641911115,17.074990857,25.0491,14.517820258
 05/08  10:00:00,41.7327935087,3.73216663136,0.00219415121067,0.0,9.17985065927,26.9147,66.3133607409,11.2284440269,41.7485,13.336416714
 05/08  11:00:00,42.4697809991,3.73216663136,0.00324276418945,0.0,9.17985065927,26.9147,56.9744115135,0.128574292355,41.7485,15.0973372212
 05/08  12:00:00,41.8232598267,3.73216663136,0.00603955985169,0.0,9.17985065927,26.9147,55.0850483515,0.0,41.7485,13.3365483515
 05/08  13:00:00,34.2843122016,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.0235468972,0.043025253907,33.3988,11.5817216433
 05/08  14:00:00,34.2981700747,3.73216663136,0.0023743035042,0.0,9.17985065927,19.4245,34.9208544175,0.04012825106,25.0491,9.83162616642
 05/08  15:00:00,34.2926315971,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.2573397055,0.0259415502755,33.3988,9.83259815518
 05/08  16:00:00,41.7342172691,3.73216663136,0.0180699319403,0.0,9.17985065927,26.9147,60.5083060169,0.0,50.0982,10.4101060169
 05/08  17:00:00,42.1631786307,3.73216663136,0.4334042986,0.0,9.17985065927,26.9147,63.4356683009,0.0,50.0982,13.3374683009
 05/08  18:00:00,42.5351753865,3.73216663136,0.808458579993,0.0,9.17985065927,26.9147,68.1516985644,0.0,50.0982,18.0534985644
 05/08  19:00:00,34.6704107563,3.73216663136,0.280705671606,0.0,9.17985065927,19.4245,53.2014808327,0.0,33.3988,19.8026808327
 05/08  20:00:00,34.3521943808,3.73216663136,0.0113069804185,0.0,9.17985065927,19.4245,49.7408429352,0.0327651197249,33.3988,16.3092778154
 05/08  21:00:00,38.4368746017,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.1413942371,12.0384423957,25.0491,18.0538518413
 05/08  22:00:00,38.2995519562,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.6386215636,23.8422417183,16.6994,15.0969798454
 05/08  23:00:00,39.0559876568,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.9691466844,29.5310225183,8.3497,8.08842416611
 05/08  24:00:00,22.3310522628,3.73216663136,0.0,0.0,4.58992532963,8.1892,50.4547071656,40.1890710011,3.33988,6.92575616454
 05/09  01:00:00,14.7614366497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,14.7694984981,0.0,0.0,0.0,1.52997510988,7.4902,3.93195467782,0.0,3.33988,0.592074677816
 05/09  03:00:00,14.779392893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.4395499244,0.0,0.0,0.0,1.52997510988,7.4902,3.93196059355,0.0,3.33988,0.592080593546
 05/09  05:00:00,22.9256356829,3.73216663136,0.0,0.0,4.58992532963,8.1892,66.7897481592,58.4200481592,8.3497,0.02
 05/09  06:00:00,35.4265222801,3.73216663136,0.00859422141402,0.0,9.17985065927,19.4245,74.1646940636,52.2746103447,16.6994,5.19068371883
 05/09  07:00:00,41.6321262691,3.73216663136,0.00704256705036,0.0,9.17985065927,26.9147,80.0737245525,35.1962409367,25.0491,19.8283836159
 05/09  08:00:00,41.6878866286,3.73216663136,0.0,0.0,9.17985065927,26.9147,70.6819242915,19.2304393799,33.3988,18.0526849116
 05/09  09:00:00,34.231185953,3.73216663136,0.0,0.0,9.17985065927,19.4245,51.8387245528,11.6924620948,25.0491,15.097162458
 05/09  10:00:00,41.7403128082,3.73216663136,0.00362535543941,0.0,9.17985065927,26.9147,61.979009558,7.47216567093,41.7485,12.758343887
 05/09  11:00:00,42.4947445323,3.73216663136,0.0150461529987,0.0,9.17985065927,26.9147,56.8434851753,0.0,41.7485,15.0949851753
 05/09  12:00:00,42.1229543656,3.73216663136,0.280046923176,0.0,9.17985065927,26.9147,55.0847920841,0.0,41.7485,13.3362920841
 05/09  13:00:00,34.4353320801,3.73216663136,0.0985909618115,0.0,9.17985065927,19.4245,44.9817103224,0.0,33.3988,11.5829103224
 05/09  14:00:00,34.3542595947,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.8936248016,0.0128198285173,25.0491,9.83170497305
 05/09  15:00:00,34.3344909536,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.2525701839,0.0217536316591,33.3988,9.83201655219
 05/09  16:00:00,41.6962293333,3.73216663136,0.0027223654155,0.0,9.17985065927,26.9147,65.6350633297,5.12662490564,50.0982,10.4102384241
 05/09  17:00:00,41.6787781772,3.73216663136,0.0,0.0,9.17985065927,26.9147,71.3461706513,8.4907285263,50.0982,12.757242125
 05/09  18:00:00,41.6773822969,3.73216663136,0.0,0.0,9.17985065927,26.9147,73.7159773322,4.98305046472,50.0982,18.6347268675
 05/09  19:00:00,34.1724748339,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.8335003592,8.19015788441,33.3988,19.2445424748
 05/09  20:00:00,34.162918847,3.73216663136,0.0,0.0,9.17985065927,19.4245,58.4775236036,8.21350645277,33.3988,16.8652171508
 05/09  21:00:00,38.3435563294,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.9563795252,17.8552360561,25.0491,18.0520434691
 05/09  22:00:00,38.3300208035,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.3912884619,23.1770341175,16.6994,14.5148543444
 05/09  23:00:00,39.0794720052,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.4541676798,29.4401244963,8.3497,8.66434318348
 05/09  24:00:00,22.3549939435,3.73216663136,0.0,0.0,4.58992532963,8.1892,51.5869527065,41.3241806965,3.33988,6.92289201001
 05/10  01:00:00,14.790806538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
