Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  02:00:00,14.8174320828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  03:00:00,14.8239279589,0.0,0.0,0.0,1.52997510988,7.4902,3.93193332044,0.0,3.33988,0.592053320444
 05/10  04:00:00,14.9637429911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  05:00:00,22.4403188537,3.73216663136,0.00543458464881,0.0,4.58992532963,8.1892,64.7873230095,55.8455378989,8.3497,0.592085110558
 05/10  06:00:00,35.2170963394,3.73216663136,0.0104615708235,0.0,9.17985065927,19.4245,72.625041095,50.7342026182,16.6994,5.19143847684
 05/10  07:00:00,41.6592205122,3.73216663136,0.0196763526608,0.0,9.17985065927,26.9147,79.3884176384,35.0966790238,25.0491,19.2426386146
 05/10  08:00:00,41.6856585004,3.73216663136,0.0,0.0,9.17985065927,26.9147,76.5528394643,25.1015102419,33.3988,18.0525292224
 05/10  09:00:00,34.221366639,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.079800548,19.9331589221,25.0491,15.0975416259
 05/10  10:00:00,41.7387627946,3.73216663136,0.00603264971412,0.0,9.17985065927,26.9147,70.8396254688,15.7550127514,41.7485,13.3361127173
 05/10  11:00:00,42.472872565,3.73216663136,0.0,0.0,9.17985065927,26.9147,59.1473890536,2.88177314247,41.7485,14.5171159111
 05/10  12:00:00,41.9081066773,3.73216663136,0.0630811289051,0.0,9.17985065927,26.9147,55.0905637214,0.00582148780743,41.7485,13.3362422336
 05/10  13:00:00,34.3960750562,3.73216663136,0.0466219120194,0.0,9.17985065927,19.4245,44.9908067048,0.0116692110544,33.3988,11.5803374937
 05/10  14:00:00,34.3593682068,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.903674698,0.0218000074893,25.0491,9.83277469052
 05/10  15:00:00,34.35829542,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.8345326896,0.0262586873715,33.3988,10.4094740022
 05/10  16:00:00,41.8598292106,3.73216663136,0.0843175175137,0.0,9.17985065927,26.9147,59.9306244448,0.0,50.0982,9.83242444477
 05/10  17:00:00,42.54217977,3.73216663136,0.774951727616,0.0,9.17985065927,26.9147,63.4343695687,0.0,50.0982,13.3361695687
 05/10  18:00:00,43.1138872716,3.73216663136,1.34579776662,0.0,9.17985065927,26.9147,68.1495620632,0.0,50.0982,18.0513620632
 05/10  19:00:00,34.7359711629,3.73216663136,0.316816110504,0.0,9.17985065927,19.4245,52.643865131,0.0,33.3988,19.245065131
 05/10  20:00:00,34.3812977835,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.2688184254,0.0071803123779,33.3988,16.862838113
 05/10  21:00:00,38.4965013749,3.73216663136,0.001844023294,0.0,9.17985065927,19.4245,48.8651974134,5.76380570533,25.0491,18.052291708
 05/10  22:00:00,38.3525244578,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.0542140103,15.8395403997,16.6994,14.5152736106
 05/10  23:00:00,39.1029680416,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.4940495242,21.4799261689,8.3497,8.66442335521
 05/10  24:00:00,22.3811911351,3.73216663136,0.0,0.0,4.58992532963,8.1892,41.7720538465,32.0828159258,3.33988,6.3493579207
 05/11  01:00:00,14.8207974639,0.0,0.0,0.0,1.52997510988,7.4902,3.93196678767,0.0,3.33988,0.59208678767
 05/11  02:00:00,14.8480441826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  03:00:00,14.8688457598,0.0,0.0,0.0,1.52997510988,7.4902,3.93193822323,0.0,3.33988,0.592058223233
 05/11  04:00:00,15.0287605084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  05:00:00,22.5186496779,3.73216663136,0.0,0.0,4.58992532963,8.1892,41.1491783321,32.2074141852,8.3497,0.592064146859
 05/11  06:00:00,35.310373733,3.73216663136,0.0204731580814,0.0,9.17985065927,19.4245,49.360493022,28.0450063711,16.6994,4.61608665091
 05/11  07:00:00,41.7169161414,3.73216663136,0.0253996098362,0.0,9.17985065927,26.9147,66.8499346708,21.9744274635,25.0491,19.8264072073
 05/11  08:00:00,41.6894798111,3.73216663136,0.00480820338683,0.0,9.17985065927,26.9147,78.9348431575,27.4858636986,33.3988,18.0501794589
 05/11  09:00:00,34.1841732127,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.7648532612,31.6183653589,25.0491,15.0973879023
 05/11  10:00:00,41.6802751909,3.73216663136,0.0122269457392,0.0,9.17985065927,26.9147,88.7201838443,34.2157487962,41.7485,12.7559350482
 05/11  11:00:00,42.3995758566,3.73216663136,0.0,0.0,9.17985065927,26.9147,81.9309652037,25.0857308834,41.7485,15.0967343202
 05/11  12:00:00,41.7315488474,3.73216663136,0.0,0.0,9.17985065927,26.9147,71.0659995139,16.560724155,41.7485,12.756775359
 05/11  13:00:00,34.2103348494,3.73216663136,0.0,0.0,9.17985065927,19.4245,64.82048564,19.8368583228,33.3988,11.5848273172
 05/11  14:00:00,34.2159874851,3.73216663136,0.0,0.0,9.17985065927,19.4245,59.153196878,23.6938344926,25.0491,10.4102623853
 05/11  15:00:00,34.2083637184,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.0107563263,26.7812959183,33.3988,9.83066040801
 05/11  16:00:00,41.6471448641,3.73216663136,0.0168179037275,0.0,9.17985065927,26.9147,84.3545479367,24.42378228,50.0982,9.8325656567
 05/11  17:00:00,41.6466557443,3.73216663136,0.00478973815287,0.0,9.17985065927,26.9147,82.4152503795,18.9800851252,50.0982,13.3369652543
 05/11  18:00:00,41.6549882017,3.73216663136,0.00546986459525,0.0,9.17985065927,26.9147,80.5511752885,12.4031732922,50.0982,18.0498019963
 05/11  19:00:00,34.2885048645,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.9550633722,16.3121820247,33.3988,19.2440813476
 05/11  20:00:00,34.2579412651,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.6474564774,20.3867465405,33.3988,16.8619099369
 05/11  21:00:00,38.40409111,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.2251095134,31.1258192464,25.0491,18.050190267
 05/11  22:00:00,38.2799686828,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.0271853702,38.8133821143,16.6994,14.5144032559
 05/11  23:00:00,39.0503854295,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.9897933309,43.9759135763,8.3497,8.66417975463
 05/11  24:00:00,22.3085939947,3.73216663136,0.0,0.0,4.58992532963,8.1892,64.0598391904,54.3692261578,3.33988,6.35073303257
 05/12  01:00:00,14.7395018596,0.0,0.0,0.0,1.52997510988,7.4902,3.9319391622,0.0,3.33988,0.592059162205
 05/12  02:00:00,14.7549692187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  03:00:00,14.7624576664,0.0,0.0,0.0,1.52997510988,7.4902,3.93194508613,0.0,3.33988,0.592065086126
 05/12  04:00:00,15.424674963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  05:00:00,22.9056927278,3.73216663136,0.0,0.0,4.58992532963,8.1892,77.0310945122,68.6613945122,8.3497,0.02
 05/12  06:00:00,35.3996362316,3.73216663136,0.0129431832474,0.0,9.17985065927,19.4245,87.9199179424,66.0301858356,16.6994,5.19033210676
 05/12  07:00:00,41.5870012633,3.73216663136,0.0171778284226,0.0,9.17985065927,26.9147,102.049352621,57.176373244,25.0491,19.8238793771
 05/12  08:00:00,41.5830712629,3.73216663136,0.0035460521951,0.0,9.17985065927,26.9147,109.963093135,58.5140009186,33.3988,18.050292216
 05/12  09:00:00,34.0874038252,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.679343515,61.1162849818,25.0491,14.5139585334
 05/12  10:00:00,41.5883462616,3.73216663136,0.00939651368621,0.0,9.17985065927,26.9147,116.089751961,61.0060713073,41.7485,13.3351806537
 05/12  11:00:00,42.3434459507,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.138460512,52.8747419975,41.7485,14.5152185147
 05/12  12:00:00,41.6365442677,3.73216663136,0.0,0.0,9.17985065927,26.9147,100.950459523,45.8651861703,41.7485,13.3367733531
 05/12  13:00:00,34.1117703584,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.9918972502,49.0126822411,33.3988,11.5804150091
 05/12  14:00:00,34.1162136462,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.7830913795,52.9029457812,25.0491,9.8310455983
 05/12  15:00:00,34.1129038014,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.3305313676,53.099733386,33.3988,9.83199798158
 05/12  16:00:00,41.5435657782,3.73216663136,0.0113197265089,0.0,9.17985065927,26.9147,112.35451707,51.8477955196,50.0982,10.4085215509
 05/12  17:00:00,41.543542586,3.73216663136,0.00334086231475,0.0,9.17985065927,26.9147,110.732283822,47.8796610204,50.0982,12.7544228014
 05/12  18:00:00,41.5481963379,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.558059675,41.4090437078,50.0982,18.0508159671
 05/12  19:00:00,34.0501183397,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.0047945938,42.7796535304,33.3988,19.8263410634
 05/12  20:00:00,34.0340014226,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.6127951913,44.9368435669,33.3988,16.2771516244
 05/12  21:00:00,38.2228976386,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.55038584,53.4502085448,25.0491,18.0510772952
 05/12  22:00:00,38.2152269235,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.3616888431,57.1467117656,16.6994,14.5155770776
 05/12  23:00:00,39.0112595083,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.7681578563,60.7536441875,8.3497,8.66481366882
 05/12  24:00:00,22.2652044069,3.73216663136,0.0,0.0,4.58992532963,8.1892,75.8092502862,66.12016697,3.33988,6.34920331623
 05/13  01:00:00,14.7007676361,0.0,0.0,0.0,1.52997510988,7.4902,3.93197180498,0.0,3.33988,0.592091804981
 05/13  02:00:00,14.7167875559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  03:00:00,14.7253489565,0.0,0.0,0.0,1.52997510988,7.4902,3.93192594301,0.0,3.33988,0.59204594301
 05/13  04:00:00,14.8818660853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  05:00:00,22.370462067,3.73216663136,0.0,0.0,4.58992532963,8.1892,80.5676687816,71.6259168952,8.3497,0.592051886396
 05/13  06:00:00,34.1027903081,3.73216663136,0.0129308304171,0.0,9.17985065927,19.4245,86.392026657,65.076779433,16.6994,4.61584722399
 05/13  07:00:00,41.5689032786,3.73216663136,0.00658699696214,0.0,9.17985065927,26.9147,81.1474467182,50.9076997205,25.0491,5.19064699762
 05/13  08:00:00,41.6002557095,3.73216663136,0.0,0.0,9.17985065927,26.9147,79.8269635065,41.2365231437,33.3988,5.19164036276
 05/13  09:00:00,34.145187747,3.73216663136,0.000658835294,0.0,9.17985065927,19.4245,75.676196239,34.3465481779,25.0491,16.2805480611
 05/13  10:00:00,41.6545205826,3.73216663136,0.00174330873463,0.0,9.17985065927,26.9147,87.8889295204,31.0437760592,41.7485,15.0966534612
 05/13  11:00:00,42.3829851398,3.73216663136,0.0,0.0,9.17985065927,26.9147,81.6430620043,23.614393605,41.7485,16.2801683993
 05/13  12:00:00,41.7153118755,3.73216663136,0.0,0.0,9.17985065927,26.9147,77.4327113032,19.4029623976,41.7485,16.2812489056
 05/13  13:00:00,34.2003177822,3.73216663136,0.0,0.0,9.17985065927,19.4245,64.1051676366,16.1914006456,33.3988,14.514966991
 05/13  14:00:00,34.2126895278,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.4548723233,15.0693012783,25.0491,13.3364710449
 05/13  15:00:00,34.2072149304,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.6898952424,14.5352934792,33.3988,12.7558017633
 05/13  16:00:00,41.6388944306,3.73216663136,0.00786514263718,0.0,9.17985065927,26.9147,74.4156098179,12.734799668,50.0982,11.5826101499
 05/13  17:00:00,41.6494994059,3.73216663136,0.0,0.0,9.17985065927,26.9147,73.4567462168,10.0234109268,50.0982,13.3351352899
 05/13  18:00:00,41.6476932108,3.73216663136,0.0,0.0,9.17985065927,26.9147,73.1747641103,5.0268368399,50.0982,18.0497272704
 05/13  19:00:00,34.2866031351,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.2010163594,5.75287696245,33.3988,18.0493393969
 05/13  20:00:00,34.2497197579,3.73216663136,0.0,0.0,9.17985065927,19.4245,65.0144602282,15.3346520025,33.3988,16.2810082257
 05/13  21:00:00,38.3982091252,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.000142741,22.9008384663,25.0491,18.0502042747
 05/13  22:00:00,38.2767858272,3.73216663136,0.0,0.0,9.17985065927,19.4245,59.0403097567,29.5846122666,16.6994,12.7562974901
 05/13  23:00:00,39.0455699497,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.0390213219,35.8573468462,8.3497,9.83197447575
 05/13  24:00:00,22.3171009869,3.73216663136,0.0,0.0,4.58992532963,8.1892,57.3257518196,47.0603413237,3.33988,6.9255304958
 05/14  01:00:00,14.755894096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  02:00:00,14.7710319931,0.0,0.0,0.0,1.52997510988,7.4902,3.93193847876,0.0,3.33988,0.592058478762
 05/14  03:00:00,14.7822680141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  04:00:00,14.9372247249,0.0,0.0,0.0,1.52997510988,7.4902,3.93194440377,0.0,3.33988,0.592064403771
 05/14  05:00:00,22.4285236536,3.73216663136,0.0,0.0,4.58992532963,8.1892,60.4220315014,52.0523315014,8.3497,0.02
 05/14  06:00:00,34.1526951739,3.73216663136,0.0135183830667,0.0,9.17985065927,19.4245,70.3477637327,48.4578324626,16.6994,5.19053127004
 05/14  07:00:00,41.6263158771,3.73216663136,0.00849894783045,0.0,9.17985065927,26.9147,62.4207101561,32.1803578121,25.0491,5.19125234402
 05/14  08:00:00,41.655523771,3.73216663136,0.0,0.0,9.17985065927,26.9147,61.0616613194,22.4713555201,33.3988,5.19150579931
 05/14  09:00:00,34.1964459095,3.73216663136,0.0,0.0,9.17985065927,19.4245,51.6474274571,21.4066776958,25.0491,5.19164976128
 05/14  10:00:00,41.7337880812,3.73216663136,0.00406905111212,0.0,9.17985065927,26.9147,67.0654690297,9.0391624776,41.7485,16.2778065521
 05/14  11:00:00,42.4698006039,3.73216663136,0.0,0.0,9.17985065927,26.9147,59.8523207275,1.82356776662,41.7485,16.2802529609
 05/14  12:00:00,41.8290169819,3.73216663136,0.00635386968096,0.0,9.17985065927,26.9147,54.5036170491,0.0,41.7485,12.7551170491
 05/14  13:00:00,34.3094736944,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.7759491317,0.0421085445478,33.3988,13.3350405872
 05/14  14:00:00,34.3195351544,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.9182205459,0.0381901287684,25.0491,9.83093041708
 05/14  15:00:00,34.298071937,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.2292521176,0.0,33.3988,9.8304521176
 05/14  16:00:00,41.7382202264,3.73216663136,0.0172159689789,0.0,9.17985065927,26.9147,59.9310101454,0.0,50.0982,9.83281014544
 05/14  17:00:00,41.9413158782,3.73216663136,0.205766404962,0.0,9.17985065927,26.9147,63.4337308735,0.0,50.0982,13.3355308735
 05/14  18:00:00,42.510523923,3.73216663136,0.764180501911,0.0,9.17985065927,26.9147,66.3770933058,0.0,50.0982,16.2788933058
 05/14  19:00:00,34.6082301796,3.73216663136,0.200008009752,0.0,9.17985065927,19.4245,49.6787836559,0.0,33.3988,16.2799836559
 05/14  20:00:00,34.3580609785,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.2455831942,0.0251363885465,33.3988,12.8216468056
 05/14  21:00:00,38.4768377832,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.8251601324,6.9814949611,25.0491,16.7945651713
 05/14  22:00:00,38.3310536743,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.5466176854,18.0912235777,16.6994,12.7559941077
 05/14  23:00:00,39.0797556561,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.2293808834,21.9548708407,8.3497,6.92481004262
 05/14  24:00:00,22.3586759567,3.73216663136,0.0,0.0,4.58992532963,8.1892,43.7892266963,32.3623222054,3.33988,8.08702449091
 05/15  01:00:00,14.7976571741,0.0,0.0,0.0,1.52997510988,7.4902,3.93194900279,0.0,3.33988,0.592069002788
 05/15  02:00:00,14.8193470239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,14.8287401707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  04:00:00,14.9675033126,0.0,0.0,0.0,1.52997510988,7.4902,3.93195491106,0.0,3.33988,0.592074911055
 05/15  05:00:00,22.439029756,3.73216663136,0.0,0.0,4.58992532963,8.1892,59.6136420872,51.2439420872,8.3497,0.02
 05/15  06:00:00,34.1649406199,3.73216663136,0.0148062141065,0.0,9.17985065927,19.4245,70.1188623243,48.2297348999,16.6994,5.18972742435
 05/15  07:00:00,41.6532665596,3.73216663136,0.0177754366681,0.0,9.17985065927,26.9147,79.0491684617,34.1751695014,25.0491,19.8248989604
 05/15  08:00:00,41.6715029972,3.73216663136,0.0,0.0,9.17985065927,26.9147,78.6129770969,27.7469847718,33.3988,17.4671923251
 05/15  09:00:00,34.2057686022,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.1938676445,22.0496998955,25.0491,15.0950677491
 05/15  10:00:00,41.71780367,3.73216663136,0.00392043224702,0.0,9.17985065927,26.9147,73.4645984288,18.9599271522,41.7485,12.7561712765
 05/15  11:00:00,42.4451013829,3.73216663136,0.0,0.0,9.17985065927,26.9147,64.704312385,8.44021023779,41.7485,14.5156021472
 05/15  12:00:00,41.7864928685,3.73216663136,0.0,0.0,9.17985065927,26.9147,55.1910347178,0.106897941467,41.7485,13.3356367763
 05/15  13:00:00,34.2424139062,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.4511808724,8.47290300501,33.3988,11.5794778674
 05/15  14:00:00,34.2310910969,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.8160721578,17.9364663667,25.0491,9.83050579112
 05/15  15:00:00,34.2102104484,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.2631068545,25.0331346912,33.3988,9.83117216329
 05/15  16:00:00,41.6430354401,3.73216663136,0.0161095195509,0.0,9.17985065927,26.9147,84.2354561349,24.305302493,50.0982,9.83195364183
 05/15  17:00:00,41.6424650625,3.73216663136,0.00455808766872,0.0,9.17985065927,26.9147,82.2469545078,18.8145808453,50.0982,13.3341736625
 05/15  18:00:00,41.6416169969,3.73216663136,0.00475092945977,0.0,9.17985065927,26.9147,82.2274058524,14.664518401,50.0982,17.4646874514
 05/15  19:00:00,34.2783817828,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.7191479602,17.4951257252,33.3988,19.825222235
 05/15  20:00:00,34.2607360227,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.9035671105,17.2303713497,33.3988,16.2743957608
 05/15  21:00:00,38.4211183649,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.7591852782,24.2447237047,25.0491,17.4653615735
 05/15  22:00:00,38.311279197,3.73216663136,0.0,0.0,9.17985065927,19.4245,59.7607806194,27.9653443335,16.6994,15.0960362859
 05/15  23:00:00,39.0633952281,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.0831330619,36.6458315663,8.3497,8.08760149555
 05/15  24:00:00,22.3319221343,3.73216663136,0.0,0.0,4.58992532963,8.1892,57.7779604601,47.5147381258,3.33988,6.92334233427
 05/16  01:00:00,14.7669688796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  02:00:00,14.7888773549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,14.8011549998,0.0,0.0,0.0,1.52997510988,7.4902,3.93197198184,0.0,3.33988,0.592091981842
 05/16  04:00:00,15.4699522492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,22.951612647,3.73216663136,0.0,0.0,4.58992532963,8.1892,63.6878241077,54.7460391558,8.3497,0.592084951878
 05/16  06:00:00,34.3900635599,3.73216663136,0.0123697799823,0.0,9.17985065927,19.4245,72.8837857779,50.9934968098,16.6994,5.1908889681
 05/16  07:00:00,41.6512092763,3.73216663136,0.0193084325945,0.0,9.17985065927,26.9147,81.8907443552,37.6012361417,25.0491,19.2404082135
 05/16  08:00:00,41.656928561,3.73216663136,0.0,0.0,9.17985065927,26.9147,86.1828460416,34.7364440829,33.3988,18.0476019586
 05/16  09:00:00,34.1841997552,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.7895925445,30.224674185,25.0491,14.5158183595
 05/16  10:00:00,41.7090967325,3.73216663136,0.0024294338905,0.0,9.17985065927,26.9147,76.0337374835,21.5296231381,41.7485,12.7556143454
 05/16  11:00:00,42.4803147988,3.73216663136,0.00234796305896,0.0,9.17985065927,26.9147,59.7791909943,2.93670236087,41.7485,15.0939886334
 05/16  12:00:00,41.8530554691,3.73216663136,0.0142955574266,0.0,9.17985065927,26.9147,54.5053879516,0.0,41.7485,12.7568879516
 05/16  13:00:00,34.3203970335,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.0392458298,0.0600847925127,33.3988,11.5803610373
 05/16  14:00:00,34.3231263664,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.9260403658,0.0452518318429,25.0491,9.83168853399
 05/16  15:00:00,34.3295980068,3.73216663136,0.0069809198223,0.0,9.17985065927,19.4245,43.2304120256,0.0,33.3988,9.83161202558
 05/16  16:00:00,41.9017929674,3.73216663136,0.137254563628,0.0,9.17985065927,26.9147,59.928654972,0.0,50.0982,9.83045497197
 05/16  17:00:00,42.6107359074,3.73216663136,0.836596624126,0.0,9.17985065927,26.9147,63.4314901866,0.0,50.0982,13.3332901866
 05/16  18:00:00,43.2675436761,3.73216663136,1.49368988011,0.0,9.17985065927,26.9147,67.5654869518,0.0,50.0982,17.4672869518
 05/16  19:00:00,35.0022796495,3.73216663136,0.728328573749,0.0,9.17985065927,19.4245,53.2211433217,0.0,33.3988,19.8223433217
 05/16  20:00:00,34.4145632847,3.73216663136,0.160436254235,0.0,9.17985065927,19.4245,49.1015033434,0.00526875895412,33.3988,15.6974345845
 05/16  21:00:00,38.4013200225,3.73216663136,0.00140296945181,0.0,9.17985065927,19.4245,44.9802618495,1.88110633927,25.0491,18.0500555102
 05/16  22:00:00,38.3722542308,3.73216663136,0.0,0.0,9.17985065927,19.4245,40.2867916611,9.07347734843,16.6994,14.5139143126
 05/16  23:00:00,39.1035287289,3.73216663136,0.0,0.0,9.17985065927,19.4245,35.3944770049,18.3808929682,8.3497,8.66388403674
 05/16  24:00:00,22.3831343829,3.73216663136,0.0,0.0,4.58992532963,8.1892,39.1702274536,29.4817392272,3.33988,6.3486082264
 05/17  01:00:00,14.8222802417,0.0,0.0,0.0,1.52997510988,7.4902,3.93195059959,0.0,3.33988,0.592070599591
 05/17  02:00:00,14.839333542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  03:00:00,14.8350773389,0.0,0.0,0.0,1.52997510988,7.4902,3.93195650296,0.0,3.33988,0.592076502964
 05/17  04:00:00,14.9758482722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  05:00:00,22.4548842767,3.73216663136,0.0,0.0,4.58992532963,8.1892,56.9188409061,48.5491409061,8.3497,0.02
 05/17  06:00:00,34.181140485,3.73216663136,0.0103090082046,0.0,9.17985065927,19.4245,63.2426988518,41.3533151315,16.6994,5.18998372026
 05/17  07:00:00,41.6594471291,3.73216663136,0.00894888758991,0.0,9.17985065927,26.9147,75.3201271733,30.4486705977,25.0491,19.8223565756
 05/17  08:00:00,41.6753015705,3.73216663136,0.0,0.0,9.17985065927,26.9147,77.6685491781,26.8041221353,33.3988,17.4656270428
 05/17  09:00:00,34.1953688273,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.2135796044,23.6506749222,25.0491,14.5138046822
 05/17  10:00:00,41.6956613725,3.73216663136,0.00352237480331,0.0,9.17985065927,26.9147,76.6650454895,21.5827055185,41.7485,13.333839971
 05/17  11:00:00,42.4318452497,3.73216663136,0.0,0.0,9.17985065927,26.9147,66.7982977072,10.5366317921,41.7485,14.513165915
 05/17  12:00:00,41.7811822004,3.73216663136,0.0,0.0,9.17985065927,26.9147,54.8220455926,0.318415869028,41.7485,12.7551297236
 05/17  13:00:00,34.263529242,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.0084070195,0.0301402703347,33.3988,11.5794667492
 05/17  14:00:00,34.2638619367,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.3174389909,3.43810982869,25.0491,9.83022916218
 05/17  15:00:00,34.2440248776,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.7907683085,7.56149760069,33.3988,9.83047070779
 05/17  16:00:00,41.669855551,3.73216663136,0.0068901825358,0.0,9.17985065927,26.9147,64.7487168872,4.81948872212,50.0982,9.8310281651
 05/17  17:00:00,41.667002478,3.73216663136,0.0,0.0,9.17985065927,26.9147,64.8479404166,1.41604002735,50.0982,13.3337003892
 05/17  18:00:00,41.6771917209,3.73216663136,0.00493017690128,0.0,9.17985065927,26.9147,67.5638221736,0.0,50.0982,17.4656221736
 05/17  19:00:00,34.3133672612,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.8024034886,0.582213168059,33.3988,19.8213903206
 05/17  20:00:00,34.2688042058,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.4540228893,7.35734408266,33.3988,15.6978788067
 05/17  21:00:00,38.3985880408,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.9019838277,25.8040812384,25.0491,18.0488025893
 05/17  22:00:00,38.2649819126,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.7605191096,39.5482484254,16.6994,14.5128706842
 05/17  23:00:00,39.0321365995,3.73216663136,0.0,0.0,9.17985065927,19.4245,65.4634924816,49.0265890096,8.3497,8.08720347205
 05/17  24:00:00,22.282030176,3.73216663136,0.00143585818727,0.0,4.58992532963,8.1892,71.5281016021,61.2634855194,3.33988,6.92473608264
 05/18  01:00:00,14.7145881266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  02:00:00,14.7377921029,0.0,0.0,0.0,1.52997510988,7.4902,3.93194271565,0.0,3.33988,0.592062715646
 05/18  03:00:00,14.7551028914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  04:00:00,14.9086356506,0.0,0.0,0.0,1.52997510988,7.4902,3.93194863391,0.0,3.33988,0.592068633912
 05/18  05:00:00,22.3768230641,3.73216663136,0.0,0.0,4.58992532963,8.1892,78.8750371292,70.5053371292,8.3497,0.02
 05/18  06:00:00,34.1034416139,3.73216663136,0.00964198540204,0.0,9.17985065927,19.4245,85.6466174467,63.7566859799,16.6994,5.19053146675
 05/18  07:00:00,41.5966162457,3.73216663136,0.00630386185071,0.0,9.17985065927,26.9147,90.3275721063,46.0397795911,25.0491,19.2386925152
 05/18  08:00:00,41.6256073222,3.73216663136,0.0,0.0,9.17985065927,26.9147,90.3808069132,38.9338469088,33.3988,18.0481600044
 05/18  09:00:00,34.1539068828,3.73216663136,0.0,0.0,9.17985065927,19.4245,72.578066091,33.0175344688,25.0491,14.5114316222
 05/18  10:00:00,41.6659873407,3.73216663136,0.00178897564901,0.0,9.17985065927,26.9147,81.7892053994,27.2860831915,41.7485,12.7546222079
 05/18  11:00:00,42.4061093076,3.73216663136,0.0,0.0,9.17985065927,26.9147,71.0965374708,14.8344207765,41.7485,14.5136166943
 05/18  12:00:00,41.7483639166,3.73216663136,0.0,0.0,9.17985065927,26.9147,58.8257822674,3.74320242428,41.7485,13.3340798431
 05/18  13:00:00,34.2415876282,3.73216663136,0.00130032962296,0.0,9.17985065927,19.4245,46.0918286555,1.11348278022,33.3988,11.5795458753
 05/18  14:00:00,34.2512585437,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.6516352526,3.77267263772,25.0491,9.82986261492
 05/18  15:00:00,34.2514409044,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.9664360102,2.84471548002,33.3988,9.72292053013
 05/18  16:00:00,41.7237209557,3.73216663136,0.0220111687331,0.0,9.17985065927,26.9147,59.4575813089,0.0,50.0982,9.35938130895
 05/18  17:00:00,42.0748219842,3.73216663136,0.343276773983,0.0,9.17985065927,26.9147,63.432835366,0.0,50.0982,13.334635366
 05/18  18:00:00,42.498384068,3.73216663136,0.769357831487,0.0,9.17985065927,26.9147,67.5638744515,0.0,50.0982,17.4656744515
 05/18  19:00:00,34.646114745,3.73216663136,0.25241143639,0.0,9.17985065927,19.4245,53.2223273294,0.0,33.3988,19.8235273294
 05/18  20:00:00,34.4031363013,3.73216663136,0.0330141457185,0.0,9.17985065927,19.4245,49.0951421949,0.0,33.3988,15.6963421949
 05/18  21:00:00,38.4767325721,3.73216663136,0.00109853879496,0.0,9.17985065927,19.4245,47.3202875384,4.22252656911,25.0491,18.0486609693
 05/18  22:00:00,38.3292852619,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.9904622241,15.7783649784,16.6994,14.5126972458
 05/18  23:00:00,39.0706805943,3.73216663136,0.0,0.0,9.17985065927,19.4245,40.4579074783,24.0206231244,8.3497,8.08758435397
 05/18  24:00:00,22.3713532411,3.73216663136,0.0,0.0,4.58992532963,8.1892,38.78877405,28.5240475327,3.33988,6.92484651729
 05/19  01:00:00,14.8137085277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  02:00:00,14.8371363466,0.0,0.0,0.0,1.52997510988,7.4902,3.93193841971,0.0,3.33988,0.592058419714
 05/19  03:00:00,14.8495736649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  04:00:00,15.510329317,0.0,0.0,0.0,1.52997510988,7.4902,3.93194434482,0.0,3.33988,0.592064344817
 05/19  05:00:00,22.984711105,3.73216663136,0.0,0.0,4.58992532963,8.1892,44.6056513935,36.2359513935,8.3497,0.02
 05/19  06:00:00,34.4336462388,3.73216663136,0.00974224957557,0.0,9.17985065927,19.4245,50.9664378425,29.0767071397,16.6994,5.19033070284
 05/19  07:00:00,41.6897918198,3.73216663136,0.00849312261679,0.0,9.17985065927,26.9147,59.8240210363,15.5368286065,25.0491,19.2380924298
 05/19  08:00:00,41.7258368267,3.73216663136,0.0,0.0,9.17985065927,26.9147,58.4421534645,7.5782855939,33.3988,17.4650678706
 05/19  09:00:00,34.2607831483,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.8459825666,2.7029610715,25.0491,15.0939214951
 05/19  10:00:00,41.786075068,3.73216663136,0.0165236306581,0.0,9.17985065927,26.9147,55.0231518539,0.520418661991,41.7485,12.7542331919
 05/19  11:00:00,42.685524809,3.73216663136,0.16043511897,0.0,9.17985065927,26.9147,56.2615110532,0.0,41.7485,14.5130110532
 05/19  12:00:00,43.245267657,3.73216663136,1.35146737006,0.0,9.17985065927,26.9147,54.5033384031,0.0,41.7485,12.7548384031
 05/19  13:00:00,36.3147142244,3.73216663136,1.92482929969,0.0,9.17985065927,19.4245,44.9789657717,0.0,33.3988,11.5801657717
 05/19  14:00:00,36.3432651104,3.73216663136,1.93523245631,0.0,9.17985065927,19.4245,34.8783932666,0.0,25.0491,9.82929326659
 05/19  15:00:00,35.5301338941,3.73216663136,1.12622705406,0.0,9.17985065927,19.4245,43.2292384605,0.0,33.3988,9.8304384605
 05/19  16:00:00,44.3788395926,3.73216663136,2.56111366391,0.0,9.17985065927,26.9147,59.9295725999,0.0,50.0982,9.83137259993
 05/19  17:00:00,45.4542534047,3.73216663136,3.63889673721,0.0,9.17985065927,26.9147,62.8535636829,0.0,50.0982,12.7553636829
 05/19  18:00:00,45.8195603639,3.73216663136,4.01214163947,0.0,9.17985065927,26.9147,68.1447818341,0.0,50.0982,18.0465818341
 05/19  19:00:00,35.9914525174,3.73216663136,1.69702975486,0.0,9.17985065927,19.4245,52.6376051081,0.0,33.3988,19.2388051081
 05/19  20:00:00,34.9508060283,3.73216663136,0.676625470332,0.0,9.17985065927,19.4245,49.6762989779,0.0,33.3988,16.2774989779
 05/19  21:00:00,37.4373691882,3.73216663136,0.0405587372722,0.0,9.17985065927,19.4245,42.5154202874,0.0,25.0491,17.4663202874
 05/19  22:00:00,38.4227132597,3.73216663136,0.0,0.0,9.17985065927,19.4245,31.3357338383,0.122771942131,16.6994,14.5135618961
 05/19  23:00:00,39.1390536342,3.73216663136,0.0,0.0,9.17985065927,19.4245,25.1468826551,8.71051069572,8.3497,8.08667195937
 05/19  24:00:00,22.433258473,3.73216663136,0.0,0.0,4.58992532963,8.1892,27.8674657781,17.6027173632,3.33988,6.9248684148
 05/20  01:00:00,14.8721665203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  02:00:00,14.8947680732,0.0,0.0,0.0,1.52997510988,7.4902,3.93194082264,0.0,3.33988,0.592060822643
 05/20  03:00:00,14.9060558273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  04:00:00,15.0557464559,0.0,0.0,0.0,1.52997510988,7.4902,3.93194674392,0.0,3.33988,0.592066743921
 05/20  05:00:00,22.5459893069,3.73216663136,0.0,0.0,4.58992532963,8.1892,34.2449187434,25.8752187434,8.3497,0.02
 05/20  06:00:00,34.2853097892,3.73216663136,0.0211267355351,0.0,9.17985065927,19.4245,41.7963382802,19.9062786875,16.6994,5.19065959267
 05/20  07:00:00,41.7513526251,3.73216663136,0.0191368172119,0.0,9.17985065927,26.9147,38.4253005375,8.18551929224,25.0491,5.19068124526
 05/20  08:00:00,41.7421914973,3.73216663136,0.0,0.0,9.17985065927,26.9147,45.1370112116,7.12314287799,33.3988,4.61506833358
 05/20  09:00:00,34.2713936507,3.73216663136,0.00254942132374,0.0,9.17985065927,19.4245,48.9049688149,7.57985566635,25.0491,16.2760131486
 05/20  10:00:00,41.7901540859,3.73216663136,0.0049356566961,0.0,9.17985065927,26.9147,59.608130111,3.34749087739,41.7485,14.5121392336
 05/20  11:00:00,42.8181647775,3.73216663136,0.262031129178,0.0,9.17985065927,26.9147,58.0322984368,0.00709388233194,41.7485,16.2767045545
 05/20  12:00:00,43.1609314443,3.73216663136,1.23936684341,0.0,9.17985065927,26.9147,57.4444742232,0.0,41.7485,15.6959742232
 05/20  13:00:00,36.4529886403,3.73216663136,2.04807361808,0.0,9.17985065927,19.4245,48.1820453458,0.0,33.3988,14.7832453458
 05/20  14:00:00,36.5407298832,3.73216663136,2.12689297738,0.0,9.17985065927,19.4245,38.1129488543,0.0,25.0491,13.0638488543
 05/20  15:00:00,35.4187638343,3.73216663136,1.02386955073,0.0,9.17985065927,19.4245,46.1530014903,0.0,33.3988,12.7542014903
 05/20  16:00:00,43.7323051286,3.73216663136,1.91595252396,0.0,9.17985065927,26.9147,61.6773542125,0.0,50.0982,11.5791542125
 05/20  17:00:00,43.3063315078,3.73216663136,1.51148739435,0.0,9.17985065927,26.9147,62.8526266245,0.0,50.0982,12.7544266245
 05/20  18:00:00,43.2734373096,3.73216663136,1.50257453149,0.0,9.17985065927,26.9147,68.1444104473,0.0,50.0982,18.0462104473
 05/20  19:00:00,35.5048250474,3.73216663136,1.06062960504,0.0,9.17985065927,19.4245,50.862809073,0.0,33.3988,17.464009073
 05/20  20:00:00,34.7874425778,3.73216663136,0.369707419948,0.0,9.17985065927,19.4245,49.6758513318,0.0,33.3988,16.2770513318
 05/20  21:00:00,37.4766103755,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.5544518365,0.0411297393646,25.0491,17.4642220971
 05/20  22:00:00,38.3910474964,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.4874577752,0.0344716022111,16.6994,12.753586173
 05/20  23:00:00,39.1445263537,3.73216663136,0.0,0.0,9.17985065927,19.4245,22.9412898103,4.76153488694,8.3497,9.83005492335
 05/20  24:00:00,22.4281214311,3.73216663136,0.0,0.0,4.58992532963,8.1892,26.4249633283,16.1609603187,3.33988,6.92412300953
 05/21  01:00:00,14.8769751135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  02:00:00,14.9103313193,0.0,0.0,0.0,1.52997510988,7.4902,3.93193347013,0.0,3.33988,0.592053470132
 05/21  03:00:00,14.9232801471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  04:00:00,15.0900365371,0.0,0.0,0.0,1.52997510988,7.4902,3.93193940312,0.0,3.33988,0.592059403117
 05/21  05:00:00,22.576682584,3.73216663136,0.0,0.0,4.58992532963,8.1892,24.6480718246,16.2783718246,8.3497,0.02
 05/21  06:00:00,34.3064703673,3.73216663136,0.0200529672545,0.0,9.17985065927,19.4245,33.5177719194,11.6279461768,16.6994,5.19042574264
 05/21  07:00:00,41.7718718504,3.73216663136,0.0183198979466,0.0,9.17985065927,26.9147,29.6646631172,0.0,25.0491,4.61556311723
 05/21  08:00:00,41.7971423406,3.73216663136,0.0166988712306,0.0,9.17985065927,26.9147,38.5888503251,0.0,33.3988,5.1900503251
 05/21  09:00:00,34.3101246405,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.8283452394,0.588360394959,25.0491,5.19088484442
 05/21  10:00:00,41.9893475475,3.73216663136,0.145320053511,0.0,9.17985065927,26.9147,57.4461367334,0.00573435514305,41.7485,15.6919023782
 05/21  11:00:00,43.4301218605,3.73216663136,0.853336833792,0.0,9.17985065927,26.9147,58.0251448678,0.0,41.7485,16.2766448678
 05/21  12:00:00,44.6581524082,3.73216663136,2.71379510472,0.0,9.17985065927,26.9147,54.5027231264,0.0,41.7485,12.7542231264
 05/21  13:00:00,37.2023422671,3.73216663136,2.78667210391,0.0,9.17985065927,19.4245,46.7306925975,0.0,33.3988,13.3318925975
 05/21  14:00:00,36.8864231014,3.73216663136,2.4627737475,0.0,9.17985065927,19.4245,34.8787933721,0.0,25.0491,9.8296933721
 05/21  15:00:00,36.4532681114,3.73216663136,2.03255964203,0.0,9.17985065927,19.4245,42.6530476467,0.0,33.3988,9.25424764666
 05/21  16:00:00,44.8268711091,3.73216663136,2.96203716786,0.0,9.17985065927,26.9147,59.9283291508,0.0,50.0982,9.83012915084
 05/21  17:00:00,46.0217103741,3.73216663136,4.18301785575,0.0,9.17985065927,26.9147,63.4321783134,0.0,50.0982,13.3339783134
 05/21  18:00:00,46.8286753051,3.73216663136,4.99682152862,0.0,9.17985065927,26.9147,65.7920721204,0.0,50.0982,15.6938721204
 05/21  19:00:00,38.1725464276,3.73216663136,3.67596861635,0.0,9.17985065927,19.4245,49.6748438458,0.0,33.3988,16.2760438458
 05/21  20:00:00,37.7509097039,3.73216663136,3.27257963533,0.0,9.17985065927,19.4245,46.1533276886,0.0,33.3988,12.7545276886
 05/21  21:00:00,38.3346901868,3.73216663136,0.788072647424,0.0,9.17985065927,19.4245,41.3254159957,0.0,25.0491,16.2763159957
 05/21  22:00:00,38.5189164926,3.73216663136,0.0503856322794,0.0,9.17985065927,19.4245,29.4532189406,0.0,16.6994,12.7538189406
 05/21  23:00:00,39.2175088872,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.3643883016,0.0902359310797,8.3497,6.9244523705
 05/21  24:00:00,22.4845370706,3.73216663136,0.00465704841319,0.0,4.58992532963,8.1892,12.6134395779,1.18681480592,3.33988,8.08674477196
 05/22  01:00:00,14.8913580859,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.9058129368,0.0,0.0,0.0,1.52997510988,7.4902,3.93195181163,0.0,3.33988,0.592071811633
 05/22  03:00:00,14.9253734739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.0764660093,0.0,0.0,0.0,1.52997510988,7.4902,3.93195773314,0.0,3.33988,0.592077733143
 05/22  05:00:00,22.5490684533,3.73216663136,0.0,0.0,4.58992532963,8.1892,30.6661864751,22.2964864751,8.3497,0.02
 05/22  06:00:00,34.2771846849,3.73216663136,0.0191892783247,0.0,9.17985065927,19.4245,39.7638301429,17.8739185883,16.6994,5.1905115546
 05/22  07:00:00,41.7515082687,3.73216663136,0.0111728271959,0.0,9.17985065927,26.9147,50.5649627121,6.2771955179,25.0491,19.2386671942
 05/22  08:00:00,41.7727896237,3.73216663136,0.0,0.0,9.17985065927,26.9147,52.7436321409,1.88192372072,33.3988,17.4629084202
 05/22  09:00:00,34.3480025338,3.73216663136,0.0106527260579,0.0,9.17985065927,19.4245,39.5820826695,0.0206088420359,25.0491,14.5123738275
 05/22  10:00:00,41.9257162166,3.73216663136,0.0667078924181,0.0,9.17985065927,26.9147,54.5015372859,0.0,41.7485,12.7530372859
 05/22  11:00:00,44.0599459416,3.73216663136,1.47439377496,0.0,9.17985065927,26.9147,56.2602332466,0.0,41.7485,14.5117332466
 05/22  12:00:00,45.4434150786,3.73216663136,3.50424169001,0.0,9.17985065927,26.9147,54.5009161674,0.0,41.7485,12.7524161674
 05/22  13:00:00,37.4583507796,3.73216663136,3.04919508613,0.0,9.17985065927,19.4245,44.977789998,0.0,33.3988,11.578989998
 05/22  14:00:00,38.3322081483,3.73216663136,3.89096288897,0.0,9.17985065927,19.4245,34.880577638,0.0,25.0491,9.83147763799
 05/22  15:00:00,39.9725014273,3.73216663136,5.49929676547,0.0,9.17985065927,19.4245,42.8014316537,0.0,33.3988,9.40263165369
 05/22  16:00:00,48.3060467742,3.73216663136,6.40996327176,0.0,9.17985065927,26.9147,59.7789537706,0.0,50.0982,9.68075377063
 05/22  17:00:00,48.4000990908,3.73216663136,6.55254793666,0.0,9.17985065927,26.9147,63.4313384489,0.0,50.0982,13.3331384489
 05/22  18:00:00,48.6485936714,3.73216663136,6.81504787083,0.0,9.17985065927,26.9147,67.5616282333,0.0,50.0982,17.4634282333
 05/22  19:00:00,38.9119107835,3.73216663136,4.41055188628,0.0,9.17985065927,19.4245,52.6365259791,0.0,33.3988,19.2377259791
 05/22  20:00:00,37.4949385955,3.73216663136,3.03175529861,0.0,9.17985065927,19.4245,49.0934054665,0.0,33.3988,15.6946054665
 05/22  21:00:00,37.8820393889,3.73216663136,0.367115135641,0.0,9.17985065927,19.4245,43.0951305696,0.0,25.0491,18.0460305696
 05/22  22:00:00,38.409495972,3.73216663136,0.0,0.0,9.17985065927,19.4245,31.2908201182,0.0787823267478,16.6994,14.5126377915
 05/22  23:00:00,39.123714197,3.73216663136,0.0,0.0,9.17985065927,19.4245,24.5689555436,8.13226798536,8.3497,8.08698755827
 05/22  24:00:00,22.4125650247,3.73216663136,0.0,0.0,4.58992532963,8.1892,26.8582216985,17.1699362558,3.33988,6.34840544271
 05/23  01:00:00,14.8374665101,0.0,0.0,0.0,1.52997510988,7.4902,3.93196060871,0.0,3.33988,0.592080608715
 05/23  02:00:00,14.8595631672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  03:00:00,14.8768932265,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  04:00:00,15.5339844032,0.0,0.0,0.0,1.52997510988,7.4902,3.93196651621,0.0,3.33988,0.592086516214
 05/23  05:00:00,23.0308521703,3.73216663136,0.0,0.0,4.58992532963,8.1892,38.5451584663,30.1754584663,8.3497,0.02
 05/23  06:00:00,34.4745934867,3.73216663136,0.010402509984,0.0,9.17985065927,19.4245,44.4781736412,22.5894642671,16.6994,5.18930937414
 05/23  07:00:00,41.7243098927,3.73216663136,0.00858194416013,0.0,9.17985065927,26.9147,52.2748738828,7.99050019202,25.0491,19.2352736907
 05/23  08:00:00,41.7673230351,3.73216663136,0.00260128651437,0.0,9.17985065927,26.9147,51.3387490771,0.477193646581,33.3988,17.4627554305
 05/23  09:00:00,34.3234393796,3.73216663136,0.00239740221327,0.0,9.17985065927,19.4245,39.5670701546,0.00687103350132,25.0491,14.5110991211
 05/23  10:00:00,41.9127653198,3.73216663136,0.0811543282928,0.0,9.17985065927,26.9147,54.5016529944,0.0,41.7485,12.7531529944
 05/23  11:00:00,44.8107458161,3.73216663136,2.23047770947,0.0,9.17985065927,26.9147,56.2590513775,0.0,41.7485,14.5105513775
 05/23  12:00:00,46.2281726649,3.73216663136,4.29962013049,0.0,9.17985065927,26.9147,54.5012948789,0.0,41.7485,12.7527948789
 05/23  13:00:00,37.3669748856,3.73216663136,2.98378594797,0.0,9.17985065927,19.4245,44.9776007162,0.0,33.3988,11.5788007162
 05/23  14:00:00,35.5208083356,3.73216663136,1.13937564018,0.0,9.17985065927,19.4245,34.8793977454,0.0,25.0491,9.83029774537
 05/23  15:00:00,34.6925853171,3.73216663136,0.330524280874,0.0,9.17985065927,19.4245,42.6509829274,0.0,33.3988,9.2521829274
 05/23  16:00:00,44.1467950976,3.73216663136,2.35073293193,0.0,9.17985065927,26.9147,59.9276455739,0.0,50.0982,9.8294455739
 05/23  17:00:00,44.9946097005,3.73216663136,3.19907363688,0.0,9.17985065927,26.9147,62.8518419611,0.0,50.0982,12.7536419611
 05/23  18:00:00,45.1337737695,3.73216663136,3.35484430824,0.0,9.17985065927,26.9147,68.1413668298,0.0,50.0982,18.0431668298
 05/23  19:00:00,35.7780577275,3.73216663136,1.50379878851,0.0,9.17985065927,19.4245,52.058794064,0.0,33.3988,18.659994064
 05/23  20:00:00,35.2485387546,3.73216663136,0.982109858506,0.0,9.17985065927,19.4245,49.6691743929,0.0,33.3988,16.2703743929
 05/23  21:00:00,37.541448857,3.73216663136,0.159756619316,0.0,9.17985065927,19.4245,42.5111791559,0.0,25.0491,17.4620791559
 05/23  22:00:00,38.4144621585,3.73216663136,0.0,0.0,9.17985065927,19.4245,31.2856550446,0.0753684045721,16.6994,14.51088664
 05/23  23:00:00,39.1340683011,3.73216663136,0.0,0.0,9.17985065927,19.4245,20.5814202811,4.14485889746,8.3497,8.08686138366
 05/23  24:00:00,22.4035088019,3.73216663136,0.0,0.0,4.58992532963,8.1892,28.2347606787,17.9708814216,3.33988,6.92399925711
 05/24  01:00:00,14.8385558734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  02:00:00,14.8553162747,0.0,0.0,0.0,1.52997510988,7.4902,3.93195850021,0.0,3.33988,0.592078500208
 05/24  03:00:00,14.8531183403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  04:00:00,14.9961999753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  05:00:00,22.4623709231,3.73216663136,0.0,0.0,4.58992532963,8.1892,46.5878622931,37.646077881,8.3497,0.592084412021
 05/24  06:00:00,34.180399345,3.73216663136,0.0140273335703,0.0,9.17985065927,19.4245,56.545249781,34.6550825275,16.6994,5.19076725358
 05/24  07:00:00,41.6606078487,3.73216663136,0.0118410348236,0.0,9.17985065927,26.9147,66.2941005683,22.5927393779,25.0491,18.6522611904
 05/24  08:00:00,41.6851080863,3.73216663136,0.0,0.0,9.17985065927,26.9147,68.239135666,17.218638225,33.3988,17.621697441
 05/24  09:00:00,34.2147834444,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.3604048334,13.958156833,25.0491,14.3531480004
 05/24  10:00:00,41.7281313407,3.73216663136,0.00259560331988,0.0,9.17985065927,26.9147,64.4068775344,9.90556479673,41.7485,12.7528127377
 05/24  11:00:00,42.4903466436,3.73216663136,0.00666310770575,0.0,9.17985065927,26.9147,56.2599629824,0.0,41.7485,14.5114629824
 05/24  12:00:00,42.2725060159,3.73216663136,0.421544851748,0.0,9.17985065927,26.9147,54.5015410429,0.0,41.7485,12.7530410429
 05/24  13:00:00,34.5319908121,3.73216663136,0.193008508989,0.0,9.17985065927,19.4245,44.9774868677,0.0,33.3988,11.5786868677
 05/24  14:00:00,34.3548300584,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.8803938634,0.0,25.0491,9.8312938634
 05/24  15:00:00,34.4005957321,3.73216663136,0.0483216226401,0.0,9.17985065927,19.4245,42.650814526,0.0,33.3988,9.25201452604
 05/24  16:00:00,42.6799793064,3.73216663136,0.912613925362,0.0,9.17985065927,26.9147,59.9275094319,0.0,50.0982,9.82930943186
 05/24  17:00:00,44.0034333498,3.73216663136,2.2306619271,0.0,9.17985065927,26.9147,62.8504986531,0.0,50.0982,12.7522986531
 05/24  18:00:00,44.9168583096,3.73216663136,3.14465010113,0.0,9.17985065927,26.9147,68.1410035798,0.0,50.0982,18.0428035798
 05/24  19:00:00,35.9508620861,3.73216663136,1.51498456707,0.0,9.17985065927,19.4245,52.0512200614,0.0,33.3988,18.6524200614
 05/24  20:00:00,35.0472418536,3.73216663136,0.639558837256,0.0,9.17985065927,19.4245,49.6737227196,0.0,33.3988,16.2749227196
 05/24  21:00:00,37.4851902471,3.73216663136,0.0107293079402,0.0,9.17985065927,19.4245,42.5417423522,0.0308496620549,25.0491,17.4617926901
 05/24  22:00:00,38.3699611756,3.73216663136,0.00134371298588,0.0,9.17985065927,19.4245,35.1911310175,3.98089323224,16.6994,14.5108377853
 05/24  23:00:00,39.0907294187,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.2421945613,16.8061090578,8.3497,8.08638550345
 05/24  24:00:00,22.3663966025,3.73216663136,0.0,0.0,4.58992532963,8.1892,40.4994487789,30.8116847809,3.33988,6.347883998
 05/25  01:00:00,14.8078582327,0.0,0.0,0.0,1.52997510988,7.4902,3.93195557917,0.0,3.33988,0.592075579175
 05/25  02:00:00,14.8302288901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  03:00:00,14.825553458,0.0,0.0,0.0,1.52997510988,7.4902,3.93196149233,0.0,3.33988,0.592081492329
 05/25  04:00:00,14.961094078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  05:00:00,22.4361584015,3.73216663136,0.0,0.0,4.58992532963,8.1892,60.3010220288,51.9313220288,8.3497,0.02
 05/25  06:00:00,34.1689086591,3.73216663136,0.014526493197,0.0,9.17985065927,19.4245,66.7075535004,44.8184411179,16.6994,5.18971238254
 05/25  07:00:00,41.6600895432,3.73216663136,0.00762649675829,0.0,9.17985065927,26.9147,70.4348621621,26.1512363692,25.0491,19.2345257928
 05/25  08:00:00,41.7227314089,3.73216663136,0.0,0.0,9.17985065927,26.9147,61.0872362983,10.227787314,33.3988,17.4606489844
 05/25  09:00:00,34.2816278609,3.73216663136,0.000908957103491,0.0,9.17985065927,19.4245,40.4669249655,0.908634371634,25.0491,14.5091905939
 05/25  10:00:00,41.8071535477,3.73216663136,0.00696105391601,0.0,9.17985065927,26.9147,54.5012991777,0.0,41.7485,12.7527991777
 05/25  11:00:00,43.300582422,3.73216663136,0.743333629344,0.0,9.17985065927,26.9147,56.2595911747,0.0,41.7485,14.5110911747
 05/25  12:00:00,45.2252654511,3.73216663136,3.30552309123,0.0,9.17985065927,26.9147,54.5009320275,0.0,41.7485,12.7524320275
 05/25  13:00:00,37.152786039,3.73216663136,2.76599921769,0.0,9.17985065927,19.4245,44.3987274682,0.0,33.3988,10.9999274682
 05/25  14:00:00,36.4949035669,3.73216663136,2.09837684948,0.0,9.17985065927,19.4245,34.8796568967,0.0,25.0491,9.83055689669
 05/25  15:00:00,36.1515593022,3.73216663136,1.76489596625,0.0,9.17985065927,19.4245,43.2281834674,0.0,33.3988,9.82938346741
 05/25  16:00:00,44.7397164693,3.73216663136,2.94049263191,0.0,9.17985065927,26.9147,59.3491316362,0.0,50.0982,9.2509316362
 05/25  17:00:00,44.9089285119,3.73216663136,3.11806915271,0.0,9.17985065927,26.9147,62.8505287158,0.0,50.0982,12.7523287158
 05/25  18:00:00,45.6271264536,3.73216663136,3.84518843481,0.0,9.17985065927,26.9147,68.1406619248,0.0,50.0982,18.0424619248
 05/25  19:00:00,37.3760486645,3.73216663136,2.91045257143,0.0,9.17985065927,19.4245,52.0507997193,0.0,33.3988,18.6519997193
 05/25  20:00:00,36.6156610592,3.73216663136,2.16935414398,0.0,9.17985065927,19.4245,49.6735773548,0.0,33.3988,16.2747773548
 05/25  21:00:00,37.7843226416,3.73216663136,0.273956905928,0.0,9.17985065927,19.4245,42.5099864928,0.0,25.0491,17.4608864928
 05/25  22:00:00,38.3983161016,3.73216663136,0.0,0.0,9.17985065927,19.4245,31.9816741655,0.770158764246,16.6994,14.5121154012
 05/25  23:00:00,39.1290249214,3.73216663136,0.0,0.0,9.17985065927,19.4245,23.5569526362,7.12176202944,8.3497,8.08549060673
 05/25  24:00:00,22.4223662224,3.73216663136,0.0,0.0,4.58992532963,8.1892,22.7498451057,13.060705686,3.33988,6.34925941962
 05/26  01:00:00,14.8699013135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  02:00:00,14.8681262297,0.0,0.0,0.0,1.52997510988,7.4902,3.93192584129,0.0,3.33988,0.59204584129
 05/26  03:00:00,14.8401052075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  04:00:00,15.48470467,0.0,0.0,0.0,1.52997510988,7.4902,3.93195766401,0.0,3.33988,0.592077664013
 05/26  05:00:00,21.9062243752,3.73216663136,0.00758729657364,0.0,4.58992532963,8.1892,58.342618646,49.972918646,8.3497,0.02
 05/26  06:00:00,34.4115454296,3.73216663136,0.0114616615853,0.0,9.17985065927,19.4245,61.2988105509,39.4093233065,16.6994,5.1900872444
 05/26  07:00:00,41.6923107281,3.73216663136,0.00838179134316,0.0,9.17985065927,26.9147,61.5229633163,17.7040416687,25.0491,18.7698216476
