Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  08:00:00,41.7473504814,3.73216663136,0.0,0.0,9.17985065927,26.9147,55.679469405,4.35831393143,33.3988,17.9223554735
 05/26  09:00:00,34.3148459842,3.73216663136,0.00294258843374,0.0,9.17985065927,19.4245,38.984989352,0.00606312946042,25.0491,13.9298262225
 05/26  10:00:00,42.0523329068,3.73216663136,0.20227408446,0.0,9.17985065927,26.9147,54.5005506081,0.0,41.7485,12.7520506081
 05/26  11:00:00,44.5964271353,3.73216663136,2.01410906714,0.0,9.17985065927,26.9147,56.2583720618,0.0,41.7485,14.5098720618
 05/26  12:00:00,45.7082786954,3.73216663136,3.76743091559,0.0,9.17985065927,26.9147,54.4984069792,0.0,41.7485,12.7499069792
 05/26  13:00:00,37.7215254867,3.73216663136,3.31141799463,0.0,9.17985065927,19.4245,44.3967782963,0.0,33.3988,10.9979782963
 05/26  14:00:00,36.2736341357,3.73216663136,1.86764231767,0.0,9.17985065927,19.4245,34.8785173103,0.0,25.0491,9.82941731028
 05/26  15:00:00,34.5089049695,3.73216663136,0.133869312459,0.0,9.17985065927,19.4245,43.240447495,0.012792627078,33.3988,9.82885486793
 05/26  16:00:00,42.4688292878,3.73216663136,0.655025425035,0.0,9.17985065927,26.9147,59.9285215719,0.0,50.0982,9.8303215719
 05/26  17:00:00,43.5393943264,3.73216663136,1.74225519156,0.0,9.17985065927,26.9147,62.8502140739,0.0,50.0982,12.7520140739
 05/26  18:00:00,44.5709934521,3.73216663136,2.77703653893,0.0,9.17985065927,26.9147,67.5589560749,0.0,50.0982,17.4607560749
 05/26  19:00:00,35.22783666,3.73216663136,0.945811874664,0.0,9.17985065927,19.4245,52.0488876241,0.0,33.3988,18.6500876241
 05/26  20:00:00,34.6708939594,3.73216663136,0.403875703423,0.0,9.17985065927,19.4245,49.6738314891,0.0,33.3988,16.2750314891
 05/26  21:00:00,37.3682282584,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.5864289586,0.0764707333313,25.0491,17.4608582253
 05/26  22:00:00,38.3924370953,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.4367696294,6.80665475323,16.6994,13.9307148762
 05/26  23:00:00,39.139935502,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.1649086456,12.7279718914,8.3497,8.0872367542
 05/26  24:00:00,22.4181276906,3.73216663136,0.0,0.0,4.58992532963,8.1892,33.6025136937,23.3382306097,3.33988,6.92440308404
 05/27  01:00:00,14.8543577893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  02:00:00,14.8815582829,0.0,0.0,0.0,1.52997510988,7.4902,3.93195981989,0.0,3.33988,0.592079819887
 05/27  03:00:00,14.8949032625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  04:00:00,15.052353694,0.0,0.0,0.0,1.52997510988,7.4902,3.93196571097,0.0,3.33988,0.592085710971
 05/27  05:00:00,21.481000934,3.73216663136,0.0,0.0,4.58992532963,8.1892,37.2743951903,28.9046951903,8.3497,0.02
 05/27  06:00:00,34.2835336786,3.73216663136,0.0222622621417,0.0,9.17985065927,19.4245,43.8950249581,22.0044588828,16.6994,5.19116607525
 05/27  07:00:00,41.7527250737,3.73216663136,0.0196300639043,0.0,9.17985065927,26.9147,37.5474273688,7.88346343086,25.0491,4.61486393795
 05/27  08:00:00,41.7573258869,3.73216663136,0.0,0.0,9.17985065927,26.9147,42.168304085,3.57855235312,33.3988,5.19095173189
 05/27  09:00:00,34.2887736909,3.73216663136,0.00278459195215,0.0,9.17985065927,19.4245,43.3793842857,2.63862930379,25.0491,15.6916549819
 05/27  10:00:00,41.8189386906,3.73216663136,0.00860332424603,0.0,9.17985065927,26.9147,56.36024139,0.101905972314,41.7485,14.5098354177
 05/27  11:00:00,43.0925513639,3.73216663136,0.528265970028,0.0,9.17985065927,26.9147,57.4399290876,0.0,41.7485,15.6914290876
 05/27  12:00:00,43.7677802973,3.73216663136,1.83951961364,0.0,9.17985065927,26.9147,57.4413209677,0.0,41.7485,15.6928209677
 05/27  13:00:00,36.8232825672,3.73216663136,2.41315610701,0.0,9.17985065927,19.4245,47.9098014775,0.0,33.3988,14.5110014775
 05/27  14:00:00,36.5097990041,3.73216663136,2.09513223043,0.0,9.17985065927,19.4245,37.8004656018,0.0,25.0491,12.7513656018
 05/27  15:00:00,36.4694378631,3.73216663136,2.05519585694,0.0,9.17985065927,19.4245,46.1507798661,0.0,33.3988,12.7519798661
 05/27  16:00:00,46.1150671409,3.73216663136,4.24299265743,0.0,9.17985065927,26.9147,61.6757987485,0.0,50.0982,11.5775987485
 05/27  17:00:00,47.138494633,3.73216663136,5.28172945543,0.0,9.17985065927,26.9147,62.8503508494,0.0,50.0982,12.7521508494
 05/27  18:00:00,48.8933533249,3.73216663136,7.03664624448,0.0,9.17985065927,26.9147,67.4330923219,0.0,50.0982,17.3348923219
 05/27  19:00:00,40.8783620303,3.73216663136,6.33633548091,0.0,9.17985065927,19.4245,50.4031768314,0.0,33.3988,17.0043768314
 05/27  20:00:00,37.4934398316,3.73216663136,3.00257718802,0.0,9.17985065927,19.4245,49.6717725925,0.0,33.3988,16.2729725925
 05/27  21:00:00,38.2090424548,3.73216663136,0.658689611235,0.0,9.17985065927,19.4245,42.5093011007,0.0,25.0491,17.4602011007
 05/27  22:00:00,38.4681229805,3.73216663136,0.0035231854262,0.0,9.17985065927,19.4245,29.4893669078,0.0381443249781,16.6994,12.7518225828
 05/27  23:00:00,39.1898226486,3.73216663136,0.0,0.0,9.17985065927,19.4245,17.7133290725,0.111395915685,8.3497,9.25223315679
 05/27  24:00:00,22.4674077811,3.73216663136,0.00283786575189,0.0,4.58992532963,8.1892,21.127524547,10.8639216497,3.33988,6.92372289735
 05/28  01:00:00,14.9049435263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  02:00:00,14.9246203049,0.0,0.0,0.0,1.52997510988,7.4902,3.93192860033,0.0,3.33988,0.592048600332
 05/28  03:00:00,14.9400585106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  04:00:00,15.1011551626,0.0,0.0,0.0,1.52997510988,7.4902,3.93193453984,0.0,3.33988,0.59205453984
 05/28  05:00:00,21.5303446779,3.73216663136,0.0,0.0,4.58992532963,8.1892,25.6102031239,17.2405031239,8.3497,0.02
 05/28  06:00:00,34.3088738357,3.73216663136,0.0177323706911,0.0,9.17985065927,19.4245,35.623049415,13.7328482934,16.6994,5.19080112155
 05/28  07:00:00,41.7592583882,3.73216663136,0.0189864994767,0.0,9.17985065927,26.9147,35.7103030357,6.04676371578,25.0491,4.61443931992
 05/28  08:00:00,41.7723174907,3.73216663136,0.00696982596161,0.0,9.17985065927,26.9147,40.6849742104,2.09624039602,33.3988,5.18993381435
 05/28  09:00:00,34.2976719671,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.4908990123,3.82664115329,25.0491,4.615157859
 05/28  10:00:00,41.8152732667,3.73216663136,0.0243016158655,0.0,9.17985065927,26.9147,58.5137214996,0.492938090907,41.7485,16.2722834087
 05/28  11:00:00,42.5677233388,3.73216663136,0.0287542657205,0.0,9.17985065927,26.9147,57.439633453,0.0,41.7485,15.691133453
 05/28  12:00:00,43.9141782288,3.73216663136,1.97466676999,0.0,9.17985065927,26.9147,54.5007282619,0.0,41.7485,12.7522282619
 05/28  13:00:00,38.6653248644,3.73216663136,4.22321032072,0.0,9.17985065927,19.4245,46.1505903823,0.0,33.3988,12.7517903823
 05/28  14:00:00,37.838437875,3.73216663136,3.401765234,0.0,9.17985065927,19.4245,34.3009271267,0.0,25.0491,9.25182712665
 05/28  15:00:00,37.4892044764,3.73216663136,3.05581220492,0.0,9.17985065927,19.4245,43.2265485548,0.0,33.3988,9.82774855477
 05/28  16:00:00,47.0557159825,3.73216663136,5.20744069169,0.0,9.17985065927,26.9147,59.9269738361,0.0,50.0982,9.82877383615
 05/28  17:00:00,48.2540020113,3.73216663136,6.3964127201,0.0,9.17985065927,26.9147,62.8498951419,0.0,50.0982,12.7516951419
 05/28  18:00:00,49.4006251782,3.73216663136,7.544454429,0.0,9.17985065927,26.9147,65.790436854,0.0,50.0982,15.692236854
 05/28  19:00:00,41.1068787624,3.73216663136,6.56617391793,0.0,9.17985065927,19.4245,49.0909221814,0.0,33.3988,15.6921221814
 05/28  20:00:00,39.3990818868,3.73216663136,4.89968522509,0.0,9.17985065927,19.4245,46.1521187185,0.0,33.3988,12.7533187185
 05/28  21:00:00,38.9257776696,3.73216663136,1.37262238465,0.0,9.17985065927,19.4245,40.7416490751,0.0,25.0491,15.6925490751
 05/28  22:00:00,38.4959420506,3.73216663136,0.0524732291926,0.0,9.17985065927,19.4245,29.4957804145,0.0450943630308,16.6994,12.7512860515
 05/28  23:00:00,39.1515623642,3.73216663136,0.0,0.0,9.17985065927,19.4245,16.2412759043,0.968354873258,8.3497,6.92322103105
 05/28  24:00:00,22.4283719682,3.73216663136,0.0,0.0,4.58992532963,8.1892,22.5182103165,11.0927339666,3.33988,8.08559634992
 05/29  01:00:00,14.8579463348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  02:00:00,14.8772380469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,14.8901323765,0.0,0.0,0.0,1.52997510988,7.4902,3.93197180927,0.0,3.33988,0.592091809268
 05/29  04:00:00,15.0406573915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,21.4523252297,3.73216663136,0.0,0.0,4.58992532963,8.1892,39.5651457705,30.623365296,8.3497,0.592080474517
 05/29  06:00:00,34.2300449803,3.73216663136,0.0135173521964,0.0,9.17985065927,19.4245,48.9496691085,27.6346328392,16.6994,4.61563626937
 05/29  07:00:00,41.6999961564,3.73216663136,0.0125301675156,0.0,9.17985065927,26.9147,45.9514655653,15.7129115599,25.0491,5.18945400541
 05/29  08:00:00,41.7133082655,3.73216663136,0.00441165330884,0.0,9.17985065927,26.9147,51.0075221071,12.4181451528,33.3988,5.19057695421
 05/29  09:00:00,34.2259706658,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.1030386805,18.4395520119,25.0491,4.61438666866
 05/29  10:00:00,41.7286155943,3.73216663136,0.0139176454446,0.0,9.17985065927,26.9147,74.1964291028,16.7578927617,41.7485,15.6900363411
 05/29  11:00:00,42.444018691,3.73216663136,0.0,0.0,9.17985065927,26.9147,69.8962958137,11.8747614553,41.7485,16.2730343584
 05/29  12:00:00,41.7960360003,3.73216663136,0.0,0.0,9.17985065927,26.9147,56.9629958264,3.04183103878,41.7485,12.1726647876
 05/29  13:00:00,34.27331637,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.6669764117,2.517109372,33.3988,12.7510670397
 05/29  14:00:00,34.2774427272,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.409779303,4.53344602256,25.0491,9.82723328042
 05/29  15:00:00,34.2757509692,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.9113061709,2.68247254856,33.3988,9.83003362233
 05/29  16:00:00,41.7262044158,3.73216663136,0.0190588998765,0.0,9.17985065927,26.9147,59.3479330374,0.0,50.0982,9.24973303736
 05/29  17:00:00,41.7237078131,3.73216663136,0.0130306279306,0.0,9.17985065927,26.9147,62.849110616,0.0,50.0982,12.750910616
 05/29  18:00:00,41.8220561442,3.73216663136,0.0992767916013,0.0,9.17985065927,26.9147,65.7912412531,0.0,50.0982,15.6930412532
 05/29  19:00:00,34.3977111249,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.2213372308,0.0,33.3988,15.8225372308
 05/29  20:00:00,34.3745292882,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.0368301337,0.0171063912351,33.3988,12.6209237424
 05/29  21:00:00,37.4451255457,3.73216663136,0.00134961066574,0.0,9.17985065927,19.4245,44.9983193172,3.67752489266,25.0491,16.2716944246
 05/29  22:00:00,38.3653697397,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.5964081446,12.1458251287,16.6994,12.7511830158
 05/29  23:00:00,39.1062942798,3.73216663136,0.0,0.0,9.17985065927,19.4245,31.6101758385,16.9124873096,8.3497,6.3479885289
 05/29  24:00:00,22.3922389764,3.73216663136,0.0,0.0,4.58992532963,8.1892,37.5704261683,26.1448658452,3.33988,8.0856803231
 05/30  01:00:00,14.8273540454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,14.8342709238,0.0,0.0,0.0,1.52997510988,7.4902,3.93197596147,0.0,3.33988,0.592095961465
 05/30  03:00:00,14.8381215174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  04:00:00,15.494083156,0.0,0.0,0.0,1.52997510988,7.4902,3.93193014217,0.0,3.33988,0.592050142174
 05/30  05:00:00,21.9176157965,3.73216663136,0.0,0.0,4.58992532963,8.1892,53.3109684883,44.9412684883,8.3497,0.02
 05/30  06:00:00,34.421912837,3.73216663136,0.0103409144063,0.0,9.17985065927,19.4245,59.6378489758,37.7482284749,16.6994,5.19022050098
 05/30  07:00:00,41.6904881053,3.73216663136,0.00844263469019,0.0,9.17985065927,26.9147,62.732665754,19.0348337599,25.0491,18.6487319941
 05/30  08:00:00,41.7376806717,3.73216663136,0.0,0.0,9.17985065927,26.9147,58.7072529491,7.85012901747,33.3988,17.4583239317
 05/30  09:00:00,34.2839949673,3.73216663136,0.000887480317457,0.0,9.17985065927,19.4245,40.2297838014,1.25090338554,25.0491,13.9297804159
 05/30  10:00:00,41.7992725725,3.73216663136,0.00664853801344,0.0,9.17985065927,26.9147,54.4992047921,0.0,41.7485,12.7507047921
 05/30  11:00:00,42.7053457212,3.73216663136,0.170970236972,0.0,9.17985065927,26.9147,56.2573912062,0.0,41.7485,14.5088912062
 05/30  12:00:00,43.2067821196,3.73216663136,1.3134625662,0.0,9.17985065927,26.9147,53.9203845228,0.0,41.7485,12.1718845228
 05/30  13:00:00,35.711258882,3.73216663136,1.33494051451,0.0,9.17985065927,19.4245,44.9758710628,0.0,33.3988,11.5770710628
 05/30  14:00:00,34.8361706167,3.73216663136,0.452237733637,0.0,9.17985065927,19.4245,34.2995877272,0.0,25.0491,9.25048772719
 05/30  15:00:00,34.8292174593,3.73216663136,0.450946235826,0.0,9.17985065927,19.4245,43.2269221797,0.0,33.3988,9.82812217973
 05/30  16:00:00,43.6712128235,3.73216663136,1.88335401027,0.0,9.17985065927,26.9147,59.3489873321,0.0,50.0982,9.2507873321
 05/30  17:00:00,45.0273914083,3.73216663136,3.24140362129,0.0,9.17985065927,26.9147,62.8491573707,0.0,50.0982,12.7509573707
 05/30  18:00:00,46.5131340437,3.73216663136,4.72466441604,0.0,9.17985065927,26.9147,67.5567844845,0.0,50.0982,17.4585844845
 05/30  19:00:00,37.6416377098,3.73216663136,3.35712447413,0.0,9.17985065927,19.4245,52.047803835,0.0,33.3988,18.649003835
 05/30  20:00:00,35.7175297425,3.73216663136,1.45876729701,0.0,9.17985065927,19.4245,49.6700288572,0.0,33.3988,16.2712288572
 05/30  21:00:00,37.3777173959,3.73216663136,0.0343298765599,0.0,9.17985065927,19.4245,41.9592342202,0.032559511839,25.0491,16.8775747084
 05/30  22:00:00,38.3495413626,3.73216663136,0.0,0.0,9.17985065927,19.4245,36.7472290951,5.54091078602,16.6994,14.5069183091
 05/30  23:00:00,39.0867042519,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.8042294563,14.3687121536,8.3497,8.08581730272
 05/30  24:00:00,22.3599108789,3.73216663136,0.0,0.0,4.58992532963,8.1892,36.422396573,26.7351294191,3.33988,6.34738715383
 05/31  01:00:00,14.796823913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,14.8096770054,0.0,0.0,0.0,1.52997510988,7.4902,3.93196238549,0.0,3.33988,0.592082385488
 05/31  03:00:00,14.8019416341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  04:00:00,14.9453528613,0.0,0.0,0.0,1.52997510988,7.4902,3.93196828302,0.0,3.33988,0.592088283016
 05/31  05:00:00,21.3640577097,3.73216663136,0.0,0.0,4.58992532963,8.1892,62.8226342759,54.4529342759,8.3497,0.02
 05/31  06:00:00,34.1519065218,3.73216663136,0.0134455681433,0.0,9.17985065927,19.4245,70.7803752657,48.8914961903,16.6994,5.18947907547
 05/31  07:00:00,41.6371882381,3.73216663136,0.00775010434093,0.0,9.17985065927,26.9147,76.9627069936,33.266572295,25.0491,18.6470346986
 05/31  08:00:00,41.6607918,3.73216663136,0.0,0.0,9.17985065927,26.9147,78.0164125961,27.1601269242,33.3988,17.4574856719
 05/31  09:00:00,34.1821075201,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.8850554352,23.9084259894,25.0491,13.9275294458
 05/31  10:00:00,41.6880811898,3.73216663136,0.00329980477524,0.0,9.17985065927,26.9147,76.5836707316,22.0841529698,41.7485,12.7510177618
 05/31  11:00:00,42.4217135804,3.73216663136,0.0,0.0,9.17985065927,26.9147,67.3488822324,11.091890137,41.7485,14.5084920954
 05/31  12:00:00,41.7698104369,3.73216663136,0.0,0.0,9.17985065927,26.9147,54.5029293294,0.582856962536,41.7485,12.1715723668
 05/31  13:00:00,34.2389121087,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.7686573519,4.79261017578,33.3988,11.5772471761
 05/31  14:00:00,34.2415805916,3.73216663136,0.0,0.0,9.17985065927,19.4245,44.6089214068,10.3100863362,25.0491,9.24973507062
 05/31  15:00:00,34.233765987,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.4268605084,13.1991650267,33.3988,9.82889548174
 05/31  16:00:00,41.6833502512,3.73216663136,0.0157369869744,0.0,9.17985065927,26.9147,67.7915327453,8.44317868264,50.0982,9.25015406268
 05/31  17:00:00,41.6774821797,3.73216663136,0.0,0.0,9.17985065927,26.9147,67.0809672224,4.23201188096,50.0982,12.7507553414
 05/31  18:00:00,41.6824276264,3.73216663136,0.00249433271366,0.0,9.17985065927,26.9147,67.5560953256,0.0,50.0982,17.4578953256
 05/31  19:00:00,34.334364796,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.8216670825,0.777283562398,33.3988,18.6455835201
 05/31  20:00:00,34.3134391549,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.9474280851,0.857844538612,33.3988,15.6907835465
 05/31  21:00:00,37.3827182789,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.6967006987,15.1895383746,25.0491,17.4580623241
 05/31  22:00:00,38.3172406298,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.6557340953,24.0272037688,16.6994,13.9291303266
 05/31  23:00:00,39.0785820665,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.2504952046,28.814985174,8.3497,8.08581003052
 05/31  24:00:00,22.3645386895,3.73216663136,0.0,0.0,4.58992532963,8.1892,47.2445551629,37.5574215939,3.33988,6.34725356901
 06/01  01:00:00,14.8026328906,0.0,0.0,0.0,1.52997510988,7.4902,3.9319699063,0.0,3.33988,0.592089906302
 06/01  02:00:00,14.8222759121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,14.8290050806,0.0,0.0,0.0,1.52997510988,7.4902,3.93195367726,0.0,3.33988,0.592073677264
 06/01  04:00:00,14.9756178059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,21.3927987063,3.73216663136,0.0,0.0,4.58992532963,8.1892,53.8776868829,44.9359073066,8.3497,0.592079576331
 06/01  06:00:00,34.1682076576,3.73216663136,0.0139750888672,0.0,9.17985065927,19.4245,63.3456971561,42.0310857927,16.6994,4.61521136343
 06/01  07:00:00,41.6486882474,3.73216663136,0.0102056952877,0.0,9.17985065927,26.9147,71.7499649772,28.0528435322,25.0491,18.648021445
 06/01  08:00:00,41.6851618668,3.73216663136,0.0,0.0,9.17985065927,26.9147,68.2624866394,17.4055180554,33.3988,17.4581685841
 06/01  09:00:00,34.2306066675,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.5027260861,8.94586329643,25.0491,14.5077627897
 06/01  10:00:00,41.7459050422,3.73216663136,0.00200378320984,0.0,9.17985065927,26.9147,57.6087854365,3.68869394062,41.7485,12.1715914959
 06/01  11:00:00,42.5333871368,3.73216663136,0.0321946411496,0.0,9.17985065927,26.9147,56.2618902437,0.00553969966957,41.7485,14.507850544
 06/01  12:00:00,42.8457160921,3.73216663136,0.975315362589,0.0,9.17985065927,26.9147,54.4991969118,0.0,41.7485,12.7506969118
 06/01  13:00:00,35.7409619981,3.73216663136,1.37996262833,0.0,9.17985065927,19.4245,44.3969989992,0.0,33.3988,10.9981989992
 06/01  14:00:00,35.7731868993,3.73216663136,1.38964754426,0.0,9.17985065927,19.4245,34.2999016107,0.0,25.0491,9.25080161072
 06/01  15:00:00,36.3519257456,3.73216663136,1.96368736473,0.0,9.17985065927,19.4245,43.2274561371,0.0,33.3988,9.82865613705
 06/01  16:00:00,45.4987649579,3.73216663136,3.69250722944,0.0,9.17985065927,26.9147,59.3482897475,0.0,50.0982,9.25008974754
 06/01  17:00:00,46.9061886841,3.73216663136,5.09364136106,0.0,9.17985065927,26.9147,62.8484433271,0.0,50.0982,12.7502433271
 06/01  18:00:00,48.4239925132,3.73216663136,6.60599670321,0.0,9.17985065927,26.9147,67.554969956,0.0,50.0982,17.456769956
 06/01  19:00:00,38.7537085039,3.73216663136,4.26971986226,0.0,9.17985065927,19.4245,52.0467127328,0.0,33.3988,18.6479127328
 06/01  20:00:00,36.0284490222,3.73216663136,1.6000116177,0.0,9.17985065927,19.4245,49.0890859013,0.0,33.3988,15.6902859013
 06/01  21:00:00,36.4819462113,3.73216663136,0.0630169177156,0.0,9.17985065927,19.4245,42.5213773827,0.0146375608733,25.0491,17.4576398218
 06/01  22:00:00,38.3749943781,3.73216663136,0.000937930867088,0.0,9.17985065927,19.4245,31.9006157924,1.27348165295,16.6994,13.9277341395
 06/01  23:00:00,39.1064942282,3.73216663136,0.0,0.0,9.17985065927,19.4245,26.6873728805,10.2520435768,8.3497,8.08562930373
 06/01  24:00:00,22.3792472223,3.73216663136,0.0,0.0,4.58992532963,8.1892,32.8510043445,23.164070819,3.33988,6.34705352544
 06/02  01:00:00,14.8145427649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  02:00:00,14.8329204358,0.0,0.0,0.0,1.52997510988,7.4902,3.93196132209,0.0,3.33988,0.592081322091
 06/02  03:00:00,14.8351651277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.4925499616,0.0,0.0,0.0,1.52997510988,7.4902,3.93194136848,0.0,3.33988,0.592061368477
 06/02  05:00:00,21.9131262923,3.73216663136,0.0,0.0,4.58992532963,8.1892,50.1255537745,41.7558537745,8.3497,0.02
 06/02  06:00:00,34.406882076,3.73216663136,0.0097471994752,0.0,9.17985065927,19.4245,60.1317722333,38.2427033641,16.6994,5.18966886914
 06/02  07:00:00,41.6678186939,3.73216663136,0.00939097979518,0.0,9.17985065927,26.9147,66.815533971,23.1211628206,25.0491,18.6452711504
 06/02  08:00:00,41.7134992595,3.73216663136,0.0,0.0,9.17985065927,26.9147,62.0834796745,11.2756304673,33.3988,17.4090492072
 06/02  09:00:00,34.2666859592,3.73216663136,0.000877851622879,0.0,9.17985065927,19.4245,41.1520747414,2.13140981594,25.0491,13.9715649255
 06/02  10:00:00,41.7984182427,3.73216663136,0.00725571187607,0.0,9.17985065927,26.9147,54.4983874747,0.0,41.7485,12.7498874747
 06/02  11:00:00,43.2563211164,3.73216663136,0.701965304588,0.0,9.17985065927,26.9147,55.6763674195,0.0,41.7485,13.9278674195
 06/02  12:00:00,45.5707078969,3.73216663136,3.64105994216,0.0,9.17985065927,26.9147,54.4992768315,0.0,41.7485,12.7507768315
 06/02  13:00:00,38.0991426719,3.73216663136,3.68762642981,0.0,9.17985065927,19.4245,44.3972155083,0.0,33.3988,10.9984155083
 06/02  14:00:00,37.3762519123,3.73216663136,2.95592420416,0.0,9.17985065927,19.4245,34.2999084515,0.0,25.0491,9.25080845154
 06/02  15:00:00,37.1984438513,3.73216663136,2.77660967919,0.0,9.17985065927,19.4245,43.2262876641,0.0,33.3988,9.82748766405
 06/02  16:00:00,45.7271919929,3.73216663136,3.8992369579,0.0,9.17985065927,26.9147,59.3482533959,0.0,50.0982,9.25005339587
 06/02  17:00:00,46.562059858,3.73216663136,4.73502545977,0.0,9.17985065927,26.9147,62.8485669914,0.0,50.0982,12.7503669914
 06/02  18:00:00,47.4938592711,3.73216663136,5.66856061772,0.0,9.17985065927,26.9147,67.5543018556,0.0,50.0982,17.4561018556
 06/02  19:00:00,38.1985422383,3.73216663136,3.87835870882,0.0,9.17985065927,19.4245,52.0453769175,0.0,33.3988,18.6465769175
 06/02  20:00:00,36.6314912143,3.73216663136,2.33191524045,0.0,9.17985065927,19.4245,49.0882905192,0.0,33.3988,15.6894905192
 06/02  21:00:00,36.7897307563,3.73216663136,0.441786793018,0.0,9.17985065927,19.4245,41.924325332,0.0,25.0491,16.875225332
 06/02  22:00:00,38.4343322149,3.73216663136,0.0,0.0,9.17985065927,19.4245,31.2713155105,0.064408925468,16.6994,14.507506585
 06/02  23:00:00,39.1521268309,3.73216663136,0.0,0.0,9.17985065927,19.4245,20.0217878026,4.16306811968,8.3497,7.50901968294
 06/02  24:00:00,22.4193483887,3.73216663136,0.0,0.0,4.58992532963,8.1892,29.9517400954,19.6880582007,3.33988,6.92380189473
 06/03  01:00:00,14.8522233765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,14.8709539081,0.0,0.0,0.0,1.52997510988,7.4902,3.93193092467,0.0,3.33988,0.59205092467
 06/03  03:00:00,14.8727776174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.0187332829,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  05:00:00,21.4389671445,3.73216663136,0.0,0.0,4.58992532963,8.1892,44.7637752969,35.8219839578,8.3497,0.592091339079
 06/03  06:00:00,34.2079351123,3.73216663136,0.0066550917319,0.0,9.17985065927,19.4245,52.1682807522,30.853450323,16.6994,4.61543042921
 06/03  07:00:00,41.7034612431,3.73216663136,0.00711106700802,0.0,9.17985065927,26.9147,41.3059674768,11.0666745305,25.0491,5.19019294625
 06/03  08:00:00,41.7590156964,3.73216663136,0.00429069191103,0.0,9.17985065927,26.9147,38.7085011365,0.693581728303,33.3988,4.61611940819
 06/03  09:00:00,34.3325977261,3.73216663136,0.0060909582105,0.0,9.17985065927,19.4245,40.7503853194,0.0124977987162,25.0491,15.6887875207
 06/03  10:00:00,42.3085067911,3.73216663136,0.454278521301,0.0,9.17985065927,26.9147,56.2567046293,0.0,41.7485,14.5082046293
 06/03  11:00:00,45.1756606157,3.73216663136,2.58698531224,0.0,9.17985065927,26.9147,56.8572287696,0.0,41.7485,15.1087287696
 06/03  12:00:00,46.350336427,3.73216663136,4.39074603688,0.0,9.17985065927,26.9147,57.4367746937,0.0,41.7485,15.6882746937
 06/03  13:00:00,38.9756413393,3.73216663136,4.53812304959,0.0,9.17985065927,19.4245,47.9044548857,0.0,33.3988,14.5056548857
 06/03  14:00:00,38.7480701229,3.73216663136,4.30396935131,0.0,9.17985065927,19.4245,37.2197386837,0.0,25.0491,12.1706386837
 06/03  15:00:00,39.1355545962,3.73216663136,4.68368427578,0.0,9.17985065927,19.4245,46.1490644365,0.0,33.3988,12.7502644365
 06/03  16:00:00,47.5563874043,3.73216663136,5.68538156105,0.0,9.17985065927,26.9147,61.0954094634,0.0,50.0982,10.9972094634
 06/03  17:00:00,47.5994430302,3.73216663136,5.74152199523,0.0,9.17985065927,26.9147,62.8485319764,0.0,50.0982,12.7503319764
 06/03  18:00:00,48.915907198,3.73216663136,7.05784156202,0.0,9.17985065927,26.9147,66.9721553093,0.0,50.0982,16.8739553093
 06/03  19:00:00,40.4548986698,3.73216663136,5.9122402848,0.0,9.17985065927,19.4245,50.8539907271,0.0,33.3988,17.4551907271
 06/03  20:00:00,38.514768789,3.73216663136,4.00452558713,0.0,9.17985065927,19.4245,49.0873980863,0.0,33.3988,15.6885980863
 06/03  21:00:00,38.9959070752,3.73216663136,2.47691974148,0.0,9.17985065927,19.4245,41.9229743137,0.0,25.0491,16.8738743137
 06/03  22:00:00,39.2933666479,3.73216663136,0.792499210431,0.0,9.17985065927,19.4245,29.4498344104,0.0,16.6994,12.7504344104
 06/03  23:00:00,39.2935735407,3.73216663136,0.0364858827985,0.0,9.17985065927,19.4245,17.6016373962,0.0,8.3497,9.25193739617
 06/03  24:00:00,22.5271740851,3.73216663136,0.0,0.0,4.58992532963,8.1892,10.4333324883,0.170586680455,3.33988,6.92286580787
 06/04  01:00:00,14.9485451007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,14.9703882535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  03:00:00,14.9783038945,0.0,0.0,0.0,1.52997510988,7.4902,3.93197205215,0.0,3.33988,0.592092052151
 06/04  04:00:00,15.1500811807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,21.57833031,3.73216663136,0.0,0.0,4.58992532963,8.1892,14.7003811585,5.75860044094,8.3497,0.592080717557
 06/04  06:00:00,34.3632453689,3.73216663136,0.0193301095189,0.0,9.17985065927,19.4245,22.1815707555,0.866952975805,16.6994,4.61521777974
 06/04  07:00:00,41.8633061552,3.73216663136,0.0301149633336,0.0,9.17985065927,26.9147,30.2647828651,0.0255757245484,25.0491,5.19010714057
 06/04  08:00:00,42.4249770479,3.73216663136,0.554631115152,0.0,9.17985065927,26.9147,38.0149288666,0.0,33.3988,4.6161288666
 06/04  09:00:00,34.5448796083,3.73216663136,0.146946097249,0.0,9.17985065927,19.4245,30.2397199192,0.0,25.0491,5.19061991922
 06/04  10:00:00,44.1765404804,3.73216663136,2.27531754487,0.0,9.17985065927,26.9147,57.4375992276,0.0,41.7485,15.6890992276
 06/04  11:00:00,46.5213102388,3.73216663136,3.88855388985,0.0,9.17985065927,26.9147,56.8561761675,0.0,41.7485,15.1076761675
 06/04  12:00:00,47.6484844543,3.73216663136,5.6534564191,0.0,9.17985065927,26.9147,54.4988351846,0.0,41.7485,12.7503351846
 06/04  13:00:00,38.6614846589,3.73216663136,4.2399164112,0.0,9.17985065927,19.4245,46.1486181426,0.0,33.3988,12.7498181426
 06/04  14:00:00,35.8422444983,3.73216663136,1.44389997588,0.0,9.17985065927,19.4245,34.2987335655,0.0,25.0491,9.24963356553
 06/04  15:00:00,34.5725130997,3.73216663136,0.19718480241,0.0,9.17985065927,19.4245,43.1198495245,0.0,33.3988,9.72104952448
 06/04  16:00:00,42.9349650443,3.73216663136,1.07058353711,0.0,9.17985065927,26.9147,59.4534666003,0.0,50.0982,9.35526660029
 06/04  17:00:00,44.2722178838,3.73216663136,2.42399094951,0.0,9.17985065927,26.9147,62.8466637106,0.0,50.0982,12.7484637106
 06/04  18:00:00,46.7855503226,3.73216663136,4.9510979637,0.0,9.17985065927,26.9147,65.2045082096,0.0,50.0982,15.1063082096
 06/04  19:00:00,38.9187865282,3.73216663136,4.39553576615,0.0,9.17985065927,19.4245,49.0875560139,0.0,33.3988,15.6887560139
 06/04  20:00:00,38.4940895984,3.73216663136,3.98608733377,0.0,9.17985065927,19.4245,46.1481754249,0.0,33.3988,12.7493754249
 06/04  21:00:00,37.9089311649,3.73216663136,1.37886256696,0.0,9.17985065927,19.4245,40.7373849642,0.0,25.0491,15.6882849642
 06/04  22:00:00,38.7623192473,3.73216663136,0.252546398409,0.0,9.17985065927,19.4245,28.8692840408,0.0,16.6994,12.1698840408
 06/04  23:00:00,39.2503976725,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.3689071612,0.0959561637821,8.3497,6.92325099745
 06/04  24:00:00,22.5191426256,3.73216663136,0.00661609568215,0.0,4.58992532963,8.1892,12.5791234337,1.73096679118,3.33988,7.50827664251
 06/05  01:00:00,14.9483059648,0.0,0.0,0.0,1.52997510988,7.4902,3.93196109847,0.0,3.33988,0.592081098472
 06/05  02:00:00,14.9764410866,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,14.989391213,0.0,0.0,0.0,1.52997510988,7.4902,3.93194978527,0.0,3.33988,0.592069785268
 06/05  04:00:00,15.1587214461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  05:00:00,21.5828382283,3.73216663136,0.0,0.0,4.58992532963,8.1892,14.6788950795,5.73711938899,8.3497,0.592075690506
 06/05  06:00:00,34.3774041223,3.73216663136,0.0278053465644,0.0,9.17985065927,19.4245,23.1743295491,1.86050013328,16.6994,4.61442941584
 06/05  07:00:00,41.869884951,3.73216663136,0.045068325912,0.0,9.17985065927,26.9147,43.711088846,0.0182058217421,25.0491,18.6437830242
 06/05  08:00:00,41.8685204867,3.73216663136,0.0217425015149,0.0,9.17985065927,26.9147,50.2718819625,0.0,33.3988,16.8730819625
 06/05  09:00:00,34.3637752283,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.5731520567,0.0183298230758,25.0491,14.5057222336
 06/05  10:00:00,42.5432402101,3.73216663136,0.667329787588,0.0,9.17985065927,26.9147,53.9193841824,0.0,41.7485,12.1708841824
 06/05  11:00:00,46.4620992584,3.73216663136,3.8291747069,0.0,9.17985065927,26.9147,55.6768542622,0.0,41.7485,13.9283542622
 06/05  12:00:00,48.8777704339,3.73216663136,6.86933462139,0.0,9.17985065927,26.9147,54.4975707789,0.0,41.7485,12.7490707789
 06/05  13:00:00,41.4206227558,3.73216663136,6.95844439259,0.0,9.17985065927,19.4245,44.3960876871,0.0,33.3988,10.9972876871
 06/05  14:00:00,40.8057597261,3.73216663136,6.33850562254,0.0,9.17985065927,19.4245,34.3004373296,0.0,25.0491,9.25133732959
 06/05  15:00:00,40.8483181469,3.73216663136,6.37512794152,0.0,9.17985065927,19.4245,43.226036482,0.0,33.3988,9.82723648202
 06/05  16:00:00,49.5613828452,3.73216663136,7.67812692285,0.0,9.17985065927,26.9147,59.3487496609,0.0,50.0982,9.25054966089
 06/05  17:00:00,50.5747200371,3.73216663136,8.71044529553,0.0,9.17985065927,26.9147,62.8477889824,0.0,50.0982,12.7495889824
 06/05  18:00:00,51.707188841,3.73216663136,9.84495546455,0.0,9.17985065927,26.9147,66.9710988251,0.0,50.0982,16.8728988251
 06/05  19:00:00,42.1579292515,3.73216663136,7.61767252965,0.0,9.17985065927,19.4245,52.0436155492,0.0,33.3988,18.6448155492
 06/05  20:00:00,40.0507139565,3.73216663136,5.55340501818,0.0,9.17985065927,19.4245,49.0872492821,0.0,33.3988,15.6884492821
 06/05  21:00:00,38.8217770136,3.73216663136,2.32627843406,0.0,9.17985065927,19.4245,41.9221280556,0.0,25.0491,16.8730280556
 06/05  22:00:00,38.8015617929,3.73216663136,0.341047512282,0.0,9.17985065927,19.4245,30.8464728565,0.0,16.6994,14.1470728565
 06/05  23:00:00,39.1950036598,3.73216663136,0.0,0.0,9.17985065927,19.4245,16.3185778609,0.0996543303011,8.3497,7.8692235306
 06/05  24:00:00,22.4559169195,3.73216663136,0.00377645068149,0.0,4.58992532963,8.1892,16.4691642056,6.78177011593,3.33988,6.34751408964
 06/06  01:00:00,14.8789208748,0.0,0.0,0.0,1.52997510988,7.4902,3.93195932174,0.0,3.33988,0.592079321744
 06/06  02:00:00,14.8918682284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  03:00:00,14.8864732233,0.0,0.0,0.0,1.52997510988,7.4902,3.93197383318,0.0,3.33988,0.592093833179
 06/06  04:00:00,15.5560104258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,21.9784454834,3.73216663136,0.0,0.0,4.58992532963,8.1892,38.2616895291,29.3199156269,8.3497,0.592073902222
 06/06  06:00:00,34.4719320598,3.73216663136,0.011823939439,0.0,9.17985065927,19.4245,46.041754005,24.7279325721,16.6994,4.61442143281
 06/06  07:00:00,41.7261459264,3.73216663136,0.0129427189451,0.0,9.17985065927,26.9147,54.3362900306,10.6446019468,25.0491,18.6425880838
 06/06  08:00:00,41.7629046976,3.73216663136,0.00153022546888,0.0,9.17985065927,26.9147,52.0863938523,1.81447733716,33.3988,16.8731165152
 06/06  09:00:00,34.3152663822,3.73216663136,0.00300087783181,0.0,9.17985065927,19.4245,38.9870244873,0.0101554958728,25.0491,13.9277689915
 06/06  10:00:00,41.8392171546,3.73216663136,0.0154849486843,0.0,9.17985065927,26.9147,54.4964582262,0.0,41.7485,12.7479582262
 06/06  11:00:00,43.3441379896,3.73216663136,0.788636044081,0.0,9.17985065927,26.9147,55.6744151385,0.0,41.7485,13.9259151385
 06/06  12:00:00,44.6326570132,3.73216663136,2.71990782145,0.0,9.17985065927,26.9147,54.4971467226,0.0,41.7485,12.7486467226
 06/06  13:00:00,36.5470800568,3.73216663136,2.16198393413,0.0,9.17985065927,19.4245,44.3958884123,0.0,33.3988,10.9970884123
 06/06  14:00:00,35.434456578,3.73216663136,1.04518596817,0.0,9.17985065927,19.4245,34.2981045772,0.0,25.0491,9.24900457715
 06/06  15:00:00,34.8874558471,3.73216663136,0.499137192921,0.0,9.17985065927,19.4245,42.6493643859,0.0,33.3988,9.25056438593
 06/06  16:00:00,42.763835897,3.73216663136,0.985747173574,0.0,9.17985065927,26.9147,59.9263918623,0.0,50.0982,9.8281918623
 06/06  17:00:00,42.6612065605,3.73216663136,0.899766407025,0.0,9.17985065927,26.9147,62.2688630875,0.0,50.0982,12.1706630875
 06/06  18:00:00,42.5745908065,3.73216663136,0.83430534908,0.0,9.17985065927,26.9147,67.5302116531,0.0,50.0982,17.4320116531
 06/06  19:00:00,34.2372307755,3.73216663136,0.00141342497385,0.0,9.17985065927,19.4245,51.4818002483,0.0,33.3988,18.0830002483
 06/06  20:00:00,34.2236579138,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.0951342663,0.0087965121184,33.3988,15.6875377542
 06/06  21:00:00,36.2818164168,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.2884375653,2.78597033242,25.0491,17.4533672329
 06/06  22:00:00,38.3796554763,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.7390568501,9.11869365548,16.6994,13.9209631947
 06/06  23:00:00,39.1201782589,3.73216663136,0.0,0.0,9.17985065927,19.4245,32.1328483622,16.2753422414,8.3497,7.50780612077
 06/06  24:00:00,22.3974993957,3.73216663136,0.0,0.0,4.58992532963,8.1892,37.0093376063,27.3221263406,3.33988,6.34733126571
 06/07  01:00:00,14.8289277312,0.0,0.0,0.0,1.52997510988,7.4902,3.93197100091,0.0,3.33988,0.592091000909
 06/07  02:00:00,14.8439545245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  03:00:00,14.8440290217,0.0,0.0,0.0,1.52997510988,7.4902,3.93196216068,0.0,3.33988,0.592082160676
 06/07  04:00:00,14.9840995542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  05:00:00,21.3998517018,3.73216663136,0.00819302884521,0.0,4.58992532963,8.1892,58.1654774791,49.2236894364,8.3497,0.592088042726
 06/07  06:00:00,34.1610119799,3.73216663136,0.0137406256821,0.0,9.17985065927,19.4245,68.7536017659,47.4393730538,16.6994,4.61482871213
 06/07  07:00:00,41.6311340258,3.73216663136,0.0161123417457,0.0,9.17985065927,26.9147,82.3880506544,38.6958593777,25.0491,18.6430912767
 06/07  08:00:00,41.6360704402,3.73216663136,0.0,0.0,9.17985065927,26.9147,86.6313238162,36.3607381724,33.3988,16.8717856438
 06/07  09:00:00,34.1535445168,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.7475239139,35.7695507431,25.0491,13.9288731708
 06/07  10:00:00,41.65861595,3.73216663136,0.00560432088485,0.0,9.17985065927,26.9147,87.7931048368,33.2964209386,41.7485,12.7481838982
 06/07  11:00:00,42.3988935188,3.73216663136,0.0,0.0,9.17985065927,26.9147,75.1713984677,19.4974372555,41.7485,13.9254612121
 06/07  12:00:00,41.7523231136,3.73216663136,0.0,0.0,9.17985065927,26.9147,59.5155557692,5.5964642876,41.7485,12.1705914816
 06/07  13:00:00,34.2448949714,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.1556656532,2.76036670139,33.3988,10.9964989519
 06/07  14:00:00,34.2576218791,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.7854581451,3.90943307549,25.0491,9.82692506957
 06/07  15:00:00,34.2593964684,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.6560961811,3.00899587072,33.3988,9.24830031035
 06/07  16:00:00,41.7188089709,3.73216663136,0.0234270587279,0.0,9.17985065927,26.9147,59.3486362089,0.0,50.0982,9.25043620892
 06/07  17:00:00,42.0361703298,3.73216663136,0.310267507918,0.0,9.17985065927,26.9147,62.8467399623,0.0,50.0982,12.7485399623
 06/07  18:00:00,42.816695338,3.73216663136,1.0749285931,0.0,9.17985065927,26.9147,66.9699252256,0.0,50.0982,16.8717252256
 06/07  19:00:00,34.9802675764,3.73216663136,0.569661595652,0.0,9.17985065927,19.4245,52.0418544632,0.0,33.3988,18.6430544632
 06/07  20:00:00,34.5825249193,3.73216663136,0.200595202,0.0,9.17985065927,19.4245,49.0855188062,0.0,33.3988,15.6867188062
 06/07  21:00:00,36.3936238192,3.73216663136,0.000857387180328,0.0,9.17985065927,19.4245,41.9660056658,0.044535793487,25.0491,16.8723698723
 06/07  22:00:00,38.3655727535,3.73216663136,0.0,0.0,9.17985065927,19.4245,35.1445995787,4.51865805272,16.6994,13.926541526
 06/07  23:00:00,39.106406244,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.0808231259,12.646323548,8.3497,8.0847995779
 06/07  24:00:00,22.3834060937,3.73216663136,0.0,0.0,4.58992532963,8.1892,34.1634876444,24.4763678683,3.33988,6.3472397761
 06/08  01:00:00,14.8241719553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  02:00:00,14.8493744158,0.0,0.0,0.0,1.52997510988,7.4902,3.93197530813,0.0,3.33988,0.592095308128
 06/08  03:00:00,14.8568311989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  04:00:00,15.0070353838,0.0,0.0,0.0,1.52997510988,7.4902,3.93192946532,0.0,3.33988,0.592049465317
 06/08  05:00:00,21.4283179963,3.73216663136,0.0,0.0,4.58992532963,8.1892,41.4519924849,33.0822924849,8.3497,0.02
 06/08  06:00:00,34.2094574015,3.73216663136,0.0105247548031,0.0,9.17985065927,19.4245,49.5117534158,28.1968949193,16.6994,4.61545849649
 06/08  07:00:00,41.7069041467,3.73216663136,0.0116286958485,0.0,9.17985065927,26.9147,56.1349089979,12.4431029162,25.0491,18.6427060817
 06/08  08:00:00,41.7535206831,3.73216663136,0.00130557157492,0.0,9.17985065927,26.9147,52.0667959255,1.79607136695,33.3988,16.8719245585
 06/08  09:00:00,34.3167082425,3.73216663136,0.00245165825127,0.0,9.17985065927,19.4245,38.9828858276,0.0054108096266,25.0491,13.928375018
 06/08  10:00:00,41.9603179022,3.73216663136,0.123342083521,0.0,9.17985065927,26.9147,54.4956310671,0.0,41.7485,12.7471310671
 06/08  11:00:00,44.1183791718,3.73216663136,1.55268518947,0.0,9.17985065927,26.9147,55.6751354521,0.0,41.7485,13.9266354521
 06/08  12:00:00,46.0614916361,3.73216663136,4.1375456639,0.0,9.17985065927,26.9147,53.9174748869,0.0,41.7485,12.1689748869
 06/08  13:00:00,38.5290672721,3.73216663136,4.12760744883,0.0,9.17985065927,19.4245,44.3953701799,0.0,33.3988,10.9965701799
 06/08  14:00:00,38.1415852966,3.73216663136,3.72402021797,0.0,9.17985065927,19.4245,34.8785785648,0.0,25.0491,9.82947856482
 06/08  15:00:00,38.341192993,3.73216663136,3.92509228814,0.0,9.17985065927,19.4245,42.6454070519,0.0,33.3988,9.24660705187
 06/08  16:00:00,47.3336611605,3.73216663136,5.50320041298,0.0,9.17985065927,26.9147,59.3468474456,0.0,50.0982,9.24864744562
 06/08  17:00:00,48.6633636634,3.73216663136,6.82733085294,0.0,9.17985065927,26.9147,62.8458437323,0.0,50.0982,12.7476437323
 06/08  18:00:00,50.15839279,3.73216663136,8.31666160853,0.0,9.17985065927,26.9147,66.9699560626,0.0,50.0982,16.8717560626
 06/08  19:00:00,41.1292915332,3.73216663136,6.60558933892,0.0,9.17985065927,19.4245,52.0412560913,0.0,33.3988,18.6424560913
 06/08  20:00:00,39.4529496687,3.73216663136,4.96521972074,0.0,9.17985065927,19.4245,48.504032478,0.0,33.3988,15.105232478
 06/08  21:00:00,38.5764690328,3.73216663136,2.08374893955,0.0,9.17985065927,19.4245,41.9201428746,0.0,25.0491,16.8710428746
 06/08  22:00:00,38.8081052982,3.73216663136,0.345659631249,0.0,9.17985065927,19.4245,30.6284383849,0.0,16.6994,13.9290383849
 06/08  23:00:00,39.2008448488,3.73216663136,0.0,0.0,9.17985065927,19.4245,16.5330438356,0.0991392570444,8.3497,8.08420457851
 06/08  24:00:00,22.4624912716,3.73216663136,0.00441892116612,0.0,4.58992532963,8.1892,12.836063851,3.14919565958,3.33988,6.34698819141
 06/09  01:00:00,14.8880497744,0.0,0.0,0.0,1.52997510988,7.4902,3.93194352227,0.0,3.33988,0.592063522275
 06/09  02:00:00,14.9085656371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  03:00:00,14.9105155565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.6236294421,0.0,0.0,0.0,1.52997510988,7.4902,3.93194943926,0.0,3.33988,0.592069439258
 06/09  05:00:00,22.0431123104,3.73216663136,0.0,0.0,4.58992532963,8.1892,26.437046421,18.067346421,8.3497,0.02
 06/09  06:00:00,34.5084463007,3.73216663136,0.0065891180185,0.0,9.17985065927,19.4245,35.2751366511,13.3866329436,16.6994,5.18910370746
 06/09  07:00:00,41.7674857644,3.73216663136,0.0172903810669,0.0,9.17985065927,26.9147,43.5696959492,0.46469432254,25.0491,18.0559016266
 06/09  08:00:00,42.165144668,3.73216663136,0.330815277604,0.0,9.17985065927,26.9147,50.8523830942,0.0,33.3988,17.4535830942
 06/09  09:00:00,36.5406616658,3.73216663136,2.13666019068,0.0,9.17985065927,19.4245,38.9749048536,0.0,25.0491,13.9258048536
 06/09  10:00:00,45.9483794607,3.73216663136,4.04044840226,0.0,9.17985065927,26.9147,53.9182654277,0.0,41.7485,12.1697654277
 06/09  11:00:00,49.1455345174,3.73216663136,6.51730524589,0.0,9.17985065927,26.9147,55.6736197191,0.0,41.7485,13.9251197191
 06/09  12:00:00,50.9000423533,3.73216663136,8.90545054669,0.0,9.17985065927,26.9147,53.9184099701,0.0,41.7485,12.1699099701
 06/09  13:00:00,43.1244373392,3.73216663136,8.66162789054,0.0,9.17985065927,19.4245,44.3949653713,0.0,33.3988,10.9961653713
 06/09  14:00:00,42.5836601596,3.73216663136,8.10721330269,0.0,9.17985065927,19.4245,34.8783551601,0.0,25.0491,9.82925516014
 06/09  15:00:00,42.6269891733,3.73216663136,8.15449557259,0.0,9.17985065927,19.4245,42.6450312731,0.0,33.3988,9.2462312731
 06/09  16:00:00,51.6250284814,3.73216663136,9.7366211502,0.0,9.17985065927,26.9147,59.3462656401,0.0,50.0982,9.24806564009
 06/09  17:00:00,53.0569900256,3.73216663136,11.1643387559,0.0,9.17985065927,26.9147,62.2674545587,0.0,50.0982,12.1692545587
 06/09  18:00:00,54.6167799553,3.73216663136,12.720087199,0.0,9.17985065927,26.9147,67.550551971,0.0,50.0982,17.452351971
 06/09  19:00:00,45.1535032084,3.73216663136,10.7601707674,0.0,9.17985065927,19.4245,51.4583315062,0.0,33.3988,18.0595315062
 06/09  20:00:00,43.2814997793,3.73216663136,8.90643971239,0.0,9.17985065927,19.4245,49.0837740929,0.0,33.3988,15.6849740929
 06/09  21:00:00,42.3585841856,3.73216663136,5.93820020355,0.0,9.17985065927,19.4245,41.9198177639,0.0,25.0491,16.8707177639
 06/09  22:00:00,41.6337492428,3.73216663136,3.12340013665,0.0,9.17985065927,19.4245,30.6220701129,0.0,16.6994,13.9226701129
 06/09  23:00:00,39.6182438947,3.73216663136,0.375565135824,0.0,9.17985065927,19.4245,16.4346428484,0.0,8.3497,8.08494284845
 06/09  24:00:00,22.5005066163,3.73216663136,0.00262787387875,0.0,4.58992532963,8.1892,9.85850645547,0.171452246895,3.33988,6.34717420858
 06/10  01:00:00,14.9134065742,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  02:00:00,14.929012517,0.0,0.0,0.0,1.52997510988,7.4902,3.93196055448,0.0,3.33988,0.592080554484
 06/10  03:00:00,14.9250234383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  04:00:00,15.0766455553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  05:00:00,21.4908931577,3.73216663136,0.0,0.0,4.58992532963,8.1892,29.9876603455,21.0458652876,8.3497,0.592095057845
 06/10  06:00:00,34.2585174211,3.73216663136,0.00691723952033,0.0,9.17985065927,19.4245,39.0093880598,17.6950254364,16.6994,4.6149626234
 06/10  07:00:00,41.7675222881,3.73216663136,0.0140073322372,0.0,9.17985065927,26.9147,31.0388102282,0.799711446284,25.0491,5.18999878192
 06/10  08:00:00,42.2030835282,3.73216663136,0.361159028911,0.0,9.17985065927,26.9147,38.0186426971,0.00370964255295,33.3988,4.61613305459
 06/10  09:00:00,36.9261021156,3.73216663136,2.50840895044,0.0,9.17985065927,19.4245,40.1532031642,0.0,25.0491,15.1041031642
 06/10  10:00:00,47.1563820485,3.73216663136,5.22525094475,0.0,9.17985065927,26.9147,55.6748779348,0.0,41.7485,13.9263779348
 06/10  11:00:00,51.0577002518,3.73216663136,8.39297682765,0.0,9.17985065927,26.9147,57.4340674692,0.0,41.7485,15.6855674692
 06/10  12:00:00,52.8492008055,3.73216663136,10.8077721044,0.0,9.17985065927,26.9147,57.2953216198,0.0,41.7485,15.5468216198
 06/10  13:00:00,45.6351964782,3.73216663136,11.1259380082,0.0,9.17985065927,19.4245,46.8851776233,0.0,33.3988,13.4863776233
 06/10  14:00:00,45.3647500808,3.73216663136,10.8456654068,0.0,9.17985065927,19.4245,37.7985298232,0.0,25.0491,12.7494298232
 06/10  15:00:00,45.7646676073,3.73216663136,11.2533228498,0.0,9.17985065927,19.4245,45.5663920563,0.0,33.3988,12.1675920563
 06/10  16:00:00,54.2942562043,3.73216663136,12.3694458696,0.0,9.17985065927,26.9147,61.0942491232,0.0,50.0982,10.9960491232
 06/10  17:00:00,54.3496728607,3.73216663136,12.4241488193,0.0,9.17985065927,26.9147,62.2671941149,0.0,50.0982,12.1689941149
 06/10  18:00:00,55.9722098239,3.73216663136,14.0450686949,0.0,9.17985065927,26.9147,66.9684018846,0.0,50.0982,16.8702018846
 06/10  19:00:00,46.8640971105,3.73216663136,12.2388730145,0.0,9.17985065927,19.4245,50.8508542484,0.0,33.3988,17.4520542484
 06/10  20:00:00,43.4836518003,3.73216663136,8.90038914602,0.0,9.17985065927,19.4245,48.5045336901,0.0,33.3988,15.1057336901
 06/10  21:00:00,43.0097385609,3.73216663136,6.43417279226,0.0,9.17985065927,19.4245,41.9194070494,0.0,25.0491,16.8703070494
 06/10  22:00:00,42.8222112601,3.73216663136,4.28610695148,0.0,9.17985065927,19.4245,29.4465809478,0.0,16.6994,12.7471809478
 06/10  23:00:00,41.3419696061,3.73216663136,2.05894805494,0.0,9.17985065927,19.4245,17.5968900641,0.0,8.3497,9.24719006411
 06/10  24:00:00,22.5616790193,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.86604834757,0.178731301736,3.33988,6.34743704583
 06/11  01:00:00,14.9842998728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  02:00:00,15.0122021402,0.0,0.0,0.0,1.52997510988,7.4902,3.9319255654,0.0,3.33988,0.592045565399
 06/11  03:00:00,15.0271424872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  04:00:00,15.2095474488,0.0,0.0,0.0,1.52997510988,7.4902,3.93193151098,0.0,3.33988,0.592051510983
 06/11  05:00:00,21.6336542469,3.73216663136,0.0,0.0,4.58992532963,8.1892,8.52013903912,0.150439039116,8.3497,0.02
 06/11  06:00:00,34.4270815238,3.73216663136,0.0289852303588,0.0,9.17985065927,19.4245,21.3145991041,0.0,16.6994,4.61519910415
 06/11  07:00:00,43.5090784979,3.73216663136,1.62987410449,0.0,9.17985065927,26.9147,30.238802138,0.0,25.0491,5.18970213796
 06/11  08:00:00,45.7351445265,3.73216663136,3.81665751129,0.0,9.17985065927,26.9147,38.0144527758,0.0,33.3988,4.61565277581
 06/11  09:00:00,38.2935822412,3.73216663136,3.83825558167,0.0,9.17985065927,19.4245,29.6650026548,0.0,25.0491,4.61590265479
 06/11  10:00:00,47.9490121978,3.73216663136,5.98886414236,0.0,9.17985065927,26.9147,57.4335527615,0.0,41.7485,15.6850527615
 06/11  11:00:00,49.896351382,3.73216663136,7.21982501717,0.0,9.17985065927,26.9147,56.8527108433,0.0,41.7485,15.1042108433
 06/11  12:00:00,50.5645070207,3.73216663136,8.52842218927,0.0,9.17985065927,26.9147,54.4951483554,0.0,41.7485,12.7466483554
 06/11  13:00:00,43.5549387692,3.73216663136,9.05223922792,0.0,9.17985065927,19.4245,45.5680209266,0.0,33.3988,12.1692209266
