Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  14:00:00,44.3367476033,3.73216663136,9.81313199033,0.0,9.17985065927,19.4245,34.298315413,0.0,25.0491,9.24921541296
 06/11  15:00:00,46.0050809439,3.73216663136,11.4606791306,0.0,9.17985065927,19.4245,42.6489961722,0.0,33.3988,9.25019617217
 06/11  16:00:00,55.6823812633,3.73216663136,13.685538543,0.0,9.17985065927,26.9147,59.3495428126,0.0,50.0982,9.25134281263
 06/11  17:00:00,56.5081205634,3.73216663136,14.533424714,0.0,9.17985065927,26.9147,62.8461250693,0.0,50.0982,12.7479250693
 06/11  18:00:00,57.6944761878,3.73216663136,15.708431637,0.0,9.17985065927,26.9147,65.2022412771,0.0,50.0982,15.1040412771
 06/11  19:00:00,48.4200170763,3.73216663136,13.722028916,0.0,9.17985065927,19.4245,49.0847478648,0.0,33.3988,15.6859478648
 06/11  20:00:00,46.6988642078,3.73216663136,12.0380697965,0.0,9.17985065927,19.4245,45.567805647,0.0,33.3988,12.169005647
 06/11  21:00:00,45.1485313694,3.73216663136,8.4992305204,0.0,9.17985065927,19.4245,40.1538610215,0.0,25.0491,15.1047610215
 06/11  22:00:00,44.4755027209,3.73216663136,5.87893454913,0.0,9.17985065927,19.4245,29.4474887966,0.0,16.6994,12.7480887966
 06/11  23:00:00,43.2004009325,3.73216663136,3.86551272583,0.0,9.17985065927,19.4245,14.6966681173,0.0,8.3497,6.34696811735
 06/11  24:00:00,23.2589935856,3.73216663136,0.647268074571,0.0,4.58992532963,8.1892,10.9018068873,0.0541324176744,3.33988,7.50779446967
 06/12  01:00:00,15.0223903795,0.0,0.0,0.0,1.52997510988,7.4902,3.93196004599,0.0,3.33988,0.592080045988
 06/12  02:00:00,15.0298132656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,15.0285309433,0.0,0.0,0.0,1.52997510988,7.4902,3.93194873088,0.0,3.33988,0.592068730879
 06/12  04:00:00,15.1968593537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,21.6467142221,3.73216663136,0.0345838677812,0.0,4.58992532963,8.1892,9.28765464567,0.345880009065,8.3497,0.59207463661
 06/12  06:00:00,34.3963462876,3.73216663136,0.0290971807205,0.0,9.17985065927,19.4245,21.3128580014,0.0,16.6994,4.6134580014
 06/12  07:00:00,41.902472296,3.73216663136,0.0604148082893,0.0,9.17985065927,26.9147,43.1290320997,0.0254929706228,25.0491,18.0544391291
 06/12  08:00:00,42.5316233467,3.73216663136,0.663963660345,0.0,9.17985065927,26.9147,50.267627846,0.0,33.3988,16.868827846
 06/12  09:00:00,35.2103627098,3.73216663136,0.817174671401,0.0,9.17985065927,19.4245,38.9738318908,0.0,25.0491,13.9247318908
 06/12  10:00:00,44.2058477983,3.73216663136,2.30715199245,0.0,9.17985065927,26.9147,54.4963331933,0.0,41.7485,12.7478331933
 06/12  11:00:00,47.5187859559,3.73216663136,4.88382160231,0.0,9.17985065927,26.9147,55.0922623004,0.0,41.7485,13.3437623004
 06/12  12:00:00,49.5253040181,3.73216663136,7.52441457112,0.0,9.17985065927,26.9147,54.4949489657,0.0,41.7485,12.7464489657
 06/12  13:00:00,41.1551544502,3.73216663136,6.7028459323,0.0,9.17985065927,19.4245,43.8161525763,0.0,33.3988,10.4173525763
 06/12  14:00:00,40.1484192687,3.73216663136,5.6838773485,0.0,9.17985065927,19.4245,34.8757405266,0.0,25.0491,9.8266405266
 06/12  15:00:00,40.3940423571,3.73216663136,5.91760653561,0.0,9.17985065927,19.4245,42.6443914334,0.0,33.3988,9.24559143335
 06/12  16:00:00,49.6646916965,3.73216663136,7.69235757157,0.0,9.17985065927,26.9147,59.3447760842,0.0,50.0982,9.24657608421
 06/12  17:00:00,51.1085591352,3.73216663136,9.18050343153,0.0,9.17985065927,26.9147,62.2667625514,0.0,50.0982,12.1685625514
 06/12  18:00:00,52.7096465513,3.73216663136,10.8021271584,0.0,9.17985065927,26.9147,66.9669675411,0.0,50.0982,16.8687675411
 06/12  19:00:00,43.6588418945,3.73216663136,9.05984012114,0.0,9.17985065927,19.4245,52.0380854359,0.0,33.3988,18.6392854359
 06/12  20:00:00,42.0147383218,3.73216663136,7.45204681517,0.0,9.17985065927,19.4245,48.5036490668,0.0,33.3988,15.1048490668
 06/12  21:00:00,41.3268022792,3.73216663136,4.76625871179,0.0,9.17985065927,19.4245,41.9187594379,0.0,25.0491,16.8696594379
 06/12  22:00:00,41.1470240063,3.73216663136,2.62295937164,0.0,9.17985065927,19.4245,30.6233636256,0.0,16.6994,13.9239636256
 06/12  23:00:00,39.886529354,3.73216663136,0.616364580178,0.0,9.17985065927,19.4245,15.8573217501,0.0,8.3497,7.50762175007
 06/12  24:00:00,22.5444171155,3.73216663136,0.00389550855973,0.0,4.58992532963,8.1892,9.86745782376,0.180336800544,3.33988,6.34724102322
 06/13  01:00:00,14.9639679472,0.0,0.0,0.0,1.52997510988,7.4902,3.93197595359,0.0,3.33988,0.592095953594
 06/13  02:00:00,14.9848881276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  03:00:00,14.9905744245,0.0,0.0,0.0,1.52997510988,7.4902,3.93193011409,0.0,3.33988,0.592050114092
 06/13  04:00:00,15.7491310994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  05:00:00,22.1609390287,3.73216663136,0.0,0.0,4.58992532963,8.1892,13.6618742132,4.72011816253,8.3497,0.59205605063
 06/13  06:00:00,34.6221128735,3.73216663136,0.0193743058844,0.0,9.17985065927,19.4245,24.1086726806,2.79556526573,16.6994,4.61370741488
 06/13  07:00:00,41.8533334073,3.73216663136,0.0421215122028,0.0,9.17985065927,26.9147,43.118320746,0.013721737964,25.0491,18.055499008
 06/13  08:00:00,41.86766738,3.73216663136,0.0257450412626,0.0,9.17985065927,26.9147,50.2677110315,0.0,33.3988,16.8689110315
 06/13  09:00:00,34.3625909985,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.9882373583,0.0165892359933,25.0491,13.9225481223
 06/13  10:00:00,42.5597219545,3.73216663136,0.685740619796,0.0,9.17985065927,26.9147,53.9164004101,0.0,41.7485,12.1679004101
 06/13  11:00:00,46.3355508586,3.73216663136,3.70772601141,0.0,9.17985065927,26.9147,55.6722841471,0.0,41.7485,13.9237841471
 06/13  12:00:00,48.536796804,3.73216663136,6.53368582636,0.0,9.17985065927,26.9147,53.9173951323,0.0,41.7485,12.1688951323
 06/13  13:00:00,40.7937314593,3.73216663136,6.33847042694,0.0,9.17985065927,19.4245,44.3947275805,0.0,33.3988,10.9959275805
 06/13  14:00:00,40.0803130864,3.73216663136,5.61848791341,0.0,9.17985065927,19.4245,34.2979541009,0.0,25.0491,9.24885410092
 06/13  15:00:00,39.9279148245,3.73216663136,5.45866199349,0.0,9.17985065927,19.4245,42.648847367,0.0,33.3988,9.25004736699
 06/13  16:00:00,47.9493693111,3.73216663136,6.01293036355,0.0,9.17985065927,26.9147,59.3472908103,0.0,50.0982,9.24909081026
 06/13  17:00:00,47.6512972067,3.73216663136,5.78900830607,0.0,9.17985065927,26.9147,62.3939469543,0.0,50.0982,12.2957469543
 06/13  18:00:00,47.8459986609,3.73216663136,6.0052183025,0.0,9.17985065927,26.9147,66.8383040776,0.0,50.0982,16.7401040776
 06/13  19:00:00,38.178769146,3.73216663136,3.85238282458,0.0,9.17985065927,19.4245,52.0389319734,0.0,33.3988,18.6401319734
 06/13  20:00:00,36.6554474118,3.73216663136,2.34899670229,0.0,9.17985065927,19.4245,48.5026433622,0.0,33.3988,15.1038433622
 06/13  21:00:00,36.7667496298,3.73216663136,0.410668234726,0.0,9.17985065927,19.4245,41.9180624993,0.0,25.0491,16.8689624993
 06/13  22:00:00,38.4479923727,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.6798715419,0.0574477460414,16.6994,13.9230237958
 06/13  23:00:00,39.1732577326,3.73216663136,0.0,0.0,9.17985065927,19.4245,18.3195325224,2.46164522696,8.3497,7.50818729543
 06/13  24:00:00,22.4442531741,3.73216663136,0.0,0.0,4.58992532963,8.1892,25.5375002134,15.8506148709,3.33988,6.34700534249
 06/14  01:00:00,14.8848013378,0.0,0.0,0.0,1.52997510988,7.4902,3.93196184113,0.0,3.33988,0.592081841134
 06/14  02:00:00,14.9108760351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  03:00:00,14.9199176611,0.0,0.0,0.0,1.52997510988,7.4902,3.93196775582,0.0,3.33988,0.592087755822
 06/14  04:00:00,15.0749384605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  05:00:00,21.4947336136,3.73216663136,0.0,0.0,4.58992532963,8.1892,32.9968709364,24.0550773038,8.3497,0.59209363254
 06/14  06:00:00,34.2790844295,3.73216663136,0.0210373899968,0.0,9.17985065927,19.4245,41.4718369917,20.1584628962,16.6994,4.61397409545
 06/14  07:00:00,41.7606490695,3.73216663136,0.015471958655,0.0,9.17985065927,26.9147,49.5071177369,6.4035681754,25.0491,18.0544495615
 06/14  08:00:00,41.8012893699,3.73216663136,0.00410378197475,0.0,9.17985065927,26.9147,50.2647259829,0.0,33.3988,16.8659259829
 06/14  09:00:00,34.3561262863,3.73216663136,0.00214813043431,0.0,9.17985065927,19.4245,38.9773105214,0.00506804489101,25.0491,13.9231424765
 06/14  10:00:00,42.3625027507,3.73216663136,0.490949835092,0.0,9.17985065927,26.9147,53.9163564957,0.0,41.7485,12.1678564957
 06/14  11:00:00,45.6556339913,3.73216663136,3.04442589834,0.0,9.17985065927,26.9147,55.6714511588,0.0,41.7485,13.9229511588
 06/14  12:00:00,47.8410099103,3.73216663136,5.86077123345,0.0,9.17985065927,26.9147,53.9162445585,0.0,41.7485,12.1677445585
 06/14  13:00:00,40.1333458737,3.73216663136,5.68724736951,0.0,9.17985065927,19.4245,44.3943620765,0.0,33.3988,10.9955620765
 06/14  14:00:00,39.2530330016,3.73216663136,4.80350899265,0.0,9.17985065927,19.4245,34.2955468796,0.0,25.0491,9.24644687964
 06/14  15:00:00,38.9591932401,3.73216663136,4.50553707452,0.0,9.17985065927,19.4245,42.6457030431,0.0,33.3988,9.24690304311
 06/14  16:00:00,47.2949229453,3.73216663136,5.40285564669,0.0,9.17985065927,26.9147,59.34589033,0.0,50.0982,9.24769033
 06/14  17:00:00,47.6779027145,3.73216663136,5.82477065476,0.0,9.17985065927,26.9147,62.2663529135,0.0,50.0982,12.1681529135
 06/14  18:00:00,48.220507949,3.73216663136,6.37637773738,0.0,9.17985065927,26.9147,66.9659750801,0.0,50.0982,16.8677750801
 06/14  19:00:00,38.8741219941,3.73216663136,4.36053143517,0.0,9.17985065927,19.4245,51.4556290251,0.0,33.3988,18.0568290251
 06/14  20:00:00,37.3378460886,3.73216663136,2.86376205561,0.0,9.17985065927,19.4245,49.0831442806,0.0,33.3988,15.6843442806
 06/14  21:00:00,37.0561471092,3.73216663136,0.577727279208,0.0,9.17985065927,19.4245,41.5602399211,0.0,25.0491,16.5111399211
 06/14  22:00:00,38.4432886302,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.4557850665,0.0544192146541,16.6994,13.7019658518
 06/14  23:00:00,39.1571481181,3.73216663136,0.0,0.0,9.17985065927,19.4245,20.0710319116,3.63709913961,8.3497,8.084232772
 06/14  24:00:00,22.4203797546,3.73216663136,0.0,0.0,4.58992532963,8.1892,28.9385304209,19.2520684971,3.33988,6.34658192378
 06/15  01:00:00,14.8554972805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,14.8768536241,0.0,0.0,0.0,1.52997510988,7.4902,3.93192695316,0.0,3.33988,0.592046953162
 06/15  03:00:00,14.8808421795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.0273848052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  05:00:00,21.4433872275,3.73216663136,0.0,0.0,4.58992532963,8.1892,41.8779380329,32.9361463404,8.3497,0.592091692483
 06/15  06:00:00,34.2195818439,3.73216663136,0.0136755080645,0.0,9.17985065927,19.4245,50.6912195246,29.3773024195,16.6994,4.6145171051
 06/15  07:00:00,41.6977720776,3.73216663136,0.0177413179703,0.0,9.17985065927,26.9147,62.7287907893,19.626945211,25.0491,18.0527455782
 06/15  08:00:00,41.7039959545,3.73216663136,0.0,0.0,9.17985065927,26.9147,66.8996245908,16.6324952995,33.3988,16.8683292914
 06/15  09:00:00,34.2252194358,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.2671713954,15.2943578816,25.0491,13.9237135138
 06/15  10:00:00,41.7299306455,3.73216663136,0.00380877329488,0.0,9.17985065927,26.9147,67.613202992,13.6976116312,41.7485,12.1670913609
 06/15  11:00:00,42.4636620345,3.73216663136,0.0,0.0,9.17985065927,26.9147,57.7207932952,2.04930446472,41.7485,13.9229888305
 06/15  12:00:00,41.8593664194,3.73216663136,0.0329988462387,0.0,9.17985065927,26.9147,53.9228461767,0.00749131765184,41.7485,12.166854859
 06/15  13:00:00,34.3346663358,3.73216663136,0.003064718823,0.0,9.17985065927,19.4245,44.4035542238,0.00954134874115,33.3988,10.995212875
 06/15  14:00:00,34.3853239764,3.73216663136,0.0231990017834,0.0,9.17985065927,19.4245,34.3068309662,0.00979233463013,25.0491,9.24793863156
 06/15  15:00:00,34.7586781852,3.73216663136,0.368827663499,0.0,9.17985065927,19.4245,42.6450055631,0.0,33.3988,9.24620556314
 06/15  16:00:00,43.8286945956,3.73216663136,2.02260982751,0.0,9.17985065927,26.9147,59.3438207638,0.0,50.0982,9.24562076379
 06/15  17:00:00,45.1941783819,3.73216663136,3.38829245906,0.0,9.17985065927,26.9147,62.2650929717,0.0,50.0982,12.1668929717
 06/15  18:00:00,46.6904441191,3.73216663136,4.88226264266,0.0,9.17985065927,26.9147,66.9656617577,0.0,50.0982,16.8674617577
 06/15  19:00:00,37.686622833,3.73216663136,3.21122984446,0.0,9.17985065927,19.4245,51.4542723864,0.0,33.3988,18.0554723864
 06/15  20:00:00,36.0073595399,3.73216663136,1.57212386145,0.0,9.17985065927,19.4245,48.5016934838,0.0,33.3988,15.1028934838
 06/15  21:00:00,36.6018156775,3.73216663136,0.161819644179,0.0,9.17985065927,19.4245,41.9164434301,0.0,25.0491,16.8673434301
 06/15  22:00:00,38.405571914,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.6711464004,0.0481797158249,16.6994,13.9235666846
 06/15  23:00:00,39.1348122268,3.73216663136,0.0,0.0,9.17985065927,19.4245,21.1104084186,5.25349820913,8.3497,7.50721020947
 06/15  24:00:00,22.4073756816,3.73216663136,0.0,0.0,4.58992532963,8.1892,28.0348542179,18.3484898626,3.33988,6.34648435524
 06/16  01:00:00,14.8499705331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  02:00:00,14.8782002773,0.0,0.0,0.0,1.52997510988,7.4902,3.93195783161,0.0,3.33988,0.592077831613
 06/16  03:00:00,14.8891036763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  04:00:00,15.5823566123,0.0,0.0,0.0,1.52997510988,7.4902,3.93196372585,0.0,3.33988,0.592083725854
 06/16  05:00:00,22.0108831798,3.73216663136,0.0,0.0,4.58992532963,8.1892,34.061885934,25.692185934,8.3497,0.02
 06/16  06:00:00,34.501875602,3.73216663136,0.0130308822334,0.0,9.17985065927,19.4245,42.3627884229,20.4738053367,16.6994,5.18958308619
 06/16  07:00:00,41.7501978315,3.73216663136,0.0122171835225,0.0,9.17985065927,26.9147,48.2590869578,5.15508499776,25.0491,18.05490196
 06/16  08:00:00,41.8005104192,3.73216663136,0.00628568190455,0.0,9.17985065927,26.9147,50.2665764171,0.0,33.3988,16.8677764171
 06/16  09:00:00,34.3590282956,3.73216663136,0.00231268624067,0.0,9.17985065927,19.4245,38.3963528566,0.00394666699458,25.0491,13.3433061896
 06/16  10:00:00,42.4585708043,3.73216663136,0.594698355724,0.0,9.17985065927,26.9147,53.915625244,0.0,41.7485,12.167125244
 06/16  11:00:00,45.1506884573,3.73216663136,2.56703318472,0.0,9.17985065927,26.9147,55.6721962256,0.0,41.7485,13.9236962256
 06/16  12:00:00,46.7459483925,3.73216663136,4.80262600635,0.0,9.17985065927,26.9147,53.9167638237,0.0,41.7485,12.1682638237
 06/16  13:00:00,39.1711960509,3.73216663136,4.74948236819,0.0,9.17985065927,19.4245,44.3942728915,0.0,33.3988,10.9954728915
 06/16  14:00:00,38.9727886211,3.73216663136,4.53284121472,0.0,9.17985065927,19.4245,34.2942893739,0.0,25.0491,9.24518937395
 06/16  15:00:00,39.372085672,3.73216663136,4.93095225552,0.0,9.17985065927,19.4245,42.6439593878,0.0,33.3988,9.2451593878
 06/16  16:00:00,48.674498545,3.73216663136,6.81425202413,0.0,9.17985065927,26.9147,59.3441265233,0.0,50.0982,9.24592652326
 06/16  17:00:00,50.3122042681,3.73216663136,8.43976561485,0.0,9.17985065927,26.9147,62.2662453288,0.0,50.0982,12.1680453288
 06/16  18:00:00,52.1276846403,3.73216663136,10.2424762717,0.0,9.17985065927,26.9147,66.3841855083,0.0,50.0982,16.2859855083
 06/16  19:00:00,42.8746309128,3.73216663136,8.49064872852,0.0,9.17985065927,19.4245,52.0368994628,0.0,33.3988,18.6380994628
 06/16  20:00:00,41.0892046535,3.73216663136,6.72594219079,0.0,9.17985065927,19.4245,48.5013016846,0.0,33.3988,15.1025016846
 06/16  21:00:00,40.2340650209,3.73216663136,3.82832526676,0.0,9.17985065927,19.4245,41.9166299754,0.0,25.0491,16.8675299754
 06/16  22:00:00,40.2056552748,3.73216663136,1.7007173929,0.0,9.17985065927,19.4245,30.0435612827,0.0,16.6994,13.3441612827
 06/16  23:00:00,39.4315982869,3.73216663136,0.176303186556,0.0,9.17985065927,19.4245,16.4330916433,0.0,8.3497,8.08339164334
 06/16  24:00:00,22.532521591,3.73216663136,0.0044053664577,0.0,4.58992532963,8.1892,9.88041645709,0.193041628416,3.33988,6.34749482867
 06/17  01:00:00,14.9555124611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,14.982689797,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  03:00:00,14.9944351009,0.0,0.0,0.0,1.52997510988,7.4902,3.93195726873,0.0,3.33988,0.59207726873
 06/17  04:00:00,15.1672490764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  05:00:00,21.5873705757,3.73216663136,0.0,0.0,4.58992532963,8.1892,12.1376374521,3.19585428984,8.3497,0.592083162302
 06/17  06:00:00,34.3620099019,3.73216663136,0.0162375300928,0.0,9.17985065927,19.4245,21.3137428996,0.0,16.6994,4.61434289958
 06/17  07:00:00,42.1216579817,3.73216663136,0.271467641092,0.0,9.17985065927,26.9147,29.6946164889,0.029932503461,25.0491,4.61558398541
 06/17  08:00:00,44.8156195242,3.73216663136,2.9080729859,0.0,9.17985065927,26.9147,38.5888317093,0.0,33.3988,5.19003170933
 06/17  09:00:00,39.1504911727,3.73216663136,4.69237182671,0.0,9.17985065927,19.4245,40.1515190285,0.0,25.0491,15.1024190285
 06/17  10:00:00,48.3730000829,3.73216663136,6.40598539779,0.0,9.17985065927,26.9147,55.0895765248,0.0,41.7485,13.3410765248
 06/17  11:00:00,50.6502304073,3.73216663136,7.96025349121,0.0,9.17985065927,26.9147,56.8505767341,0.0,41.7485,15.1020767341
 06/17  12:00:00,50.7605528482,3.73216663136,8.71427919766,0.0,9.17985065927,26.9147,57.4313708757,0.0,41.7485,15.6828708757
 06/17  13:00:00,42.5967601974,3.73216663136,8.10906104182,0.0,9.17985065927,19.4245,46.742842961,0.0,33.3988,13.344042961
 06/17  14:00:00,41.8905052224,3.73216663136,7.40369098944,0.0,9.17985065927,19.4245,37.2173332082,0.0,25.0491,12.1682332082
 06/17  15:00:00,41.7979067705,3.73216663136,7.31097124446,0.0,9.17985065927,19.4245,45.5654702675,0.0,33.3988,12.1666702675
 06/17  16:00:00,48.9587416024,3.73216663136,7.03502253231,0.0,9.17985065927,26.9147,61.0926833358,0.0,50.0982,10.9944833358
 06/17  17:00:00,47.3641849402,3.73216663136,5.49869771831,0.0,9.17985065927,26.9147,62.2662560189,0.0,50.0982,12.1680560189
 06/17  18:00:00,47.7954674282,3.73216663136,5.95712683006,0.0,9.17985065927,26.9147,66.9651278669,0.0,50.0982,16.8669278669
 06/17  19:00:00,38.3454850898,3.73216663136,3.85229272735,0.0,9.17985065927,19.4245,49.6845119784,0.0,33.3988,16.2857119784
 06/17  20:00:00,35.4668558708,3.73216663136,1.01993559189,0.0,9.17985065927,19.4245,48.5006578122,0.0,33.3988,15.1018578122
 06/17  21:00:00,36.6091421989,3.73216663136,0.1613210816,0.0,9.17985065927,19.4245,41.9234117117,0.00817254591123,25.0491,16.8661391658
 06/17  22:00:00,38.4081094977,3.73216663136,0.0,0.0,9.17985065927,19.4245,28.9436594832,0.0773496374785,16.6994,12.1669098457
 06/17  23:00:00,39.1269507137,3.73216663136,0.0,0.0,9.17985065927,19.4245,25.7858553437,8.18704945292,8.3497,9.24910589083
 06/17  24:00:00,22.3897722733,3.73216663136,0.0,0.0,4.58992532963,8.1892,35.7282291903,26.0422638323,3.33988,6.34608535802
 06/18  01:00:00,14.8352788948,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,14.8716929609,0.0,0.0,0.0,1.52997510988,7.4902,3.93190735769,0.0,3.33988,0.59202735769
 06/18  03:00:00,14.8904483012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.0391073491,0.0,0.0,0.0,1.52997510988,7.4902,3.93193067772,0.0,3.33988,0.592050677721
 06/18  05:00:00,21.4460468736,3.73216663136,0.0,0.0,4.58992532963,8.1892,42.0428304779,33.6731304779,8.3497,0.02
 06/18  06:00:00,34.2153899016,3.73216663136,0.0135439877119,0.0,9.17985065927,19.4245,54.9659282354,33.6512861058,16.6994,4.61524212957
 06/18  07:00:00,41.6869359128,3.73216663136,0.0157903782418,0.0,9.17985065927,26.9147,52.3297016588,22.0917454212,25.0491,5.18885623764
 06/18  08:00:00,41.6930584032,3.73216663136,0.00221345178445,0.0,9.17985065927,26.9147,57.025415136,19.0132785309,33.3988,4.61333660505
 06/18  09:00:00,34.210631803,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.0520154596,24.3887312121,25.0491,4.61418424756
 06/18  10:00:00,41.7236259289,3.73216663136,0.0110929374333,0.0,9.17985065927,26.9147,76.2674471195,19.4177320859,41.7485,15.1012150336
 06/18  11:00:00,42.4470781697,3.73216663136,0.0,0.0,9.17985065927,26.9147,69.917964567,13.0684515918,41.7485,15.1010129752
 06/18  12:00:00,41.7937568843,3.73216663136,0.0,0.0,9.17985065927,26.9147,58.4403087601,4.52610777954,41.7485,12.1657009806
 06/18  13:00:00,34.2833153699,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.6571054121,1.09259935586,33.3988,12.1657060563
 06/18  14:00:00,34.3023104678,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.9755361627,0.676353436037,25.0491,9.25008272669
 06/18  15:00:00,34.3162081215,3.73216663136,0.00664580671061,0.0,9.17985065927,19.4245,42.6473193575,0.0,33.3988,9.24851935746
 06/18  16:00:00,41.8038887987,3.73216663136,0.0533843575176,0.0,9.17985065927,26.9147,59.3468588235,0.0,50.0982,9.24865882354
 06/18  17:00:00,42.2591755699,3.73216663136,0.500462497557,0.0,9.17985065927,26.9147,62.2656786722,0.0,50.0982,12.1674786722
 06/18  18:00:00,42.7736351383,3.73216663136,1.01299655829,0.0,9.17985065927,26.9147,65.1993001469,0.0,50.0982,15.1011001469
 06/18  19:00:00,34.8575600746,3.73216663136,0.431455155555,0.0,9.17985065927,19.4245,48.5003834158,0.0,33.3988,15.1015834158
 06/18  20:00:00,34.4685436995,3.73216663136,0.0705397035751,0.0,9.17985065927,19.4245,45.5654313512,0.0,33.3988,12.1666313512
 06/18  21:00:00,36.4039312511,3.73216663136,0.00160878259725,0.0,9.17985065927,19.4245,40.8147815519,0.663999403228,25.0491,15.1016821487
 06/18  22:00:00,38.3758602249,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.3760853891,9.50978854788,16.6994,12.1668968413
 06/18  23:00:00,39.1111040441,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.2455232655,15.549232624,8.3497,6.34659064155
 06/18  24:00:00,22.3844022356,3.73216663136,0.0,0.0,4.58992532963,8.1892,40.084674832,28.6611547703,3.33988,8.08364006174
 06/19  01:00:00,14.8232244221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,14.8459409059,0.0,0.0,0.0,1.52997510988,7.4902,3.93193011231,0.0,3.33988,0.592050112314
 06/19  03:00:00,14.8532816647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  04:00:00,15.0014171302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,21.4241978402,3.73216663136,0.0,0.0,4.58992532963,8.1892,47.0675207373,38.1257259065,8.3497,0.592094830792
 06/19  06:00:00,34.2049340782,3.73216663136,0.0107603291971,0.0,9.17985065927,19.4245,54.6734374602,33.3597340485,16.6994,4.61430341163
 06/19  07:00:00,41.7020435068,3.73216663136,0.0106230175167,0.0,9.17985065927,26.9147,60.1683614024,17.0676292232,25.0491,18.0516321792
 06/19  08:00:00,41.7521162498,3.73216663136,0.0,0.0,9.17985065927,26.9147,54.6084122324,4.3448399356,33.3988,16.8647722968
 06/19  09:00:00,34.3153429788,3.73216663136,0.00302434592933,0.0,9.17985065927,19.4245,38.3981030532,0.00511286717155,25.0491,13.343890186
 06/19  10:00:00,41.8406919167,3.73216663136,0.0113123430519,0.0,9.17985065927,26.9147,53.9158840724,0.0,41.7485,12.1673840724
 06/19  11:00:00,43.2954990116,3.73216663136,0.74025181378,0.0,9.17985065927,26.9147,55.6702074542,0.0,41.7485,13.9217074542
 06/19  12:00:00,44.525744152,3.73216663136,2.6158088364,0.0,9.17985065927,26.9147,53.9149598539,0.0,41.7485,12.1664598539
 06/19  13:00:00,37.030182884,3.73216663136,2.63725650915,0.0,9.17985065927,19.4245,43.8153129581,0.0,33.3988,10.4165129581
 06/19  14:00:00,36.9480811523,3.73216663136,2.53417469137,0.0,9.17985065927,19.4245,34.2975132309,0.0,25.0491,9.24841323094
 06/19  15:00:00,37.4476565905,3.73216663136,3.02048946641,0.0,9.17985065927,19.4245,42.6464333528,0.0,33.3988,9.2476333528
 06/19  16:00:00,46.3521125327,3.73216663136,4.51483657577,0.0,9.17985065927,26.9147,59.344988358,0.0,50.0982,9.24678835796
 06/19  17:00:00,47.3524001877,3.73216663136,5.51649509651,0.0,9.17985065927,26.9147,62.263908253,0.0,50.0982,12.165708253
 06/19  18:00:00,48.3998204953,3.73216663136,6.56546840515,0.0,9.17985065927,26.9147,66.3818892745,0.0,50.0982,16.2836892745
 06/19  19:00:00,39.4846599972,3.73216663136,4.97328922833,0.0,9.17985065927,19.4245,51.451592444,0.0,33.3988,18.052792444
 06/19  20:00:00,38.1548125161,3.73216663136,3.67431997837,0.0,9.17985065927,19.4245,48.5004776173,0.0,33.3988,15.1016776173
 06/19  21:00:00,37.7933782315,3.73216663136,1.30186415998,0.0,9.17985065927,19.4245,41.9150949083,0.0,25.0491,16.8659949083
 06/19  22:00:00,38.6764306921,3.73216663136,0.20880710048,0.0,9.17985065927,19.4245,30.6179649231,0.0,16.6994,13.9185649231
 06/19  23:00:00,39.20830827,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9792379521,0.122867235278,8.3497,7.50667071684
 06/19  24:00:00,22.4765016983,3.73216663136,0.00462452314088,0.0,4.58992532963,8.1892,13.4846970958,3.79887138829,3.33988,6.34594570751
 06/20  01:00:00,14.9042936351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,14.9268153397,0.0,0.0,0.0,1.52997510988,7.4902,3.93195669418,0.0,3.33988,0.592076694178
 06/20  03:00:00,14.931779785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,15.6521200578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  05:00:00,22.0791047964,3.73216663136,0.0,0.0,4.58992532963,8.1892,25.1814919952,16.239696501,8.3497,0.592095494185
 06/20  06:00:00,34.5572430031,3.73216663136,0.0136225721126,0.0,9.17985065927,19.4245,32.8788203012,11.5649670614,16.6994,4.61445323978
 06/20  07:00:00,41.7947210039,3.73216663136,0.0185733378413,0.0,9.17985065927,26.9147,43.4114255729,0.311336916734,25.0491,18.0509886561
 06/20  08:00:00,41.8642963937,3.73216663136,0.0300207169599,0.0,9.17985065927,26.9147,50.2640796404,0.0,33.3988,16.8652796404
 06/20  09:00:00,34.4391489303,3.73216663136,0.0607989508689,0.0,9.17985065927,19.4245,38.3970389191,0.0069326706467,25.0491,13.3410062484
 06/20  10:00:00,43.5141756941,3.73216663136,1.61869004639,0.0,9.17985065927,26.9147,53.9143346596,0.0,41.7485,12.1658346596
 06/20  11:00:00,47.2788952268,3.73216663136,4.6329126705,0.0,9.17985065927,26.9147,55.6694388568,0.0,41.7485,13.9209388568
 06/20  12:00:00,49.931999369,3.73216663136,7.9173397704,0.0,9.17985065927,26.9147,53.3358914078,0.0,41.7485,11.5873914078
 06/20  13:00:00,42.3290061347,3.73216663136,7.8517284707,0.0,9.17985065927,19.4245,44.3924930139,0.0,33.3988,10.9936930139
 06/20  14:00:00,41.7405668458,3.73216663136,7.24878193592,0.0,9.17985065927,19.4245,34.29601623,0.0,25.0491,9.24691623004
 06/20  15:00:00,42.1694783049,3.73216663136,7.66341531321,0.0,9.17985065927,19.4245,42.6437635952,0.0,33.3988,9.24496359521
 06/20  16:00:00,51.6769852668,3.73216663136,9.6802357574,0.0,9.17985065927,26.9147,58.7675260913,0.0,50.0982,8.6693260913
 06/20  17:00:00,53.2629471756,3.73216663136,11.3293813555,0.0,9.17985065927,26.9147,62.2638380935,0.0,50.0982,12.1656380935
 06/20  18:00:00,55.1086110542,3.73216663136,13.1755146068,0.0,9.17985065927,26.9147,66.9631831253,0.0,50.0982,16.8649831253
 06/20  19:00:00,45.3639417278,3.73216663136,10.9437106958,0.0,9.17985065927,19.4245,51.4513578115,0.0,33.3988,18.0525578115
 06/20  20:00:00,42.8620291021,3.73216663136,8.47348092914,0.0,9.17985065927,19.4245,48.5000574549,0.0,33.3988,15.1012574549
 06/20  21:00:00,41.4483455989,3.73216663136,5.02750364812,0.0,9.17985065927,19.4245,41.333068732,0.0,25.0491,16.283968732
 06/20  22:00:00,40.9936620791,3.73216663136,2.48280634765,0.0,9.17985065927,19.4245,30.6194186782,0.0,16.6994,13.9200186782
 06/20  23:00:00,39.6232061336,3.73216663136,0.369765243397,0.0,9.17985065927,19.4245,15.856083237,0.0,8.3497,7.50638323695
 06/20  24:00:00,22.519216581,3.73216663136,0.00386939166507,0.0,4.58992532963,8.1892,9.8865545687,0.200697642818,3.33988,6.34597692589
 06/21  01:00:00,14.9370674922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,14.9545592628,0.0,0.0,0.0,1.52997510988,7.4902,3.93196988503,0.0,3.33988,0.592089885026
 06/21  03:00:00,14.9557534667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.1207841837,0.0,0.0,0.0,1.52997510988,7.4902,3.93197576014,0.0,3.33988,0.592095760144
 06/21  05:00:00,21.5404839185,3.73216663136,0.0,0.0,4.58992532963,8.1892,16.6140744051,8.24437440511,8.3497,0.02
 06/21  06:00:00,34.3164608677,3.73216663136,0.00800170604074,0.0,9.17985065927,19.4245,25.1136497686,3.79923551977,16.6994,4.6150142488
 06/21  07:00:00,41.8315780252,3.73216663136,0.028429563247,0.0,9.17985065927,26.9147,43.1120599313,0.0117246716981,25.0491,18.0512352596
 06/21  08:00:00,42.4211035353,3.73216663136,0.559893289009,0.0,9.17985065927,26.9147,50.263630955,0.0,33.3988,16.864830955
 06/21  09:00:00,35.9224788134,3.73216663136,1.51598132884,0.0,9.17985065927,19.4245,38.3917626338,0.0,25.0491,13.3426626338
 06/21  10:00:00,45.5729038754,3.73216663136,3.6528631314,0.0,9.17985065927,26.9147,53.914826303,0.0,41.7485,12.166326303
 06/21  11:00:00,49.6651778714,3.73216663136,7.01023830234,0.0,9.17985065927,26.9147,55.0897543749,0.0,41.7485,13.3412543749
 06/21  12:00:00,52.4396589327,3.73216663136,10.403831255,0.0,9.17985065927,26.9147,53.9155295589,0.0,41.7485,12.1670295589
 06/21  13:00:00,44.6840072359,3.73216663136,10.1812963346,0.0,9.17985065927,19.4245,44.3914705172,0.0,33.3988,10.9926705172
 06/21  14:00:00,43.4950196831,3.73216663136,8.99033944083,0.0,9.17985065927,19.4245,34.2946894481,0.0,25.0491,9.2455894481
 06/21  15:00:00,42.9755084243,3.73216663136,8.46837793943,0.0,9.17985065927,19.4245,42.0691009816,0.0,33.3988,8.67030098157
 06/21  16:00:00,51.803477684,3.73216663136,9.87247953545,0.0,9.17985065927,26.9147,59.347575354,0.0,50.0982,9.24937535404
 06/21  17:00:00,53.1841962396,3.73216663136,11.2611982222,0.0,9.17985065927,26.9147,62.2642337735,0.0,50.0982,12.1660337735
 06/21  18:00:00,54.6863668313,3.73216663136,12.7593747105,0.0,9.17985065927,26.9147,66.9625303118,0.0,50.0982,16.8643303118
 06/21  19:00:00,45.1959388561,3.73216663136,10.5770725251,0.0,9.17985065927,19.4245,51.4505871095,0.0,33.3988,18.0517871095
 06/21  20:00:00,43.0251770821,3.73216663136,8.44925907135,0.0,9.17985065927,19.4245,47.9191677445,0.0,33.3988,14.5203677445
 06/21  21:00:00,41.9303286664,3.73216663136,5.3635550282,0.0,9.17985065927,19.4245,41.9138004119,0.0,25.0491,16.8647004119
 06/21  22:00:00,41.7886978605,3.73216663136,3.2585433309,0.0,9.17985065927,19.4245,30.0408466813,0.0,16.6994,13.3414466813
 06/21  23:00:00,40.7900957453,3.73216663136,1.50522364579,0.0,9.17985065927,19.4245,16.4326742011,0.0,8.3497,8.08297420113
 06/21  24:00:00,22.5687771888,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.26509768649,0.154390344416,3.33988,5.77082734207
 06/22  01:00:00,14.9896634859,0.0,0.0,0.0,1.52997510988,7.4902,3.93197015106,0.0,3.33988,0.592090151065
 06/22  02:00:00,15.0054708064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  03:00:00,15.0088050297,0.0,0.0,0.0,1.52997510988,7.4902,3.93195884364,0.0,3.33988,0.592078843644
 06/22  04:00:00,15.1875357344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  05:00:00,21.6406554092,3.73216663136,0.0191677667468,0.0,4.58992532963,8.1892,9.10550909192,0.163724358605,8.3497,0.592084733317
 06/22  06:00:00,34.4360544789,3.73216663136,0.0336261809874,0.0,9.17985065927,19.4245,21.3288242541,0.0160453206381,16.6994,4.61337893342
 06/22  07:00:00,43.4898324218,3.73216663136,1.60128044439,0.0,9.17985065927,26.9147,43.0995422007,0.0,25.0491,18.0504422007
 06/22  08:00:00,45.8201412577,3.73216663136,3.89852214891,0.0,9.17985065927,26.9147,49.6816990262,0.0,33.3988,16.2828990262
 06/22  09:00:00,39.3235075972,3.73216663136,4.86565830602,0.0,9.17985065927,19.4245,38.3879555961,0.0,25.0491,13.3388555961
 06/22  10:00:00,48.8544667751,3.73216663136,6.88131929606,0.0,9.17985065927,26.9147,53.9140484276,0.0,41.7485,12.1655484276
 06/22  11:00:00,53.16786369,3.73216663136,10.4526653348,0.0,9.17985065927,26.9147,55.6689778388,0.0,41.7485,13.9204778388
 06/22  12:00:00,56.4551320491,3.73216663136,14.3552610593,0.0,9.17985065927,26.9147,53.5658759606,0.0,41.7485,11.8173759606
 06/22  13:00:00,47.9578405963,3.73216663136,13.4244223693,0.0,9.17985065927,19.4245,44.1604712855,0.0,33.3988,10.7616712855
 06/22  14:00:00,45.4686334201,3.73216663136,10.941039948,0.0,9.17985065927,19.4245,34.2966255212,0.0,25.0491,9.2475255212
 06/22  15:00:00,44.0407594916,3.73216663136,9.51826816698,0.0,9.17985065927,19.4245,42.0694381458,0.0,33.3988,8.67063814578
 06/22  16:00:00,51.3872478992,3.73216663136,9.4001780976,0.0,9.17985065927,26.9147,59.3476790064,0.0,50.0982,9.24947900644
 06/22  17:00:00,50.334873802,3.73216663136,8.39238273815,0.0,9.17985065927,26.9147,62.2645593186,0.0,50.0982,12.1663593186
 06/22  18:00:00,49.1263522468,3.73216663136,7.2727203158,0.0,9.17985065927,26.9147,66.3819101469,0.0,50.0982,16.2837101469
 06/22  19:00:00,39.3594413287,3.73216663136,4.8436787404,0.0,9.17985065927,19.4245,51.4486141623,0.0,33.3988,18.0498141623
 06/22  20:00:00,38.6491932621,3.73216663136,4.15366992445,0.0,9.17985065927,19.4245,48.4982878309,0.0,33.3988,15.0994878309
 06/22  21:00:00,38.3183511402,3.73216663136,1.80108688093,0.0,9.17985065927,19.4245,41.9125279971,0.0,25.0491,16.8634279971
 06/22  22:00:00,39.0471611071,3.73216663136,0.544590003759,0.0,9.17985065927,19.4245,30.0409494187,0.0,16.6994,13.3415494187
 06/22  23:00:00,39.2551040995,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9135533356,0.057469179553,8.3497,7.5063841561
 06/22  24:00:00,22.5262390042,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.91647607845,0.230658205092,3.33988,6.34593787336
 06/23  01:00:00,14.9598386573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  02:00:00,14.986175725,0.0,0.0,0.0,1.52997510988,7.4902,3.93193121779,0.0,3.33988,0.592051217793
 06/23  03:00:00,14.9978450529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  04:00:00,15.7681905974,0.0,0.0,0.0,1.52997510988,7.4902,3.93193715437,0.0,3.33988,0.592057154367
 06/23  05:00:00,22.196522341,3.73216663136,0.0,0.0,4.58992532963,8.1892,10.0007521284,1.63105212836,8.3497,0.02
 06/23  06:00:00,34.6756705174,3.73216663136,0.0278924168774,0.0,9.17985065927,19.4245,21.3275053622,0.0131055724502,16.6994,4.61499978977
 06/23  07:00:00,42.0260553138,3.73216663136,0.16871128765,0.0,9.17985065927,26.9147,43.1183333494,0.0187661952895,25.0491,18.0504671541
 06/23  08:00:00,43.6288148529,3.73216663136,1.73994789191,0.0,9.17985065927,26.9147,50.2621769666,0.0,33.3988,16.8633769666
 06/23  09:00:00,37.6112498327,3.73216663136,3.1891520981,0.0,9.17985065927,19.4245,38.3908692943,0.0,25.0491,13.3417692943
 06/23  10:00:00,47.565957199,3.73216663136,5.62535708436,0.0,9.17985065927,26.9147,53.9136657906,0.0,41.7485,12.1651657906
 06/23  11:00:00,52.6137912843,3.73216663136,9.92168006038,0.0,9.17985065927,26.9147,55.0887141454,0.0,41.7485,13.3402141454
 06/23  12:00:00,56.1007853192,3.73216663136,14.0230566746,0.0,9.17985065927,26.9147,53.9131898501,0.0,41.7485,12.1646898501
 06/23  13:00:00,48.3196591524,3.73216663136,13.7860268975,0.0,9.17985065927,19.4245,43.8136768631,0.0,33.3988,10.4148768631
 06/23  14:00:00,46.8624230395,3.73216663136,12.309402345,0.0,9.17985065927,19.4245,34.2963902245,0.0,25.0491,9.24729022449
 06/23  15:00:00,47.728607318,3.73216663136,13.1570570246,0.0,9.17985065927,19.4245,42.6439718421,0.0,33.3988,9.24517184214
 06/23  16:00:00,57.309728033,3.73216663136,15.2432765861,0.0,9.17985065927,26.9147,58.767952526,0.0,50.0982,8.669752526
 06/23  17:00:00,58.229042013,3.73216663136,16.1643600071,0.0,9.17985065927,26.9147,62.2633350967,0.0,50.0982,12.1651350967
 06/23  18:00:00,58.1546002692,3.73216663136,16.1186855614,0.0,9.17985065927,26.9147,66.9611313071,0.0,50.0982,16.8629313071
 06/23  19:00:00,49.8946663512,3.73216663136,15.3905333732,0.0,9.17985065927,19.4245,50.8660441099,0.0,33.3988,17.4672441099
 06/23  20:00:00,48.621080107,3.73216663136,14.1402684104,0.0,9.17985065927,19.4245,48.4972667004,0.0,33.3988,15.0984667004
 06/23  21:00:00,47.0203617148,3.73216663136,10.500992682,0.0,9.17985065927,19.4245,41.9122773696,0.0,25.0491,16.8631773696
 06/23  22:00:00,46.0727621994,3.73216663136,7.46216258081,0.0,9.17985065927,19.4245,30.0411482658,0.0,16.6994,13.3417482658
 06/23  23:00:00,43.6999301181,3.73216663136,4.35863679531,0.0,9.17985065927,19.4245,15.8572222683,0.0,8.3497,7.50752226827
 06/23  24:00:00,23.3694849138,3.73216663136,0.758764028426,0.0,4.58992532963,8.1892,9.75641514925,0.0696952517773,3.33988,6.34683989748
 06/24  01:00:00,15.0151580676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  02:00:00,15.0133102608,0.0,0.0,0.0,1.52997510988,7.4902,3.93197188513,0.0,3.33988,0.592091885132
 06/24  03:00:00,15.0010963523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  04:00:00,15.1581821436,0.0,0.0,0.0,1.52997510988,7.4902,3.93195194536,0.0,3.33988,0.592071945357
 06/24  05:00:00,21.5690281135,3.73216663136,0.0,0.0,4.58992532963,8.1892,16.3870183096,8.01731830964,8.3497,0.02
 06/24  06:00:00,34.3378926155,3.73216663136,0.0174849655035,0.0,9.17985065927,19.4245,26.2877065187,4.97378964778,16.6994,4.6145168709
 06/24  07:00:00,41.8369224623,3.73216663136,0.0281261018909,0.0,9.17985065927,26.9147,29.6766721537,0.0128744245411,25.0491,4.61469772913
 06/24  08:00:00,42.3784371291,3.73216663136,0.515573556537,0.0,9.17985065927,26.9147,38.0141358034,0.0,33.3988,4.61533580341
 06/24  09:00:00,35.8207565698,3.73216663136,1.41952254218,0.0,9.17985065927,19.4245,40.1473563766,0.0,25.0491,15.0982563766
 06/24  10:00:00,45.1107136663,3.73216663136,3.1960460201,0.0,9.17985065927,26.9147,55.0891394062,0.0,41.7485,13.3406394062
 06/24  11:00:00,48.2886935301,3.73216663136,5.63836176982,0.0,9.17985065927,26.9147,56.8473348835,0.0,41.7485,15.0988348835
 06/24  12:00:00,49.3430164316,3.73216663136,7.33612630192,0.0,9.17985065927,26.9147,56.8475106157,0.0,41.7485,15.0990106157
 06/24  13:00:00,41.9838138383,3.73216663136,7.50761202878,0.0,9.17985065927,19.4245,46.7381843373,0.0,33.3988,13.3393843373
 06/24  14:00:00,41.8365041329,3.73216663136,7.35454416535,0.0,9.17985065927,19.4245,37.2124928941,0.0,25.0491,12.1633928941
 06/24  15:00:00,42.4288148217,3.73216663136,7.94036208112,0.0,9.17985065927,19.4245,45.5644988383,0.0,33.3988,12.1656988383
 06/24  16:00:00,51.0793412997,3.73216663136,9.19086269655,0.0,9.17985065927,26.9147,60.5130374712,0.0,50.0982,10.4148374712
 06/24  17:00:00,51.2041511217,3.73216663136,9.31877178503,0.0,9.17985065927,26.9147,62.2635625467,0.0,50.0982,12.1653625467
 06/24  18:00:00,52.8924304849,3.73216663136,11.0058549787,0.0,9.17985065927,26.9147,66.3792499141,0.0,50.0982,16.2810499141
 06/24  19:00:00,44.5166210694,3.73216663136,9.93887322312,0.0,9.17985065927,19.4245,49.6802929762,0.0,33.3988,16.2814929762
 06/24  20:00:00,42.0683197959,3.73216663136,7.52863190237,0.0,9.17985065927,19.4245,48.4982555162,0.0,33.3988,15.0994555162
 06/24  21:00:00,42.1647059442,3.73216663136,5.62446568068,0.0,9.17985065927,19.4245,41.3951189552,0.0,25.0491,16.3460189552
 06/24  22:00:00,41.9251883206,3.73216663136,3.42204791355,0.0,9.17985065927,19.4245,28.7996786882,0.0,16.6994,12.1002786882
 06/24  23:00:00,40.1508873542,3.73216663136,0.904841903069,0.0,9.17985065927,19.4245,17.5969130912,0.0,8.3497,9.24721309125
 06/24  24:00:00,22.5148354228,3.73216663136,0.00439713386184,0.0,4.58992532963,8.1892,9.87623012995,0.190204915766,3.33988,6.34614521419
 06/25  01:00:00,14.9309386224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,14.9513352223,0.0,0.0,0.0,1.52997510988,7.4902,3.93195738069,0.0,3.33988,0.592077380686
 06/25  03:00:00,14.9548626679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  04:00:00,15.1244402667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,21.5435146868,3.73216663136,0.0,0.0,4.58992532963,8.1892,14.7676423748,5.82585909918,8.3497,0.592083275643
 06/25  06:00:00,34.3222910415,3.73216663136,0.0135549960051,0.0,9.17985065927,19.4245,21.5475490725,0.234010597027,16.6994,4.61413847544
 06/25  07:00:00,41.8401542565,3.73216663136,0.0317641344756,0.0,9.17985065927,26.9147,29.683967252,0.0201382408612,25.0491,4.61472901113
 06/25  08:00:00,42.8997301097,3.73216663136,1.03751329722,0.0,9.17985065927,26.9147,38.0140137231,0.0,33.3988,4.61521372309
 06/25  09:00:00,35.3740918719,3.73216663136,0.966464822518,0.0,9.17985065927,19.4245,29.6642519541,0.0,25.0491,4.61515195407
 06/25  10:00:00,45.1046131941,3.73216663136,3.19158065278,0.0,9.17985065927,26.9147,56.8470231655,0.0,41.7485,15.0985231655
 06/25  11:00:00,47.3661298161,3.73216663136,4.73362167222,0.0,9.17985065927,26.9147,56.8464290979,0.0,41.7485,15.0979290979
 06/25  12:00:00,48.3949544293,3.73216663136,6.39030109912,0.0,9.17985065927,26.9147,53.9134809764,0.0,41.7485,12.1649809764
 06/25  13:00:00,40.5924041191,3.73216663136,6.13071151139,0.0,9.17985065927,19.4245,44.9845599794,0.0,33.3988,11.5857599794
 06/25  14:00:00,39.9376569583,3.73216663136,5.47199325234,0.0,9.17985065927,19.4245,34.2972263903,0.0,25.0491,9.24812639033
 06/25  15:00:00,39.9478132613,3.73216663136,5.47767616915,0.0,9.17985065927,19.4245,42.6446872328,0.0,33.3988,9.24588723285
 06/25  16:00:00,48.6801386894,3.73216663136,6.74888008944,0.0,9.17985065927,26.9147,58.7671619613,0.0,50.0982,8.66896196133
 06/25  17:00:00,49.0848124234,3.73216663136,7.20294655955,0.0,9.17985065927,26.9147,62.2633032559,0.0,50.0982,12.1651032559
 06/25  18:00:00,49.7199492523,3.73216663136,7.84433602135,0.0,9.17985065927,26.9147,65.1967400368,0.0,50.0982,15.0985400368
 06/25  19:00:00,40.3682833254,3.73216663136,5.82160049273,0.0,9.17985065927,19.4245,48.4982618737,0.0,33.3988,15.0994618737
 06/25  20:00:00,38.1480276184,3.73216663136,3.65210020752,0.0,9.17985065927,19.4245,44.9841356356,0.0,33.3988,11.5853356356
 06/25  21:00:00,37.1142229264,3.73216663136,0.62889246326,0.0,9.17985065927,19.4245,40.1485164346,0.0,25.0491,15.0994164346
 06/25  22:00:00,38.4441132785,3.73216663136,0.0,0.0,9.17985065927,19.4245,28.9155749412,0.0509506661223,16.6994,12.1652242751
 06/25  23:00:00,39.1613454871,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.7108509587,1.59057336615,8.3497,5.77057759257
 06/25  24:00:00,22.4260168322,3.73216663136,0.0,0.0,4.58992532963,8.1892,28.0589398436,16.6370080142,3.33988,8.08205182945
 06/26  01:00:00,14.85817393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  02:00:00,14.8717213258,0.0,0.0,0.0,1.52997510988,7.4902,3.93196173321,0.0,3.33988,0.592081733206
 06/26  03:00:00,14.8688839156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  04:00:00,15.0160891056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,21.4425446302,3.73216663136,0.0,0.0,4.58992532963,8.1892,42.8485956701,33.9068080339,8.3497,0.592087636226
 06/26  06:00:00,34.2313740051,3.73216663136,0.0125827865649,0.0,9.17985065927,19.4245,49.2607876098,27.9474898418,16.6994,4.61389776805
 06/26  07:00:00,41.7224092054,3.73216663136,0.0222117631021,0.0,9.17985065927,26.9147,59.6206441376,16.5234273856,25.0491,18.0481167519
 06/26  08:00:00,41.7273842917,3.73216663136,0.0,0.0,9.17985065927,26.9147,61.611030374,11.9309485435,33.3988,16.2812818305
 06/26  09:00:00,34.2507540556,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.6811172469,9.29226907914,25.0491,13.3397481677
 06/26  10:00:00,41.7450073801,3.73216663136,0.00563948369988,0.0,9.17985065927,26.9147,64.5040980985,10.5908158967,41.7485,12.1647822018
 06/26  11:00:00,42.4545959466,3.73216663136,0.0,0.0,9.17985065927,26.9147,59.6433632789,4.55443814687,41.7485,13.340425132
 06/26  12:00:00,41.7935461741,3.73216663136,0.0,0.0,9.17985065927,26.9147,53.9124146588,0.0,41.7485,12.1639146588
 06/26  13:00:00,34.2812592825,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.8690312114,0.0556479392939,33.3988,10.4145832721
 06/26  14:00:00,34.2954783893,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.4384948098,0.720237892361,25.0491,8.66915691744
 06/26  15:00:00,34.2940683272,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.6068020608,0.959258299778,33.3988,9.248743761
 06/26  16:00:00,41.7625150735,3.73216663136,0.0325663125495,0.0,9.17985065927,26.9147,59.3443876328,0.0,50.0982,9.24618763282
 06/26  17:00:00,42.2697995516,3.73216663136,0.513629299062,0.0,9.17985065927,26.9147,61.6849867396,0.0,50.0982,11.5867867396
 06/26  18:00:00,43.1853554044,3.73216663136,1.41646152717,0.0,9.17985065927,26.9147,66.9609372227,0.0,50.0982,16.8627372227
 06/26  19:00:00,35.244050435,3.73216663136,0.803106423113,0.0,9.17985065927,19.4245,50.8643333427,0.0,33.3988,17.4655333427
 06/26  20:00:00,34.7940844465,3.73216663136,0.380144928802,0.0,9.17985065927,19.4245,48.4976147257,0.0,33.3988,15.0988147257
 06/26  21:00:00,36.4271328617,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.3686157527,0.0388150753453,25.0491,16.2807006774
 06/26  22:00:00,38.4027768047,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.7944062935,0.756023331861,16.6994,13.3389829617
 06/26  23:00:00,39.1514523284,3.73216663136,0.0,0.0,9.17985065927,19.4245,22.4366734424,6.58062337011,8.3497,7.50635007234
 06/26  24:00:00,22.4336431889,3.73216663136,0.0,0.0,4.58992532963,8.1892,25.906612416,16.2202028572,3.33988,6.34652955884
 06/27  01:00:00,14.8746153997,0.0,0.0,0.0,1.52997510988,7.4902,3.93193341191,0.0,3.33988,0.592053411911
 06/27  02:00:00,14.9008127398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  03:00:00,14.9116978497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  04:00:00,15.6412211774,0.0,0.0,0.0,1.52997510988,7.4902,3.93193934499,0.0,3.33988,0.592059344988
 06/27  05:00:00,22.1090548492,3.73216663136,0.0,0.0,4.58992532963,8.1892,21.7798593789,13.4101593789,8.3497,0.02
 06/27  06:00:00,34.6155191378,3.73216663136,0.0168840939599,0.0,9.17985065927,19.4245,24.8700659859,3.55548887695,16.6994,4.61517710898
 06/27  07:00:00,41.8341247059,3.73216663136,0.0311617360036,0.0,9.17985065927,26.9147,43.1115570347,0.0152103253545,25.0491,18.0472467093
 06/27  08:00:00,41.8098630188,3.73216663136,0.0,0.0,9.17985065927,26.9147,49.6765198777,0.0,33.3988,16.2777198777
 06/27  09:00:00,34.3100670208,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.0082369861,0.620368397687,25.0491,13.3387685884
 06/27  10:00:00,41.806443396,3.73216663136,0.00760945136279,0.0,9.17985065927,26.9147,56.3173600551,2.40407103979,41.7485,12.1647890154
 06/27  11:00:00,42.5484971447,3.73216663136,0.0200298912467,0.0,9.17985065927,26.9147,55.0875924738,0.0,41.7485,13.3390924738
 06/27  12:00:00,42.5091402514,3.73216663136,0.614519472384,0.0,9.17985065927,26.9147,53.9123794843,0.0,41.7485,12.1638794843
 06/27  13:00:00,34.3528233904,3.73216663136,0.00535710809835,0.0,9.17985065927,19.4245,43.8126139517,0.0,33.3988,10.4138139517
 06/27  14:00:00,34.347569238,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7795961415,0.0620394251418,25.0491,8.66845671637
 06/27  15:00:00,34.3478860841,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.6743988863,0.0265333341627,33.3988,9.24906555211
 06/27  16:00:00,41.8609580926,3.73216663136,0.047828854354,0.0,9.17985065927,26.9147,59.3445128901,0.0,50.0982,9.24631289008
 06/27  17:00:00,42.2737628726,3.73216663136,0.517564994943,0.0,9.17985065927,26.9147,61.6844714885,0.0,50.0982,11.5862714885
 06/27  18:00:00,42.7122722931,3.73216663136,0.963214406076,0.0,9.17985065927,26.9147,66.9605619412,0.0,50.0982,16.8623619412
 06/27  19:00:00,34.5284594406,3.73216663136,0.273606804265,0.0,9.17985065927,19.4245,50.8640637342,0.0,33.3988,17.4652637342
 06/27  20:00:00,34.2885259349,3.73216663136,0.0323721494998,0.0,9.17985065927,19.4245,48.4965410292,0.0,33.3988,15.0977410292
