Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  21:00:00,36.3178989613,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.3704994386,0.0397597368826,25.0491,16.2816397017
 06/27  22:00:00,38.4229638857,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.1977957464,0.159596347991,16.6994,13.3387993984
 06/27  23:00:00,39.1802251025,3.73216663136,0.0,0.0,9.17985065927,19.4245,19.3611087744,3.50573918543,8.3497,7.50566958894
 06/27  24:00:00,22.465868141,3.73216663136,0.0,0.0,4.58992532963,8.1892,20.3161726732,10.6302625319,3.33988,6.34603014125
 06/28  01:00:00,14.9068374334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,14.9287464008,0.0,0.0,0.0,1.52997510988,7.4902,3.9319337179,0.0,3.33988,0.592053717895
 06/28  03:00:00,14.9353283585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  04:00:00,15.0945477167,0.0,0.0,0.0,1.52997510988,7.4902,3.93193965049,0.0,3.33988,0.592059650486
 06/28  05:00:00,21.5150991167,3.73216663136,0.0,0.0,4.58992532963,8.1892,27.0668338744,18.6971338744,8.3497,0.02
 06/28  06:00:00,34.2985487848,3.73216663136,0.0210085293109,0.0,9.17985065927,19.4245,36.0609913099,14.7474288585,16.6994,4.61416245147
 06/28  07:00:00,41.7625245595,3.73216663136,0.0213883068708,0.0,9.17985065927,26.9147,49.4149174678,6.32005784811,25.0491,18.0457596197
 06/28  08:00:00,41.7565165941,3.73216663136,0.0,0.0,9.17985065927,26.9147,54.9955170646,5.31897232614,33.3988,16.2777447384
 06/28  09:00:00,34.2692448563,3.73216663136,0.0,0.0,9.17985065927,19.4245,44.7143137681,6.32661021554,25.0491,13.3386035525
 06/28  10:00:00,41.7714226455,3.73216663136,0.0124987321756,0.0,9.17985065927,26.9147,60.5554156903,7.22130132868,41.7485,11.5856143616
 06/28  11:00:00,42.4905903904,3.73216663136,0.00594732921121,0.0,9.17985065927,26.9147,55.0866185173,0.0,41.7485,13.3381185173
 06/28  12:00:00,41.9365751417,3.73216663136,0.091341920052,0.0,9.17985065927,26.9147,53.9123661003,0.0,41.7485,12.1638661003
 06/28  13:00:00,34.3151877177,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.8973326951,0.0851024471307,33.3988,10.413430248
 06/28  14:00:00,34.2966708129,3.73216663136,0.0,0.0,9.17985065927,19.4245,35.0144156116,0.718781541847,25.0491,9.24653406978
 06/28  15:00:00,34.2672184004,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.2096350833,7.14361242717,33.3988,8.66722265612
 06/28  16:00:00,41.7042794152,3.73216663136,0.0167964212683,0.0,9.17985065927,26.9147,64.0149388148,4.66843916413,50.0982,9.24829965063
 06/28  17:00:00,41.7140896717,3.73216663136,0.0089507421435,0.0,9.17985065927,26.9147,62.264188105,0.0,50.0982,12.165988105
 06/28  18:00:00,42.1197718337,3.73216663136,0.396056677527,0.0,9.17985065927,26.9147,66.377114838,0.0,50.0982,16.278914838
 06/28  19:00:00,34.3907569895,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.8630366562,0.0,33.3988,17.4642366562
 06/28  20:00:00,34.3720149595,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.496263538,0.0,33.3988,15.097463538
 06/28  21:00:00,36.3969568341,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.5403978057,0.210635559836,25.0491,16.2806622458
 06/28  22:00:00,38.3786593017,3.73216663136,0.0,0.0,9.17985065927,19.4245,36.9032606678,6.8656719678,16.6994,13.3381887
 06/28  23:00:00,39.1170773462,3.73216663136,0.0,0.0,9.17985065927,19.4245,31.178275845,15.3225816793,8.3497,7.50599416567
 06/28  24:00:00,22.3924811506,3.73216663136,0.0,0.0,4.58992532963,8.1892,37.3245051743,27.6388853322,3.33988,6.34573984212
 06/29  01:00:00,14.8284203189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  02:00:00,14.8493201853,0.0,0.0,0.0,1.52997510988,7.4902,3.93194866073,0.0,3.33988,0.59206866073
 06/29  03:00:00,14.8548562043,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  04:00:00,15.0048415507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,21.4339427774,3.73216663136,0.0,0.0,4.58992532963,8.1892,45.0038647984,36.0620773115,8.3497,0.592087486922
 06/29  06:00:00,34.2224801505,3.73216663136,0.0116307220812,0.0,9.17985065927,19.4245,51.0381398255,29.724931887,16.6994,4.61380793851
 06/29  07:00:00,41.7225148441,3.73216663136,0.0177051781414,0.0,9.17985065927,26.9147,57.5251206748,15.0132388691,25.0491,17.4627818057
 06/29  08:00:00,41.7565406018,3.73216663136,0.0,0.0,9.17985065927,26.9147,54.7070417624,5.02835039242,33.3988,16.27989137
 06/29  09:00:00,34.308693941,3.73216663136,0.00275057700578,0.0,9.17985065927,19.4245,38.809658157,0.140771917638,25.0491,13.6197862394
 06/29  10:00:00,41.8319093442,3.73216663136,0.00860175288474,0.0,9.17985065927,26.9147,53.6300193975,0.0,41.7485,11.8815193975
 06/29  11:00:00,43.1883073304,3.73216663136,0.627320479606,0.0,9.17985065927,26.9147,55.0868567148,0.0,41.7485,13.3383567148
 06/29  12:00:00,44.6963189452,3.73216663136,2.77652611806,0.0,9.17985065927,26.9147,53.912537644,0.0,41.7485,12.164037644
 06/29  13:00:00,37.2734507341,3.73216663136,2.87073280465,0.0,9.17985065927,19.4245,43.8128223309,0.0,33.3988,10.4140223309
 06/29  14:00:00,37.0218481039,3.73216663136,2.60313471831,0.0,9.17985065927,19.4245,33.718861847,0.0,25.0491,8.66976184698
 06/29  15:00:00,37.3334083073,3.73216663136,2.89934044754,0.0,9.17985065927,19.4245,42.6464077962,0.0,33.3988,9.24760779617
 06/29  16:00:00,46.6386293367,3.73216663136,4.77681780742,0.0,9.17985065927,26.9147,59.3427183751,0.0,50.0982,9.24451837505
 06/29  17:00:00,48.28703334,3.73216663136,6.42504252972,0.0,9.17985065927,26.9147,61.6818239387,0.0,50.0982,11.5836239387
 06/29  18:00:00,50.0862669663,3.73216663136,8.21568990121,0.0,9.17985065927,26.9147,66.3781874372,0.0,50.0982,16.2799874372
 06/29  19:00:00,41.0078944339,3.73216663136,6.45345547327,0.0,9.17985065927,19.4245,51.4456291906,0.0,33.3988,18.0468291906
 06/29  20:00:00,39.1500141223,3.73216663136,4.63427113812,0.0,9.17985065927,19.4245,47.9146675514,0.0,33.3988,14.5158675514
 06/29  21:00:00,38.3163699518,3.73216663136,1.80219647023,0.0,9.17985065927,19.4245,41.3286486143,0.0,25.0491,16.2795486143
 06/29  22:00:00,38.7813847942,3.73216663136,0.29612111301,0.0,9.17985065927,19.4245,30.0386444809,0.0,16.6994,13.3392444809
 06/29  23:00:00,39.2215124978,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9367736388,0.0813579901268,8.3497,7.50571564864
 06/29  24:00:00,22.4877619769,3.73216663136,0.00520835669654,0.0,4.58992532963,8.1892,13.4257289317,3.7404902936,3.33988,6.34535863807
 06/30  01:00:00,14.9175445456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,14.9458854046,0.0,0.0,0.0,1.52997510988,7.4902,3.93197558805,0.0,3.33988,0.59209558805
 06/30  03:00:00,14.9573020563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  04:00:00,15.7227654647,0.0,0.0,0.0,1.52997510988,7.4902,3.93192974667,0.0,3.33988,0.592049746674
 06/30  05:00:00,22.1771393765,3.73216663136,0.0,0.0,4.58992532963,8.1892,10.2617198999,1.89201989986,8.3497,0.02
 06/30  06:00:00,34.6818184287,3.73216663136,0.0357917034191,0.0,9.17985065927,19.4245,21.3306001235,0.0168105691667,16.6994,4.61438955433
 06/30  07:00:00,42.1509154771,3.73216663136,0.294584877667,0.0,9.17985065927,26.9147,43.0947536285,0.0,25.0491,18.0456536285
 06/30  08:00:00,43.2294521697,3.73216663136,1.34485967722,0.0,9.17985065927,26.9147,49.0963239012,0.0,33.3988,15.6975239012
 06/30  09:00:00,35.9041179208,3.73216663136,1.49682542547,0.0,9.17985065927,19.4245,38.4049051229,0.0,25.0491,13.3558051229
 06/30  10:00:00,45.5328069007,3.73216663136,3.60583078902,0.0,9.17985065927,26.9147,53.8965594111,0.0,41.7485,12.1480594111
 06/30  11:00:00,50.1354221796,3.73216663136,7.44413642915,0.0,9.17985065927,26.9147,55.0860017585,0.0,41.7485,13.3375017585
 06/30  12:00:00,53.5859623747,3.73216663136,11.513879374,0.0,9.17985065927,26.9147,53.9126601065,0.0,41.7485,12.1641601065
 06/30  13:00:00,45.6615596794,3.73216663136,11.1380844298,0.0,9.17985065927,19.4245,43.8127231414,0.0,33.3988,10.4139231414
 06/30  14:00:00,43.9511834128,3.73216663136,9.43278947272,0.0,9.17985065927,19.4245,33.7182899145,0.0,25.0491,8.6691899145
 06/30  15:00:00,42.8847097743,3.73216663136,8.37160579446,0.0,9.17985065927,19.4245,42.6446826402,0.0,33.3988,9.24588264021
 06/30  16:00:00,50.5986090795,3.73216663136,8.62712927953,0.0,9.17985065927,26.9147,58.7669351975,0.0,50.0982,8.66873519751
 06/30  17:00:00,50.2206621229,3.73216663136,8.32095317424,0.0,9.17985065927,26.9147,62.2615546317,0.0,50.0982,12.1633546317
 06/30  18:00:00,49.9484363713,3.73216663136,8.07179351361,0.0,9.17985065927,26.9147,66.3771356027,0.0,50.0982,16.2789356027
 06/30  19:00:00,39.9049827344,3.73216663136,5.54856620453,0.0,9.17985065927,19.4245,50.8633569401,0.0,33.3988,17.4645569401
 06/30  20:00:00,38.1177476932,3.73216663136,3.78795819354,0.0,9.17985065927,19.4245,48.4948841817,0.0,33.3988,15.0960841817
 06/30  21:00:00,37.4292287637,3.73216663136,1.05921238057,0.0,9.17985065927,19.4245,41.3281366083,0.0,25.0491,16.2790366083
 06/30  22:00:00,38.5628216058,3.73216663136,0.0942994461033,0.0,9.17985065927,19.4245,30.0376656841,0.0,16.6994,13.3382656841
 06/30  23:00:00,39.2081779972,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9736421697,0.118040645573,8.3497,7.50590152411
 06/30  24:00:00,22.4772340956,3.73216663136,0.0043188644795,0.0,4.58992532963,8.1892,13.9060304788,4.79571210445,3.33988,5.77043837439
 07/01  01:00:00,14.9066463754,0.0,0.0,0.0,1.52997510988,7.4902,3.93195513603,0.0,3.33988,0.592075136033
 07/01  02:00:00,14.9223237424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,14.9214815636,0.0,0.0,0.0,1.52997510988,7.4902,3.93196105103,0.0,3.33988,0.592081051033
 07/01  04:00:00,15.0680453813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,21.4736419915,3.73216663136,0.0,0.0,4.58992532963,8.1892,32.0266507185,23.6569507185,8.3497,0.02
 07/01  06:00:00,34.243636101,3.73216663136,0.0125642057659,0.0,9.17985065927,19.4245,40.8079519997,19.0023061757,16.6994,5.10624582398
 07/01  07:00:00,41.7342966317,3.73216663136,0.0115704042835,0.0,9.17985065927,26.9147,31.3886012665,1.64210868156,25.0491,4.69739258498
 07/01  08:00:00,41.8013520306,3.73216663136,0.0111992052182,0.0,9.17985065927,26.9147,38.0134212935,0.0,33.3988,4.61462129348
 07/01  09:00:00,34.5947888024,3.73216663136,0.233328561001,0.0,9.17985065927,19.4245,39.5722885196,0.00853126948597,25.0491,14.5146572501
 07/01  10:00:00,43.4948397077,3.73216663136,1.62369267472,0.0,9.17985065927,26.9147,55.0860439903,0.0,41.7485,13.3375439903
 07/01  11:00:00,46.7011332951,3.73216663136,4.1034905282,0.0,9.17985065927,26.9147,56.2642719951,0.0,41.7485,14.5157719951
 07/01  12:00:00,47.6895228229,3.73216663136,5.72755760844,0.0,9.17985065927,26.9147,56.8454295627,0.0,41.7485,15.0969295627
 07/01  13:00:00,40.3405317775,3.73216663136,5.90387252661,0.0,9.17985065927,19.4245,46.7375625505,0.0,33.3988,13.3387625505
 07/01  14:00:00,40.3620951112,3.73216663136,5.90879425606,0.0,9.17985065927,19.4245,36.6328894578,0.0,25.0491,11.5837894578
 07/01  15:00:00,40.9994845507,3.73216663136,6.54902440314,0.0,9.17985065927,19.4245,45.5612741937,0.0,33.3988,12.1624741937
 07/01  16:00:00,49.8431369049,3.73216663136,7.97614244924,0.0,9.17985065927,26.9147,60.5115359249,0.0,50.0982,10.4133359249
 07/01  17:00:00,50.3784388323,3.73216663136,8.50512864889,0.0,9.17985065927,26.9147,61.6831525703,0.0,50.0982,11.5849525703
 07/01  18:00:00,52.429504191,3.73216663136,10.5480604616,0.0,9.17985065927,26.9147,66.3764805552,0.0,50.0982,16.2782805552
 07/01  19:00:00,43.3270379763,3.73216663136,8.76517900215,0.0,9.17985065927,19.4245,49.6773924359,0.0,33.3988,16.2785924359
 07/01  20:00:00,39.7220331362,3.73216663136,5.21669296667,0.0,9.17985065927,19.4245,48.4955135981,0.0,33.3988,15.0967135981
 07/01  21:00:00,38.7708414609,3.73216663136,2.2796997274,0.0,9.17985065927,19.4245,40.7477484029,0.0,25.0491,15.6986484029
 07/01  22:00:00,39.0088872485,3.73216663136,0.547593424857,0.0,9.17985065927,19.4245,28.8612886502,0.0,16.6994,12.1618886502
 07/01  23:00:00,39.2094265475,3.73216663136,0.00316299975146,0.0,9.17985065927,19.4245,17.0608393242,0.0422007815881,8.3497,8.6689385426
 07/01  24:00:00,22.4737673195,3.73216663136,0.00560301255729,0.0,4.58992532963,8.1892,12.5577528513,2.87168147962,3.33988,6.34619137173
 07/02  01:00:00,14.8967666896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,14.9116469959,0.0,0.0,0.0,1.52997510988,7.4902,3.93197277455,0.0,3.33988,0.592092774548
 07/02  03:00:00,14.9055060715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.0577166479,0.0,0.0,0.0,1.52997510988,7.4902,3.93195283752,0.0,3.33988,0.592072837516
 07/02  05:00:00,21.4815360798,3.73216663136,0.0,0.0,4.58992532963,8.1892,30.6925159734,22.3228159734,8.3497,0.02
 07/02  06:00:00,34.2635173097,3.73216663136,0.0111212635867,0.0,9.17985065927,19.4245,36.2339004947,14.920099114,16.6994,4.61440138064
 07/02  07:00:00,41.7750691405,3.73216663136,0.0143966504286,0.0,9.17985065927,26.9147,29.6640337411,0.0,25.0491,4.61493374114
 07/02  08:00:00,42.6169665284,3.73216663136,0.768311534212,0.0,9.17985065927,26.9147,38.0136639853,0.0,33.3988,4.61486398534
 07/02  09:00:00,36.5065881443,3.73216663136,2.08535259388,0.0,9.17985065927,19.4245,29.6640944238,0.0,25.0491,4.6149944238
 07/02  10:00:00,46.9737826985,3.73216663136,5.04087336931,0.0,9.17985065927,26.9147,56.8453708505,0.0,41.7485,15.0968708505
 07/02  11:00:00,49.3084935221,3.73216663136,6.65522526669,0.0,9.17985065927,26.9147,56.2643609625,0.0,41.7485,14.5158609625
 07/02  12:00:00,50.4081099322,3.73216663136,8.38199957249,0.0,9.17985065927,26.9147,53.8044849053,0.0,41.7485,12.0559849053
 07/02  13:00:00,42.7219981212,3.73216663136,8.23653397016,0.0,9.17985065927,19.4245,45.0894072029,0.0,33.3988,11.6906072029
 07/02  14:00:00,42.3034507584,3.73216663136,7.81085521068,0.0,9.17985065927,19.4245,33.7165917385,0.0,25.0491,8.66749173847
 07/02  15:00:00,42.4898992137,3.73216663136,7.98994327713,0.0,9.17985065927,19.4245,42.6465056909,0.0,33.3988,9.24770569095
 07/02  16:00:00,51.9109334316,3.73216663136,9.94118263776,0.0,9.17985065927,26.9147,58.7655891016,0.0,50.0982,8.66738910164
 07/02  17:00:00,53.2987002456,3.73216663136,11.3646810709,0.0,9.17985065927,26.9147,62.259404704,0.0,50.0982,12.161204704
 07/02  18:00:00,55.0094594849,3.73216663136,13.0710082481,0.0,9.17985065927,26.9147,64.6139813675,0.0,50.0982,14.5157813675
 07/02  19:00:00,45.7592605937,3.73216663136,11.1284026337,0.0,9.17985065927,19.4245,48.4952654137,0.0,33.3988,15.0964654137
 07/02  20:00:00,43.2237716919,3.73216663136,8.64330699727,0.0,9.17985065927,19.4245,44.9819327433,0.0,33.3988,11.5831327433
 07/02  21:00:00,41.477521633,3.73216663136,4.91450549714,0.0,9.17985065927,19.4245,40.1453784905,0.0,25.0491,15.0962784905
 07/02  22:00:00,41.4646804023,3.73216663136,2.93858757764,0.0,9.17985065927,19.4245,28.2843425218,0.0,16.6994,11.5849425218
 07/02  23:00:00,41.5008591072,3.73216663136,2.21384264555,0.0,9.17985065927,19.4245,14.6950948699,0.0,8.3497,6.3453948699
 07/02  24:00:00,22.682991024,3.73216663136,0.104984774595,0.0,4.58992532963,8.1892,10.9351348928,0.090294727456,3.33988,7.50496016538
 07/03  01:00:00,14.9946579387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  02:00:00,14.9968937452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,14.9886761296,0.0,0.0,0.0,1.52997510988,7.4902,3.93196266379,0.0,3.33988,0.59208266379
 07/03  04:00:00,15.1485494254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,21.5530401362,3.73216663136,0.0,0.0,4.58992532963,8.1892,13.5284409298,4.58667822145,8.3497,0.592062708372
 07/03  06:00:00,34.3212346146,3.73216663136,0.0149881505309,0.0,9.17985065927,19.4245,23.244490647,1.93173404594,16.6994,4.61335660102
 07/03  07:00:00,41.8982196341,3.73216663136,0.0942273661124,0.0,9.17985065927,26.9147,42.5248911283,0.0127828465115,25.0491,17.4630082818
 07/03  08:00:00,43.2191867265,3.73216663136,1.35506824814,0.0,9.17985065927,26.9147,49.6761838511,0.0,33.3988,16.2773838511
 07/03  09:00:00,37.477739059,3.73216663136,3.05935461805,0.0,9.17985065927,19.4245,38.3858832757,0.0,25.0491,13.3367832757
 07/03  10:00:00,46.7458321184,3.73216663136,4.82334273159,0.0,9.17985065927,26.9147,53.3312683951,0.0,41.7485,11.5827683951
 07/03  11:00:00,50.0157078528,3.73216663136,7.37282120852,0.0,9.17985065927,26.9147,55.0854837528,0.0,41.7485,13.3369837528
 07/03  12:00:00,51.8935866375,3.73216663136,9.88172078027,0.0,9.17985065927,26.9147,53.3334586355,0.0,41.7485,11.5849586355
 07/03  13:00:00,44.131162169,3.73216663136,9.65075228699,0.0,9.17985065927,19.4245,43.8135704358,0.0,33.3988,10.4147704358
 07/03  14:00:00,43.5625914173,3.73216663136,9.06965798449,0.0,9.17985065927,19.4245,34.2957560147,0.0,25.0491,9.24665601465
 07/03  15:00:00,43.5719035574,3.73216663136,9.08011921365,0.0,9.17985065927,19.4245,42.0670470433,0.0,33.3988,8.66824704333
 07/03  16:00:00,52.4506861333,3.73216663136,10.54806634,0.0,9.17985065927,26.9147,59.344508229,0.0,50.0982,9.24630822901
 07/03  17:00:00,53.6681695943,3.73216663136,11.7644010677,0.0,9.17985065927,26.9147,61.6825573565,0.0,50.0982,11.5843573565
 07/03  18:00:00,54.9923781511,3.73216663136,13.0870320173,0.0,9.17985065927,26.9147,66.3749417818,0.0,50.0982,16.2767417818
 07/03  19:00:00,45.1680014938,3.73216663136,10.5746905244,0.0,9.17985065927,19.4245,50.8599695358,0.0,33.3988,17.4611695358
 07/03  20:00:00,42.631074613,3.73216663136,8.08247895663,0.0,9.17985065927,19.4245,48.4940910091,0.0,33.3988,15.0952910091
 07/03  21:00:00,41.1630156714,3.73216663136,4.62404351894,0.0,9.17985065927,19.4245,40.7456090712,0.0,25.0491,15.6965090712
 07/03  22:00:00,40.8089183159,3.73216663136,2.30509819021,0.0,9.17985065927,19.4245,30.0363040621,0.0,16.6994,13.3369040621
 07/03  23:00:00,39.7411229984,3.73216663136,0.490725307658,0.0,9.17985065927,19.4245,15.854361411,0.0,8.3497,7.50466141096
 07/03  24:00:00,22.5266483604,3.73216663136,0.00329916182529,0.0,4.58992532963,8.1892,9.85941643791,0.173410078896,3.33988,6.34612635901
 07/04  01:00:00,14.9609886121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  02:00:00,15.0027939021,0.0,0.0,0.0,1.52997510988,7.4902,3.93193606187,0.0,3.33988,0.592056061875
 07/04  03:00:00,15.0272937554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  04:00:00,15.2092768007,0.0,0.0,0.0,1.52997510988,7.4902,3.9319419871,0.0,3.33988,0.592061987099
 07/04  05:00:00,21.6232676752,3.73216663136,0.0,0.0,4.58992532963,8.1892,8.58399242813,0.214292428127,8.3497,0.02
 07/04  06:00:00,34.3968168369,3.73216663136,0.0224758284948,0.0,9.17985065927,19.4245,21.3130696705,0.0,16.6994,4.61366967048
 07/04  07:00:00,42.3249832541,3.73216663136,0.472365207295,0.0,9.17985065927,26.9147,29.6633184335,0.0,25.0491,4.6142184335
 07/04  08:00:00,44.0579108248,3.73216663136,2.17420675251,0.0,9.17985065927,26.9147,38.0133784198,0.0,33.3988,4.61457841984
 07/04  09:00:00,36.1438213455,3.73216663136,1.7319597579,0.0,9.17985065927,19.4245,29.6638641665,0.0,25.0491,4.61476416649
 07/04  10:00:00,46.1866822462,3.73216663136,4.26235418559,0.0,9.17985065927,26.9147,56.2634489154,0.0,41.7485,14.5149489154
 07/04  11:00:00,49.1270259474,3.73216663136,6.45647615749,0.0,9.17985065927,26.9147,56.8427996511,0.0,41.7485,15.0942996511
 07/04  12:00:00,51.1921534903,3.73216663136,9.14918990723,0.0,9.17985065927,26.9147,53.3314652926,0.0,41.7485,11.5829652926
 07/04  13:00:00,43.9196543081,3.73216663136,9.41890747002,0.0,9.17985065927,19.4245,44.9830265507,0.0,33.3988,11.5842265507
 07/04  14:00:00,44.059451902,3.73216663136,9.54203356289,0.0,9.17985065927,19.4245,34.294943286,0.0,25.0491,9.24584328604
 07/04  15:00:00,45.2133127119,3.73216663136,10.6792118803,0.0,9.17985065927,19.4245,42.0678174667,0.0,33.3988,8.66901746672
 07/04  16:00:00,54.0586042159,3.73216663136,12.0489524307,0.0,9.17985065927,26.9147,59.3429402259,0.0,50.0982,9.24474022592
 07/04  17:00:00,53.7076998078,3.73216663136,11.7624368421,0.0,9.17985065927,26.9147,61.6824969355,0.0,50.0982,11.5842969355
 07/04  18:00:00,53.8926244038,3.73216663136,11.9537228867,0.0,9.17985065927,26.9147,64.6128112877,0.0,50.0982,14.5146112877
 07/04  19:00:00,45.0845856075,3.73216663136,10.4557611065,0.0,9.17985065927,19.4245,48.49393774,0.0,33.3988,15.09513774
 07/04  20:00:00,43.9059815331,3.73216663136,9.3137649396,0.0,9.17985065927,19.4245,44.9828670232,0.0,33.3988,11.5840670232
 07/04  21:00:00,42.6245159353,3.73216663136,6.03465164597,0.0,9.17985065927,19.4245,39.5637552679,0.0,25.0491,14.5146552679
 07/04  22:00:00,42.9146104447,3.73216663136,4.35460281351,0.0,9.17985065927,19.4245,28.8617670909,0.0,16.6994,12.1623670909
 07/04  23:00:00,43.0259250815,3.73216663136,3.70136625695,0.0,9.17985065927,19.4245,14.1196230241,0.0,8.3497,5.76992302408
 07/04  24:00:00,23.8215141228,3.73216663136,1.19907551641,0.0,4.58992532963,8.1892,10.9295699751,0.0843749449048,3.33988,7.50531503022
 07/05  01:00:00,15.046379662,0.0,0.0,0.0,1.52997510988,7.4902,3.93193615999,0.0,3.33988,0.592056159992
 07/05  02:00:00,15.0555360439,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  03:00:00,15.0557388808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.2325096147,0.0,0.0,0.0,1.52997510988,7.4902,3.93194208751,0.0,3.33988,0.592062087514
 07/05  05:00:00,21.6941160484,3.73216663136,0.0260380477643,0.0,4.58992532963,8.1892,8.5496601541,0.179960154096,8.3497,0.02
 07/05  06:00:00,34.4873994296,3.73216663136,0.0462614445733,0.0,9.17985065927,19.4245,21.3141186815,0.0,16.6994,4.61471868152
 07/05  07:00:00,44.518286678,3.73216663136,2.62535524107,0.0,9.17985065927,26.9147,42.5108005469,0.0,25.0491,17.4617005469
 07/05  08:00:00,46.7351254119,3.73216663136,4.8239317128,0.0,9.17985065927,26.9147,49.6755756134,0.0,33.3988,16.2767756134
 07/05  09:00:00,39.806402814,3.73216663136,5.367536802,0.0,9.17985065927,19.4245,38.3856874005,0.0,25.0491,13.3365874005
 07/05  10:00:00,48.7693986304,3.73216663136,6.82222722575,0.0,9.17985065927,26.9147,53.3323391442,0.0,41.7485,11.5838391442
 07/05  11:00:00,52.6773611734,3.73216663136,9.99300143425,0.0,9.17985065927,26.9147,55.0853352108,0.0,41.7485,13.3368352108
 07/05  12:00:00,55.4046102038,3.73216663136,13.3467619842,0.0,9.17985065927,26.9147,53.3325544404,0.0,41.7485,11.5840544404
 07/05  13:00:00,47.3518297396,3.73216663136,12.8420183041,0.0,9.17985065927,19.4245,43.8119494708,0.0,33.3988,10.4131494708
 07/05  14:00:00,46.2635932874,3.73216663136,11.7366580559,0.0,9.17985065927,19.4245,34.2948463349,0.0,25.0491,9.24574633493
 07/05  15:00:00,46.1201420907,3.73216663136,11.575982775,0.0,9.17985065927,19.4245,42.0682682519,0.0,33.3988,8.66946825193
 07/05  16:00:00,55.3214936101,3.73216663136,13.2823206805,0.0,9.17985065927,26.9147,59.3426842449,0.0,50.0982,9.24448424494
 07/05  17:00:00,56.5535320798,3.73216663136,14.5181311261,0.0,9.17985065927,26.9147,61.6794072268,0.0,50.0982,11.5812072268
 07/05  18:00:00,57.3640713939,3.73216663136,15.3842879876,0.0,9.17985065927,26.9147,66.3746461164,0.0,50.0982,16.2764461164
 07/05  19:00:00,47.5021897244,3.73216663136,12.8559085607,0.0,9.17985065927,19.4245,50.8605393472,0.0,33.3988,17.4617393472
 07/05  20:00:00,44.1008561353,3.73216663136,9.51648206805,0.0,9.17985065927,19.4245,47.9133089142,0.0,33.3988,14.5145089142
 07/05  21:00:00,41.9396587268,3.73216663136,5.38246194527,0.0,9.17985065927,19.4245,41.3258270289,0.0,25.0491,16.2767270289
 07/05  22:00:00,41.0010621122,3.73216663136,2.49178472703,0.0,9.17985065927,19.4245,29.4573593468,0.0,16.6994,12.7579593468
 07/05  23:00:00,39.675124665,3.73216663136,0.425659831063,0.0,9.17985065927,19.4245,15.8550342963,0.0,8.3497,7.50533429631
 07/05  24:00:00,22.5168641676,3.73216663136,0.00410446784593,0.0,4.58992532963,8.1892,9.89050654166,0.205126777276,3.33988,6.34549976439
 07/06  01:00:00,14.9412034244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  02:00:00,14.9636094944,0.0,0.0,0.0,1.52997510988,7.4902,3.93196713145,0.0,3.33988,0.592087131449
 07/06  03:00:00,14.967501249,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.1366928861,0.0,0.0,0.0,1.52997510988,7.4902,3.93194718927,0.0,3.33988,0.592067189266
 07/06  05:00:00,21.5607838564,3.73216663136,0.0,0.0,4.58992532963,8.1892,12.4912115752,4.12151157516,8.3497,0.02
 07/06  06:00:00,34.3558131121,3.73216663136,0.0219892410824,0.0,9.17985065927,19.4245,21.3137288027,0.0,16.6994,4.61432880269
 07/06  07:00:00,42.2078453079,3.73216663136,0.367040209221,0.0,9.17985065927,26.9147,42.5100358312,0.0,25.0491,17.4609358312
 07/06  08:00:00,44.5316392534,3.73216663136,2.63507983788,0.0,9.17985065927,26.9147,49.6746027664,0.0,33.3988,16.2758027664
 07/06  09:00:00,38.8326729259,3.73216663136,4.38818473695,0.0,9.17985065927,19.4245,38.385935743,0.0,25.0491,13.336835743
 07/06  10:00:00,48.4300053994,3.73216663136,6.46828893454,0.0,9.17985065927,26.9147,53.3327760924,0.0,41.7485,11.5842760924
 07/06  11:00:00,51.9458776532,3.73216663136,9.2432893296,0.0,9.17985065927,26.9147,55.0848844364,0.0,41.7485,13.3363844364
 07/06  12:00:00,54.1685998903,3.73216663136,12.0957165673,0.0,9.17985065927,26.9147,53.3320883449,0.0,41.7485,11.5835883449
 07/06  13:00:00,45.7476270591,3.73216663136,11.2325610737,0.0,9.17985065927,19.4245,43.8123586579,0.0,33.3988,10.4135586579
 07/06  14:00:00,43.9903318213,3.73216663136,9.48053262969,0.0,9.17985065927,19.4245,33.7180676993,0.0,25.0491,8.66896769926
 07/06  15:00:00,42.9297075577,3.73216663136,8.42480187382,0.0,9.17985065927,19.4245,42.6449363556,0.0,33.3988,9.24613635562
 07/06  16:00:00,49.5396887515,3.73216663136,7.59500666649,0.0,9.17985065927,26.9147,58.7671783962,0.0,50.0982,8.66897839623
 07/06  17:00:00,48.0225734493,3.73216663136,6.1698330316,0.0,9.17985065927,26.9147,61.6826409545,0.0,50.0982,11.5844409545
 07/06  18:00:00,46.3537889759,3.73216663136,4.5490689196,0.0,9.17985065927,26.9147,66.3741721251,0.0,50.0982,16.2759721251
 07/06  19:00:00,36.5889849982,3.73216663136,2.13003187714,0.0,9.17985065927,19.4245,50.8599491387,0.0,33.3988,17.4611491387
 07/06  20:00:00,36.0323187663,3.73216663136,1.58740760125,0.0,9.17985065927,19.4245,47.9130405971,0.0,33.3988,14.5142405971
 07/06  21:00:00,37.1412744055,3.73216663136,0.665457403532,0.0,9.17985065927,19.4245,41.3253338818,0.0,25.0491,16.2762338818
 07/06  22:00:00,38.52228498,3.73216663136,0.0544482813098,0.0,9.17985065927,19.4245,30.0343689305,0.0,16.6994,13.3349689305
 07/06  23:00:00,39.2157687784,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9519709192,0.0967817691458,8.3497,7.5054891501
 07/06  24:00:00,22.4939103965,3.73216663136,0.00508860707728,0.0,4.58992532963,8.1892,11.851759168,2.74120587575,3.33988,5.77067329223
 07/07  01:00:00,14.9318348343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  02:00:00,14.9601914042,0.0,0.0,0.0,1.52997510988,7.4902,3.93192577645,0.0,3.33988,0.592045776451
 07/07  03:00:00,14.969303733,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  04:00:00,15.7097261916,0.0,0.0,0.0,1.52997510988,7.4902,3.9319317217,0.0,3.33988,0.592051721699
 07/07  05:00:00,22.1310730344,3.73216663136,0.0,0.0,4.58992532963,8.1892,16.1797022349,7.81000223486,8.3497,0.02
 07/07  06:00:00,34.590817897,3.73216663136,0.0084301797509,0.0,9.17985065927,19.4245,23.802259074,2.48875695805,16.6994,4.61410211599
 07/07  07:00:00,41.8402854794,3.73216663136,0.0336264811545,0.0,9.17985065927,26.9147,42.5185833927,0.00966272677341,25.0491,17.459820666
 07/07  08:00:00,42.4848062231,3.73216663136,0.630480845176,0.0,9.17985065927,26.9147,49.6746018521,0.0,33.3988,16.2758018521
 07/07  09:00:00,35.6418967635,3.73216663136,1.24907261366,0.0,9.17985065927,19.4245,37.8060895805,0.0,25.0491,12.7569895805
 07/07  10:00:00,44.4493968951,3.73216663136,2.55809003632,0.0,9.17985065927,26.9147,53.9075819774,0.0,41.7485,12.1590819774
 07/07  11:00:00,47.5001723044,3.73216663136,4.89745940411,0.0,9.17985065927,26.9147,54.5056710977,0.0,41.7485,12.7571710977
 07/07  12:00:00,49.2755581417,3.73216663136,7.31971098217,0.0,9.17985065927,26.9147,53.9107016656,0.0,41.7485,12.1622016656
 07/07  13:00:00,41.2208353824,3.73216663136,6.79915319959,0.0,9.17985065927,19.4245,43.8113364759,0.0,33.3988,10.4125364759
 07/07  14:00:00,39.9299463934,3.73216663136,5.50099630125,0.0,9.17985065927,19.4245,33.7183575104,0.0,25.0491,8.66925751042
 07/07  15:00:00,39.3018218069,3.73216663136,4.88103612203,0.0,9.17985065927,19.4245,42.0669622263,0.0,33.3988,8.66816222635
 07/07  16:00:00,47.2643334196,3.73216663136,5.43642902901,0.0,9.17985065927,26.9147,59.3440098503,0.0,50.0982,9.24580985032
 07/07  17:00:00,47.468644771,3.73216663136,5.64640792032,0.0,9.17985065927,26.9147,61.6813794343,0.0,50.0982,11.5831794343
 07/07  18:00:00,47.816928256,3.73216663136,6.00253585205,0.0,9.17985065927,26.9147,66.3736545999,0.0,50.0982,16.2754545999
 07/07  19:00:00,38.2088635706,3.73216663136,3.90454886378,0.0,9.17985065927,19.4245,50.8588735734,0.0,33.3988,17.4600735734
 07/07  20:00:00,36.5347858697,3.73216663136,2.25300248476,0.0,9.17985065927,19.4245,47.9127716957,0.0,33.3988,14.5139716957
 07/07  21:00:00,36.7791269762,3.73216663136,0.449987383807,0.0,9.17985065927,19.4245,40.7438552907,0.0,25.0491,15.6947552907
 07/07  22:00:00,38.4251589813,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.0734471237,0.0371734958296,16.6994,13.3368736278
 07/07  23:00:00,39.1590364246,3.73216663136,0.0,0.0,9.17985065927,19.4245,16.4735397509,0.617755994183,8.3497,7.50608375673
 07/07  24:00:00,22.4338368038,3.73216663136,0.0,0.0,4.58992532963,8.1892,20.8731304366,11.7636085451,3.33988,5.76964189157
 07/08  01:00:00,14.8750457141,0.0,0.0,0.0,1.52997510988,7.4902,3.93195918289,0.0,3.33988,0.592079182895
 07/08  02:00:00,14.8974734332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  03:00:00,14.899962657,0.0,0.0,0.0,1.52997510988,7.4902,3.93196509511,0.0,3.33988,0.592085095113
 07/08  04:00:00,15.0556973471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  05:00:00,21.4804597942,3.73216663136,0.0,0.0,4.58992532963,8.1892,33.1644472772,24.2226563009,8.3497,0.592090976246
 07/08  06:00:00,34.258272052,3.73216663136,0.00694544927814,0.0,9.17985065927,19.4245,39.4253086984,18.1134735293,16.6994,4.61243516911
 07/08  07:00:00,41.7372232236,3.73216663136,0.0130111322859,0.0,9.17985065927,26.9147,33.5466996597,4.45843985164,25.0491,4.03915980802
 07/08  08:00:00,41.7425785717,3.73216663136,0.0,0.0,9.17985065927,26.9147,39.1366169765,1.12293595016,33.3988,4.61488102633
 07/08  09:00:00,34.266287288,3.73216663136,0.0013822049832,0.0,9.17985065927,19.4245,41.3898986827,1.56167922241,25.0491,14.7791194603
 07/08  10:00:00,41.7753673976,3.73216663136,0.00407186833428,0.0,9.17985065927,26.9147,55.1990631409,0.377735039125,41.7485,13.0728281018
 07/08  11:00:00,42.7899498697,3.73216663136,0.267769971221,0.0,9.17985065927,26.9147,56.2635657507,0.0,41.7485,14.5150657507
 07/08  12:00:00,42.8050350253,3.73216663136,0.925916358125,0.0,9.17985065927,26.9147,56.2616150073,0.0,41.7485,14.5131150073
 07/08  13:00:00,35.6871961929,3.73216663136,1.3157650075,0.0,9.17985065927,19.4245,46.7344101028,0.0,33.3988,13.3356101028
 07/08  14:00:00,36.2722258348,3.73216663136,1.87511343421,0.0,9.17985065927,19.4245,36.6323036568,0.0,25.0491,11.5832036568
 07/08  15:00:00,37.3648541219,3.73216663136,2.96307471105,0.0,9.17985065927,19.4245,45.5609808116,0.0,33.3988,12.1621808116
 07/08  16:00:00,45.8543597848,3.73216663136,4.04182331683,0.0,9.17985065927,26.9147,59.932864217,0.0,50.0982,9.83466421697
 07/08  17:00:00,45.4525346513,3.73216663136,3.64751557855,0.0,9.17985065927,26.9147,62.2601416551,0.0,50.0982,12.1619416551
 07/08  18:00:00,46.6074242439,3.73216663136,4.8106006498,0.0,9.17985065927,26.9147,65.7927030195,0.0,50.0982,15.6945030195
 07/08  19:00:00,37.8420606483,3.73216663136,3.38376712314,0.0,9.17985065927,19.4245,49.674404029,0.0,33.3988,16.275604029
 07/08  20:00:00,35.3201921201,3.73216663136,0.905312581411,0.0,9.17985065927,19.4245,47.9121505986,0.0,33.3988,14.5133505986
 07/08  21:00:00,36.5710561155,3.73216663136,0.150679033157,0.0,9.17985065927,19.4245,40.7501120957,0.00603688441473,25.0491,15.6949752113
 07/08  22:00:00,38.3918488364,3.73216663136,0.0,0.0,9.17985065927,19.4245,28.9064969623,0.0445983987801,16.6994,12.1624985636
 07/08  23:00:00,39.1236647314,3.73216663136,0.0,0.0,9.17985065927,19.4245,22.3609218425,5.34225087312,8.3497,8.66897096939
 07/08  24:00:00,22.3976635346,3.73216663136,0.0,0.0,4.58992532963,8.1892,30.1977202456,21.0882197915,3.33988,5.76962045413
 07/09  01:00:00,14.8389067413,0.0,0.0,0.0,1.52997510988,7.4902,3.93195776933,0.0,3.33988,0.592077769334
 07/09  02:00:00,14.8641566596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  03:00:00,14.8690733987,0.0,0.0,0.0,1.52997510988,7.4902,3.93196368257,0.0,3.33988,0.592083682575
 07/09  04:00:00,15.0163404982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  05:00:00,21.4347836382,3.73216663136,0.0,0.0,4.58992532963,8.1892,42.9955854158,34.0537958499,8.3497,0.592089565948
 07/09  06:00:00,34.2105492784,3.73216663136,0.0104286504368,0.0,9.17985065927,19.4245,50.1916130969,28.8798495749,16.6994,4.61236352197
 07/09  07:00:00,41.7031639034,3.73216663136,0.00689748203218,0.0,9.17985065927,26.9147,38.4393451031,9.34966627521,25.0491,4.04057882786
 07/09  08:00:00,41.7589062689,3.73216663136,0.00447833788718,0.0,9.17985065927,26.9147,38.3554399348,0.341802213861,33.3988,4.61483772095
 07/09  09:00:00,34.3182498171,3.73216663136,0.00365939430204,0.0,9.17985065927,19.4245,29.6843678954,0.0205837372962,25.0491,4.61468415815
 07/09  10:00:00,42.2754577992,3.73216663136,0.431877091909,0.0,9.17985065927,26.9147,56.2609728862,0.0,41.7485,14.5124728862
 07/09  11:00:00,44.2319259381,3.73216663136,1.6553976396,0.0,9.17985065927,26.9147,56.2618281222,0.0,41.7485,14.5133281222
 07/09  12:00:00,45.746698237,3.73216663136,3.80605876554,0.0,9.17985065927,26.9147,53.9095702934,0.0,41.7485,12.1610702934
 07/09  13:00:00,38.5424588138,3.73216663136,4.12164877261,0.0,9.17985065927,19.4245,44.9814443857,0.0,33.3988,11.5826443857
 07/09  14:00:00,38.494842308,3.73216663136,4.05828278433,0.0,9.17985065927,19.4245,33.7175364036,0.0,25.0491,8.66843640356
 07/09  15:00:00,39.047928456,3.73216663136,4.59833352902,0.0,9.17985065927,19.4245,42.0658978887,0.0,33.3988,8.66709788871
 07/09  16:00:00,48.0337910729,3.73216663136,6.16890148117,0.0,9.17985065927,26.9147,59.3434974309,0.0,50.0982,9.24529743089
 07/09  17:00:00,48.7696666121,3.73216663136,6.89957091242,0.0,9.17985065927,26.9147,61.6812720052,0.0,50.0982,11.5830720052
 07/09  18:00:00,49.7390057037,3.73216663136,7.86349470264,0.0,9.17985065927,26.9147,64.6128268661,0.0,50.0982,14.5146268661
 07/09  19:00:00,41.1207412286,3.73216663136,6.55521338586,0.0,9.17985065927,19.4245,47.9114729744,0.0,33.3988,14.5126729744
 07/09  20:00:00,39.936680508,3.73216663136,5.4049444796,0.0,9.17985065927,19.4245,44.9808633975,0.0,33.3988,11.5820633975
 07/09  21:00:00,39.3962859263,3.73216663136,2.86126700004,0.0,9.17985065927,19.4245,39.5625635668,0.0,25.0491,14.5134635668
 07/09  22:00:00,39.483205418,3.73216663136,0.978702464912,0.0,9.17985065927,19.4245,28.8607357513,0.0,16.6994,12.1613357513
 07/09  23:00:00,39.4009148104,3.73216663136,0.146950377636,0.0,9.17985065927,19.4245,14.1340264335,0.014185272083,8.3497,5.7701411614
 07/09  24:00:00,22.5310585704,3.73216663136,0.0046850909219,0.0,4.58992532963,8.1892,11.0112257722,0.166221260627,3.33988,7.50512451157
 07/10  01:00:00,14.9551878665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,14.9824998996,0.0,0.0,0.0,1.52997510988,7.4902,3.93197117231,0.0,3.33988,0.592091172309
 07/10  03:00:00,14.9946400703,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.165764906,0.0,0.0,0.0,1.52997510988,7.4902,3.93192530829,0.0,3.33988,0.592045308294
 07/10  05:00:00,22.6412434095,3.73216663136,0.0,0.0,4.58992532963,8.1892,10.6371161907,2.2674161907,8.3497,0.02
 07/10  06:00:00,34.369470765,3.73216663136,0.0259802343561,0.0,9.17985065927,19.4245,21.313187336,0.0,16.6994,4.613787336
 07/10  07:00:00,41.8779052554,3.73216663136,0.0516721653323,0.0,9.17985065927,26.9147,42.5287438406,0.0204226678182,25.0491,17.4592211728
 07/10  08:00:00,42.4262574864,3.73216663136,0.568035507182,0.0,9.17985065927,26.9147,49.0922667601,0.0,33.3988,15.6934667601
 07/10  09:00:00,34.9366413447,3.73216663136,0.553405610832,0.0,9.17985065927,19.4245,38.384330121,0.0,25.0491,13.335230121
 07/10  10:00:00,43.7580425113,3.73216663136,1.8689898059,0.0,9.17985065927,26.9147,53.3304085188,0.0,41.7485,11.5819085188
 07/10  11:00:00,47.1574867343,3.73216663136,4.53068165217,0.0,9.17985065927,26.9147,55.0828362204,0.0,41.7485,13.3343362204
 07/10  12:00:00,49.3951060652,3.73216663136,7.40251653222,0.0,9.17985065927,26.9147,53.3309406333,0.0,41.7485,11.5824406333
 07/10  13:00:00,41.3295361717,3.73216663136,6.88656463498,0.0,9.17985065927,19.4245,43.8106742488,0.0,33.3988,10.4118742488
 07/10  14:00:00,40.1233160322,3.73216663136,5.67069466068,0.0,9.17985065927,19.4245,33.7174819852,0.0,25.0491,8.66838198519
 07/10  15:00:00,39.8009807546,3.73216663136,5.33833206568,0.0,9.17985065927,19.4245,42.0665096854,0.0,33.3988,8.66770968538
 07/10  16:00:00,48.9460703002,3.73216663136,6.99054584541,0.0,9.17985065927,26.9147,58.7652747808,0.0,50.0982,8.66707478078
 07/10  17:00:00,50.3950311278,3.73216663136,8.49968795166,0.0,9.17985065927,26.9147,62.2573436992,0.0,50.0982,12.1591436992
 07/10  18:00:00,52.1049325436,3.73216663136,10.2133451615,0.0,9.17985065927,26.9147,65.7925864921,0.0,50.0982,15.6943864921
 07/10  19:00:00,42.7670990553,3.73216663136,8.19635767045,0.0,9.17985065927,19.4245,50.8577294636,0.0,33.3988,17.4589294636
 07/10  20:00:00,40.9144178621,3.73216663136,6.3840549779,0.0,9.17985065927,19.4245,47.9118995188,0.0,33.3988,14.5130995188
 07/10  21:00:00,39.7215789965,3.73216663136,3.19199816885,0.0,9.17985065927,19.4245,40.742162018,0.0,25.0491,15.693062018
 07/10  22:00:00,39.586924284,3.73216663136,1.08270839989,0.0,9.17985065927,19.4245,30.0348708591,0.0,16.6994,13.3354708591
 07/10  23:00:00,39.419386109,3.73216663136,0.158635224447,0.0,9.17985065927,19.4245,15.8550190584,0.0,8.3497,7.5053190584
 07/10  24:00:00,22.5372810618,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.26354045534,0.153616024699,3.33988,5.77004443064
 07/11  01:00:00,14.9623134483,0.0,0.0,0.0,1.52997510988,7.4902,3.93195433538,0.0,3.33988,0.59207433538
 07/11  02:00:00,14.9762621576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,14.9745065027,0.0,0.0,0.0,1.52997510988,7.4902,3.93196024571,0.0,3.33988,0.592080245711
 07/11  04:00:00,15.7035015362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,23.1720153125,3.73216663136,0.0,0.0,4.58992532963,8.1892,18.0639368676,9.69423686764,8.3497,0.02
 07/11  06:00:00,34.576296739,3.73216663136,0.0160993195163,0.0,9.17985065927,19.4245,27.3993514751,6.0849863623,16.6994,4.61496511278
 07/11  07:00:00,41.808797127,3.73216663136,0.0359923954138,0.0,9.17985065927,26.9147,42.5078749699,0.0,25.0491,17.4587749699
 07/11  08:00:00,41.8389956,3.73216663136,0.0279230508723,0.0,9.17985065927,26.9147,49.6735580773,0.0,33.3988,16.2747580773
 07/11  09:00:00,34.346105339,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.8204226204,0.0151442697302,25.0491,12.7561783507
 07/11  10:00:00,42.1466494602,3.73216663136,0.308747856319,0.0,9.17985065927,26.9147,53.3302670728,0.0,41.7485,11.5817670728
 07/11  11:00:00,43.5116974983,3.73216663136,0.966268085691,0.0,9.17985065927,26.9147,55.0828085341,0.0,41.7485,13.3343085341
 07/11  12:00:00,44.0606743027,3.73216663136,2.16668229168,0.0,9.17985065927,26.9147,53.3296240327,0.0,41.7485,11.5811240327
 07/11  13:00:00,35.2918788476,3.73216663136,0.931692897841,0.0,9.17985065927,19.4245,43.8117952197,0.0,33.3988,10.4129952197
 07/11  14:00:00,34.6093904097,3.73216663136,0.25428538947,0.0,9.17985065927,19.4245,33.7181341108,0.0,25.0491,8.66903411076
 07/11  15:00:00,34.3496498855,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.0815541397,0.0154053509059,33.3988,8.66734878883
 07/11  16:00:00,42.4022264892,3.73216663136,0.615785611363,0.0,9.17985065927,26.9147,58.7655667682,0.0,50.0982,8.6673667682
 07/11  17:00:00,43.0041112331,3.73216663136,1.23662489681,0.0,9.17985065927,26.9147,62.2553297885,0.0,50.0982,12.1571297885
 07/11  18:00:00,44.1058046919,3.73216663136,2.3357964382,0.0,9.17985065927,26.9147,65.7913358077,0.0,50.0982,15.6931358077
 07/11  19:00:00,35.9442464593,3.73216663136,1.66253092955,0.0,9.17985065927,19.4245,50.8581214067,0.0,33.3988,17.4593214067
 07/11  20:00:00,35.8430221744,3.73216663136,1.55976164502,0.0,9.17985065927,19.4245,47.9113049696,0.0,33.3988,14.5125049696
 07/11  21:00:00,37.0831638959,3.73216663136,0.729012781568,0.0,9.17985065927,19.4245,40.7418078471,0.0,25.0491,15.6927078471
 07/11  22:00:00,38.568327283,3.73216663136,0.109326391209,0.0,9.17985065927,19.4245,30.0502429931,0.0162990670581,16.6994,13.3345439261
 07/11  23:00:00,39.1892330401,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.99053806,0.135493018577,8.3497,7.50534504147
 07/11  24:00:00,22.454644699,3.73216663136,0.0030947133791,0.0,4.58992532963,8.1892,18.3238619583,9.21383708237,3.33988,5.77014487592
 07/12  01:00:00,14.8861102084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,14.9050884005,0.0,0.0,0.0,1.52997510988,7.4902,3.93193877096,0.0,3.33988,0.592058770957
 07/12  03:00:00,14.904154603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.0514282924,0.0,0.0,0.0,1.52997510988,7.4902,3.9319446955,0.0,3.33988,0.592064695501
 07/12  05:00:00,22.5208325923,3.73216663136,0.0,0.0,4.58992532963,8.1892,35.4917777103,27.1220777103,8.3497,0.02
 07/12  06:00:00,34.2358728684,3.73216663136,0.0134775546633,0.0,9.17985065927,19.4245,44.1636276928,22.8502807806,16.6994,4.61394691218
 07/12  07:00:00,41.7331573613,3.73216663136,0.0108601619735,0.0,9.17985065927,26.9147,47.9830865505,5.47572154435,25.0491,17.4582650062
 07/12  08:00:00,41.8455968883,3.73216663136,0.0448049611685,0.0,9.17985065927,26.9147,49.0925700559,0.0,33.3988,15.6937700559
 07/12  09:00:00,34.9443872154,3.73216663136,0.560958603817,0.0,9.17985065927,19.4245,38.3840883147,0.0,25.0491,13.3349883147
 07/12  10:00:00,44.3538328196,3.73216663136,2.46181823312,0.0,9.17985065927,26.9147,53.3311533299,0.0,41.7485,11.5826533299
 07/12  11:00:00,47.7619334151,3.73216663136,5.14609228606,0.0,9.17985065927,26.9147,54.5023460519,0.0,41.7485,12.7538460519
 07/12  12:00:00,49.7395459184,3.73216663136,7.75752395375,0.0,9.17985065927,26.9147,53.909920317,0.0,41.7485,12.161420317
 07/12  13:00:00,42.037463938,3.73216663136,7.58368122032,0.0,9.17985065927,19.4245,43.2327667948,0.0,33.3988,9.83396679481
 07/12  14:00:00,41.3090857184,3.73216663136,6.84354250397,0.0,9.17985065927,19.4245,33.7162324455,0.0,25.0491,8.66713244551
 07/12  15:00:00,41.1247575107,3.73216663136,6.66596051953,0.0,9.17985065927,19.4245,42.6440333832,0.0,33.3988,9.24523338317
 07/12  16:00:00,49.9677351472,3.73216663136,8.09330805844,0.0,9.17985065927,26.9147,58.7666193565,0.0,50.0982,8.66841935651
 07/12  17:00:00,51.2910776721,3.73216663136,9.40973269085,0.0,9.17985065927,26.9147,61.6803756805,0.0,50.0982,11.5821756805
 07/12  18:00:00,52.7403890542,3.73216663136,10.8528385314,0.0,9.17985065927,26.9147,65.790540337,0.0,50.0982,15.692340337
 07/12  19:00:00,43.4821521798,3.73216663136,8.90448828489,0.0,9.17985065927,19.4245,50.8567800875,0.0,33.3988,17.4579800875
 07/12  20:00:00,41.633054661,3.73216663136,7.09190489435,0.0,9.17985065927,19.4245,47.9113483356,0.0,33.3988,14.5125483356
 07/12  21:00:00,40.7595564636,3.73216663136,4.21905376569,0.0,9.17985065927,19.4245,40.7424848703,0.0,25.0491,15.6933848703
 07/12  22:00:00,40.5267050433,3.73216663136,2.0203546012,0.0,9.17985065927,19.4245,30.0351887535,0.0,16.6994,13.3357887535
 07/12  23:00:00,39.5473360021,3.73216663136,0.297437829597,0.0,9.17985065927,19.4245,15.8545947093,0.0,8.3497,7.50489470929
 07/12  24:00:00,22.522690208,3.73216663136,0.00405293253989,0.0,4.58992532963,8.1892,9.30463610395,0.194927409363,3.33988,5.76982869458
 07/13  01:00:00,14.9527582508,0.0,0.0,0.0,1.52997510988,7.4902,3.93193984093,0.0,3.33988,0.592059840935
 07/13  02:00:00,14.9920868134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  03:00:00,15.0139479767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.1893211417,0.0,0.0,0.0,1.52997510988,7.4902,3.93194576378,0.0,3.33988,0.592065763775
 07/13  05:00:00,22.6867798333,3.73216663136,0.0300930868925,0.0,4.58992532963,8.1892,8.60770545985,0.238005459855,8.3497,0.02
 07/13  06:00:00,34.3784766362,3.73216663136,0.0311085197295,0.0,9.17985065927,19.4245,21.3138856366,0.0,16.6994,4.61448563659
 07/13  07:00:00,41.9073489369,3.73216663136,0.07947794288,0.0,9.17985065927,26.9147,42.5330983763,0.0256036588162,25.0491,17.4583947174
 07/13  08:00:00,42.5929535681,3.73216663136,0.730522827004,0.0,9.17985065927,26.9147,49.0909855482,0.0,33.3988,15.6921855482
 07/13  09:00:00,35.4114943125,3.73216663136,1.02100207766,0.0,9.17985065927,19.4245,38.3842326435,0.0,25.0491,13.3351326435
 07/13  10:00:00,44.3430121844,3.73216663136,2.44575432144,0.0,9.17985065927,26.9147,53.3311420486,0.0,41.7485,11.5826420486
 07/13  11:00:00,47.7286601152,3.73216663136,5.09369576169,0.0,9.17985065927,26.9147,54.5043629184,0.0,41.7485,12.7558629184
 07/13  12:00:00,49.8143062234,3.73216663136,7.81176661507,0.0,9.17985065927,26.9147,53.332683295,0.0,41.7485,11.584183295
 07/13  13:00:00,41.6259525358,3.73216663136,7.17665511977,0.0,9.17985065927,19.4245,43.8103590029,0.0,33.3988,10.4115590029
 07/13  14:00:00,40.3789699504,3.73216663136,5.92240851288,0.0,9.17985065927,19.4245,33.7172004628,0.0,25.0491,8.66810046278
 07/13  15:00:00,39.9350293693,3.73216663136,5.47100160901,0.0,9.17985065927,19.4245,42.0660335154,0.0,33.3988,8.66723351539
 07/13  16:00:00,49.089545841,3.73216663136,7.13204365119,0.0,9.17985065927,26.9147,59.3432519898,0.0,50.0982,9.24505198977
 07/13  17:00:00,50.6472483237,3.73216663136,8.74825251364,0.0,9.17985065927,26.9147,61.6779469403,0.0,50.0982,11.5797469403
 07/13  18:00:00,52.4925358822,3.73216663136,10.5953458718,0.0,9.17985065927,26.9147,65.78963486,0.0,50.0982,15.69143486
 07/13  19:00:00,42.6422270124,3.73216663136,8.07429324341,0.0,9.17985065927,19.4245,50.8569533472,0.0,33.3988,17.4581533472
 07/13  20:00:00,39.6607732462,3.73216663136,5.15255038996,0.0,9.17985065927,19.4245,47.9109506168,0.0,33.3988,14.5121506168
 07/13  21:00:00,37.6263485675,3.73216663136,1.13533229668,0.0,9.17985065927,19.4245,40.7413812555,0.0,25.0491,15.6922812555
 07/13  22:00:00,38.5388624465,3.73216663136,0.0723200184806,0.0,9.17985065927,19.4245,29.4552224508,0.0,16.6994,12.7558224508
 07/13  23:00:00,39.2139324033,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9532601395,0.0981328597449,8.3497,7.50542727973
 07/13  24:00:00,22.4854776008,3.73216663136,0.0,0.0,4.58992532963,8.1892,12.584140794,2.89920941347,3.33988,6.34505138057
 07/14  01:00:00,14.9231937235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,14.9431704363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  03:00:00,14.9446831128,0.0,0.0,0.0,1.52997510988,7.4902,3.93196141154,0.0,3.33988,0.592081411537
 07/14  04:00:00,15.6446258587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  05:00:00,23.1052212915,3.73216663136,0.0,0.0,4.58992532963,8.1892,28.769238288,19.8274509897,8.3497,0.59208729834
