Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  06:00:00,34.5138650448,3.73216663136,0.0147511282282,0.0,9.17985065927,19.4245,38.747744849,17.4353777647,16.6994,4.61296708431
 07/14  07:00:00,41.7458609974,3.73216663136,0.0217196756758,0.0,9.17985065927,26.9147,48.5459677802,6.62120737058,25.0491,16.8756604097
 07/14  08:00:00,41.7595489522,3.73216663136,0.00101589507519,0.0,9.17985065927,26.9147,50.7579577342,1.08653037509,33.3988,16.2726273592
 07/14  09:00:00,34.2932478067,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.8170627826,0.0129563995445,25.0491,12.7550063831
 07/14  10:00:00,41.8150082216,3.73216663136,0.00805015160975,0.0,9.17985065927,26.9147,53.3309364975,0.0,41.7485,11.5824364975
 07/14  11:00:00,43.39713885,3.73216663136,0.847266326143,0.0,9.17985065927,26.9147,55.0827441948,0.0,41.7485,13.3342441948
 07/14  12:00:00,45.3473560693,3.73216663136,3.43435127639,0.0,9.17985065927,26.9147,53.3304600598,0.0,41.7485,11.5819600598
 07/14  13:00:00,37.7759910083,3.73216663136,3.38177914598,0.0,9.17985065927,19.4245,43.2321477945,0.0,33.3988,9.83334779445
 07/14  14:00:00,37.0224227151,3.73216663136,2.61800169089,0.0,9.17985065927,19.4245,33.7164140928,0.0,25.0491,8.66731409285
 07/14  15:00:00,36.813159643,3.73216663136,2.41498814897,0.0,9.17985065927,19.4245,42.6438422369,0.0,33.3988,9.24504223688
 07/14  16:00:00,45.7084309111,3.73216663136,3.89729043378,0.0,9.17985065927,26.9147,58.7664054514,0.0,50.0982,8.66820545136
 07/14  17:00:00,47.2245404648,3.73216663136,5.40637405619,0.0,9.17985065927,26.9147,61.680112359,0.0,50.0982,11.581912359
 07/14  18:00:00,48.8788743146,3.73216663136,7.05342035505,0.0,9.17985065927,26.9147,65.7910955897,0.0,50.0982,15.6928955897
 07/14  19:00:00,39.9328659744,3.73216663136,5.6080418186,0.0,9.17985065927,19.4245,50.8552822964,0.0,33.3988,17.4564822964
 07/14  20:00:00,38.496802172,3.73216663136,4.18999922727,0.0,9.17985065927,19.4245,47.9108756878,0.0,33.3988,14.5120756878
 07/14  21:00:00,37.9169234284,3.73216663136,1.55928806108,0.0,9.17985065927,19.4245,40.7419233238,0.0,25.0491,15.6928233238
 07/14  22:00:00,38.6806051036,3.73216663136,0.229370633723,0.0,9.17985065927,19.4245,29.454047752,0.0,16.6994,12.754647752
 07/14  23:00:00,39.1734525147,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9596419683,0.106057545065,8.3497,7.50388442319
 07/14  24:00:00,22.4321472703,3.73216663136,0.00239653160868,0.0,4.58992532963,8.1892,21.0330937193,11.9237125205,3.33988,5.76950119881
 07/15  01:00:00,14.8668657243,0.0,0.0,0.0,1.52997510988,7.4902,3.93197307007,0.0,3.33988,0.59209307007
 07/15  02:00:00,14.8944176614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  03:00:00,14.9010651419,0.0,0.0,0.0,1.52997510988,7.4902,3.93196422847,0.0,3.33988,0.592084228474
 07/15  04:00:00,15.0591665006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  05:00:00,22.5405673942,3.73216663136,0.0,0.0,4.58992532963,8.1892,31.1603836688,22.2185935578,8.3497,0.592090110992
 07/15  06:00:00,34.2580444499,3.73216663136,0.00653012881898,0.0,9.17985065927,19.4245,37.2584200489,15.9465258435,16.6994,4.61249420535
 07/15  07:00:00,41.7719313574,3.73216663136,0.0159683736852,0.0,9.17985065927,26.9147,29.2100792181,0.120944460463,25.0491,4.04003475761
 07/15  08:00:00,42.2831337227,3.73216663136,0.442831477358,0.0,9.17985065927,26.9147,38.0134538723,0.0,33.3988,4.61465387235
 07/15  09:00:00,36.7898144613,3.73216663136,2.37669766421,0.0,9.17985065927,19.4245,39.5589462253,0.0,25.0491,14.5098462253
 07/15  10:00:00,46.5294000332,3.73216663136,4.60754526618,0.0,9.17985065927,26.9147,54.5035125668,0.0,41.7485,12.7550125668
 07/15  11:00:00,49.7716176637,3.73216663136,7.12364741216,0.0,9.17985065927,26.9147,56.2581296714,0.0,41.7485,14.5096296714
 07/15  12:00:00,50.8041250702,3.73216663136,8.78194172475,0.0,9.17985065927,26.9147,56.2591277272,0.0,41.7485,14.5106277272
 07/15  13:00:00,43.3999401844,3.73216663136,8.90815644604,0.0,9.17985065927,19.4245,46.7318007414,0.0,33.3988,13.3330007414
 07/15  14:00:00,43.3694903996,3.73216663136,8.86768856335,0.0,9.17985065927,19.4245,36.6269869753,0.0,25.0491,11.5778869753
 07/15  15:00:00,43.9921545443,3.73216663136,9.48019483103,0.0,9.17985065927,19.4245,44.9761288264,0.0,33.3988,11.5773288264
 07/15  16:00:00,52.2745708287,3.73216663136,10.3367146429,0.0,9.17985065927,26.9147,59.9317458992,0.0,50.0982,9.83354589917
 07/15  17:00:00,51.6303237454,3.73216663136,9.714784325,0.0,9.17985065927,26.9147,61.6813171917,0.0,50.0982,11.5831171917
 07/15  18:00:00,52.4073116982,3.73216663136,10.5009817265,0.0,9.17985065927,26.9147,65.7898222781,0.0,50.0982,15.6916222781
 07/15  19:00:00,43.1689273618,3.73216663136,8.58509104526,0.0,9.17985065927,19.4245,49.6714215997,0.0,33.3988,16.2726215997
 07/15  20:00:00,40.0572794904,3.73216663136,5.52534516565,0.0,9.17985065927,19.4245,47.9105483555,0.0,33.3988,14.5117483555
 07/15  21:00:00,39.7476213263,3.73216663136,3.22726127121,0.0,9.17985065927,19.4245,40.7406811195,0.0,25.0491,15.6915811195
 07/15  22:00:00,40.1314948644,3.73216663136,1.63351193729,0.0,9.17985065927,19.4245,28.2814959651,0.0,16.6994,11.5820959651
 07/15  23:00:00,39.7367603013,3.73216663136,0.4743539583,0.0,9.17985065927,19.4245,17.0176531746,0.0,8.3497,8.6679531746
 07/15  24:00:00,22.5478315814,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.22325709433,0.11311452596,3.33988,5.77026256837
 07/16  01:00:00,14.9762814539,0.0,0.0,0.0,1.52997510988,7.4902,3.93194208354,0.0,3.33988,0.59206208354
 07/16  02:00:00,14.9979894786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,15.0060603022,0.0,0.0,0.0,1.52997510988,7.4902,3.93194800281,0.0,3.33988,0.592068002812
 07/16  04:00:00,15.1815090752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,22.6948023079,3.73216663136,0.029254298505,0.0,4.58992532963,8.1892,8.90340883287,0.533708832873,8.3497,0.02
 07/16  06:00:00,34.4077419281,3.73216663136,0.0341364582542,0.0,9.17985065927,19.4245,21.3141562258,0.0,16.6994,4.61475622575
 07/16  07:00:00,42.746381154,3.73216663136,0.880269150469,0.0,9.17985065927,26.9147,29.6630252687,0.0,25.0491,4.61392526873
 07/16  08:00:00,45.6886910088,3.73216663136,3.78155048413,0.0,9.17985065927,26.9147,38.0133836784,0.0,33.3988,4.61458367837
 07/16  09:00:00,38.3469033648,3.73216663136,3.89882497186,0.0,9.17985065927,19.4245,29.6635208534,0.0,25.0491,4.61442085342
 07/16  10:00:00,49.0104406065,3.73216663136,7.04306262966,0.0,9.17985065927,26.9147,56.260037056,0.0,41.7485,14.511537056
 07/16  11:00:00,52.2934548849,3.73216663136,9.57649601194,0.0,9.17985065927,26.9147,55.6778821089,0.0,41.7485,13.9293821089
 07/16  12:00:00,54.604464528,3.73216663136,12.5007000135,0.0,9.17985065927,26.9147,53.3318312278,0.0,41.7485,11.5833312278
 07/16  13:00:00,47.7694328294,3.73216663136,13.2206511311,0.0,9.17985065927,19.4245,44.9799147975,0.0,33.3988,11.5811147975
 07/16  14:00:00,48.0038728621,3.73216663136,13.4445470183,0.0,9.17985065927,19.4245,33.7155204612,0.0,25.0491,8.6664204612
 07/16  15:00:00,49.093762059,3.73216663136,14.5237588974,0.0,9.17985065927,19.4245,42.6433221499,0.0,33.3988,9.24452214989
 07/16  16:00:00,57.6382341203,3.73216663136,15.6021039053,0.0,9.17985065927,26.9147,58.7661192253,0.0,50.0982,8.6679192253
 07/16  17:00:00,57.1025924333,3.73216663136,15.1316840003,0.0,9.17985065927,26.9147,61.6801431601,0.0,50.0982,11.5819431601
 07/16  18:00:00,56.9036900977,3.73216663136,14.937256503,0.0,9.17985065927,26.9147,64.0293998744,0.0,50.0982,13.9311998744
 07/16  19:00:00,46.5500024608,3.73216663136,11.893231806,0.0,9.17985065927,19.4245,47.9082235207,0.0,33.3988,14.5094235207
 07/16  20:00:00,43.6743438973,3.73216663136,9.0746502476,0.0,9.17985065927,19.4245,44.9818755785,0.0,33.3988,11.5830755785
 07/16  21:00:00,41.6182834124,3.73216663136,5.04500439468,0.0,9.17985065927,19.4245,39.5595553176,0.0,25.0491,14.5104553176
 07/16  22:00:00,41.0035535994,3.73216663136,2.47663094117,0.0,9.17985065927,19.4245,28.2806024377,0.0,16.6994,11.5812024377
 07/16  23:00:00,40.072089139,3.73216663136,0.802704301999,0.0,9.17985065927,19.4245,14.1193781119,0.0,8.3497,5.76967811189
 07/16  24:00:00,22.5451336304,3.73216663136,0.00378375464966,0.0,4.58992532963,8.1892,11.0176086926,0.172480991207,3.33988,7.50524770142
 07/17  01:00:00,14.9709302549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,14.9987712135,0.0,0.0,0.0,1.52997510988,7.4902,3.93195369333,0.0,3.33988,0.592073693326
 07/17  03:00:00,15.0113381146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  04:00:00,15.1819379866,0.0,0.0,0.0,1.52997510988,7.4902,3.93195959414,0.0,3.33988,0.592079594139
 07/17  05:00:00,22.6487154824,3.73216663136,0.0,0.0,4.58992532963,8.1892,10.2928461951,1.92314619507,8.3497,0.02
 07/17  06:00:00,34.3628425518,3.73216663136,0.0242439033474,0.0,9.17985065927,19.4245,21.4265588961,0.113322287863,16.6994,4.61383660828
 07/17  07:00:00,41.9849474152,3.73216663136,0.155220576593,0.0,9.17985065927,26.9147,42.5224457645,0.0175606717115,25.0491,17.4557850928
 07/17  08:00:00,43.7076922643,3.73216663136,1.82784483876,0.0,9.17985065927,26.9147,49.0900197415,0.0,33.3988,15.6912197415
 07/17  09:00:00,37.9906138699,3.73216663136,3.56717845317,0.0,9.17985065927,19.4245,37.8036765562,0.0,25.0491,12.7545765562
 07/17  10:00:00,48.6227538059,3.73216663136,6.66399636134,0.0,9.17985065927,26.9147,53.3301026755,0.0,41.7485,11.5816026755
 07/17  11:00:00,54.5515036742,3.73216663136,11.816843414,0.0,9.17985065927,26.9147,54.5027454941,0.0,41.7485,12.7542454941
 07/17  12:00:00,58.1436720825,3.73216663136,16.0025982161,0.0,9.17985065927,26.9147,53.3312885088,0.0,41.7485,11.5827885088
 07/17  13:00:00,51.8990249989,3.73216663136,17.3073084732,0.0,9.17985065927,19.4245,43.8096600847,0.0,33.3988,10.4108600847
 07/17  14:00:00,52.927332364,3.73216663136,18.3368561909,0.0,9.17985065927,19.4245,33.7177835331,0.0,25.0491,8.66868353311
 07/17  15:00:00,54.0315165251,3.73216663136,19.4423418142,0.0,9.17985065927,19.4245,42.066235112,0.0,33.3988,8.66743511196
 07/17  16:00:00,61.6082288242,3.73216663136,19.5274196641,0.0,9.17985065927,26.9147,58.7650665895,0.0,50.0982,8.66686658953
 07/17  17:00:00,61.0588336497,3.73216663136,18.984396917,0.0,9.17985065927,26.9147,61.6790018987,0.0,50.0982,11.5808018987
 07/17  18:00:00,60.5059829541,3.73216663136,18.4538948624,0.0,9.17985065927,26.9147,65.7891794109,0.0,50.0982,15.6909794109
 07/17  19:00:00,51.7408649384,3.73216663136,16.9842599882,0.0,9.17985065927,19.4245,50.8549324745,0.0,33.3988,17.4561324745
 07/17  20:00:00,49.453395538,3.73216663136,14.7850016154,0.0,9.17985065927,19.4245,47.9096309328,0.0,33.3988,14.5108309328
 07/17  21:00:00,45.9447854702,3.73216663136,9.32554149117,0.0,9.17985065927,19.4245,40.7406295647,0.0,25.0491,15.6915295647
 07/17  22:00:00,44.3924652122,3.73216663136,5.83426470605,0.0,9.17985065927,19.4245,29.4545451299,0.0,16.6994,12.7551451299
 07/17  23:00:00,42.6138723203,3.73216663136,3.31628108692,0.0,9.17985065927,19.4245,15.8543183205,0.0,8.3497,7.50461832053
 07/17  24:00:00,22.7082363074,3.73216663136,0.131725766833,0.0,4.58992532963,8.1892,9.1761507359,0.0673750487494,3.33988,5.76889568715
 07/18  01:00:00,14.9995655348,0.0,0.0,0.0,1.52997510988,7.4902,3.93197036054,0.0,3.33988,0.592090360543
 07/18  02:00:00,15.0181765384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,15.0232671951,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  04:00:00,15.8090369217,0.0,0.0,0.0,1.52997510988,7.4902,3.93195042648,0.0,3.33988,0.592070426484
 07/18  05:00:00,23.3145727938,3.73216663136,0.0294616894016,0.0,4.58992532963,8.1892,8.59932512822,0.229625128218,8.3497,0.02
 07/18  06:00:00,34.6859096167,3.73216663136,0.0265436117172,0.0,9.17985065927,19.4245,21.3136642641,0.0,16.6994,4.61426426412
 07/18  07:00:00,43.350107835,3.73216663136,1.47652097298,0.0,9.17985065927,26.9147,42.5043601961,0.0,25.0491,17.4552601961
 07/18  08:00:00,46.4872230191,3.73216663136,4.56486451641,0.0,9.17985065927,26.9147,49.0894087281,0.0,33.3988,15.6906087281
 07/18  09:00:00,40.9954538086,3.73216663136,6.52277416117,0.0,9.17985065927,19.4245,37.8033229194,0.0,25.0491,12.7542229194
 07/18  10:00:00,51.4747126387,3.73216663136,9.4745738289,0.0,9.17985065927,26.9147,53.3294007327,0.0,41.7485,11.5809007327
 07/18  11:00:00,56.5747167436,3.73216663136,13.8175360979,0.0,9.17985065927,26.9147,54.5026889583,0.0,41.7485,12.7541889583
 07/18  12:00:00,58.6089678516,3.73216663136,16.4518555929,0.0,9.17985065927,26.9147,53.3303012542,0.0,41.7485,11.5818012542
 07/18  13:00:00,51.4189493188,3.73216663136,16.8253586257,0.0,9.17985065927,19.4245,43.8094656963,0.0,33.3988,10.4106656963
 07/18  14:00:00,50.8034010641,3.73216663136,16.2099157171,0.0,9.17985065927,19.4245,33.7162340194,0.0,25.0491,8.66713401941
 07/18  15:00:00,50.7757821762,3.73216663136,16.1817873025,0.0,9.17985065927,19.4245,42.0658206675,0.0,33.3988,8.6670206675
 07/18  16:00:00,58.9863963752,3.73216663136,16.9008035959,0.0,9.17985065927,26.9147,58.7660379629,0.0,50.0982,8.6678379629
 07/18  17:00:00,59.0057109628,3.73216663136,16.918570613,0.0,9.17985065927,26.9147,61.6790241087,0.0,50.0982,11.5808241087
 07/18  18:00:00,59.0321985115,3.73216663136,16.9432462638,0.0,9.17985065927,26.9147,65.7894962488,0.0,50.0982,15.6912962488
 07/18  19:00:00,50.8537953754,3.73216663136,16.2896794508,0.0,9.17985065927,19.4245,50.8541475928,0.0,33.3988,17.4553475928
 07/18  20:00:00,49.7896636674,3.73216663136,15.2823011603,0.0,9.17985065927,19.4245,47.3292887204,0.0,33.3988,13.9304887204
 07/18  21:00:00,50.0202496019,3.73216663136,13.5124420787,0.0,9.17985065927,19.4245,40.7406613713,0.0,25.0491,15.6915613713
 07/18  22:00:00,49.2560723662,3.73216663136,10.6505927125,0.0,9.17985065927,19.4245,30.0320001338,0.0,16.6994,13.3326001338
 07/18  23:00:00,48.5541458141,3.73216663136,9.18138267166,0.0,9.17985065927,19.4245,15.2776166551,0.0,8.3497,6.92791665508
 07/18  24:00:00,28.2657765165,3.73216663136,5.58913812383,0.0,4.58992532963,8.1892,9.70188934048,0.0168981104139,3.33988,6.34511123007
 07/19  01:00:00,15.1031105216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  02:00:00,15.1070891426,0.0,0.0,0.0,1.52997510988,7.4902,3.93193070019,0.0,3.33988,0.592050700187
 07/19  03:00:00,15.0976096923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  04:00:00,15.2621536347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,22.7362285696,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.07651609537,0.13472068058,8.3497,0.592095414787
 07/19  06:00:00,34.4587492106,3.73216663136,0.0303345432801,0.0,9.17985065927,19.4245,21.3120010159,0.0,16.6994,4.61260101589
 07/19  07:00:00,43.4214178508,3.73216663136,1.54830934705,0.0,9.17985065927,26.9147,41.9233327501,0.0,25.0491,16.8742327501
 07/19  08:00:00,44.1634500085,3.73216663136,2.28667863876,0.0,9.17985065927,26.9147,49.0886711051,0.0,33.3988,15.6898711051
 07/19  09:00:00,36.3983718046,3.73216663136,2.00316955571,0.0,9.17985065927,19.4245,37.8022079204,0.0,25.0491,12.7531079204
 07/19  10:00:00,44.7327856754,3.73216663136,2.84841308104,0.0,9.17985065927,26.9147,53.3302710431,0.0,41.7485,11.5817710431
 07/19  11:00:00,47.7138400752,3.73216663136,5.10685689669,0.0,9.17985065927,26.9147,55.0812660082,0.0,41.7485,13.3327660082
 07/19  12:00:00,49.2387148093,3.73216663136,7.2672168346,0.0,9.17985065927,26.9147,53.3292470721,0.0,41.7485,11.5807470721
 07/19  13:00:00,41.5836960689,3.73216663136,7.13319918733,0.0,9.17985065927,19.4245,43.2325520939,0.0,33.3988,9.8337520939
 07/19  14:00:00,41.2645618821,3.73216663136,6.79978529462,0.0,9.17985065927,19.4245,33.7164990678,0.0,25.0491,8.66739906783
 07/19  15:00:00,41.61054277,3.73216663136,7.13122580773,0.0,9.17985065927,19.4245,42.0659615211,0.0,33.3988,8.66716152107
 07/19  16:00:00,50.6195647989,3.73216663136,8.71399400126,0.0,9.17985065927,26.9147,58.7664773184,0.0,50.0982,8.66827731838
 07/19  17:00:00,51.6813361994,3.73216663136,9.79024827683,0.0,9.17985065927,26.9147,61.6785933509,0.0,50.0982,11.5803933509
 07/19  18:00:00,52.9895623952,3.73216663136,11.1006473373,0.0,9.17985065927,26.9147,65.7877360579,0.0,50.0982,15.6895360579
 07/19  19:00:00,43.9699776801,3.73216663136,9.38913340557,0.0,9.17985065927,19.4245,50.854076987,0.0,33.3988,17.455276987
 07/19  20:00:00,42.5530123025,3.73216663136,8.00116748902,0.0,9.17985065927,19.4245,47.3294489065,0.0,33.3988,13.9306489065
 07/19  21:00:00,42.1036302963,3.73216663136,5.54636000139,0.0,9.17985065927,19.4245,40.739349094,0.0,25.0491,15.690249094
 07/19  22:00:00,41.312431809,3.73216663136,2.79955725671,0.0,9.17985065927,19.4245,30.0321081435,0.0,16.6994,13.3327081435
 07/19  23:00:00,39.4959268085,3.73216663136,0.25667233246,0.0,9.17985065927,19.4245,15.2913452933,0.0132349045247,8.3497,6.9284103888
 07/19  24:00:00,22.49206882,3.73216663136,0.00342747757136,0.0,4.58992532963,8.1892,11.2191042133,1.53459206077,3.33988,6.34463215253
 07/20  01:00:00,14.9173374807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  02:00:00,14.9463051114,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,14.9544208793,0.0,0.0,0.0,1.52997510988,7.4902,3.93197132495,0.0,3.33988,0.592091324954
 07/20  04:00:00,15.1162974054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,22.5860473362,3.73216663136,0.0,0.0,4.58992532963,8.1892,20.9762272057,12.0344429107,8.3497,0.592084294931
 07/20  06:00:00,34.2941554203,3.73216663136,0.00756589299932,0.0,9.17985065927,19.4245,29.6135625467,8.30140492698,16.6994,4.61275761972
 07/20  07:00:00,41.7987055657,3.73216663136,0.0277638164778,0.0,9.17985065927,26.9147,41.9231826232,0.0,25.0491,16.8740826232
 07/20  08:00:00,42.0089680674,3.73216663136,0.18439630716,0.0,9.17985065927,26.9147,49.0887636773,0.0,33.3988,15.6899636773
 07/20  09:00:00,34.7625653635,3.73216663136,0.393243644076,0.0,9.17985065927,19.4245,37.8023320837,0.0,25.0491,12.7532320837
 07/20  10:00:00,43.6290595263,3.73216663136,1.76131322037,0.0,9.17985065927,26.9147,53.330912545,0.0,41.7485,11.582412545
 07/20  11:00:00,47.0686045203,3.73216663136,4.47472176921,0.0,9.17985065927,26.9147,54.5021861997,0.0,41.7485,12.7536861997
 07/20  12:00:00,49.0781244952,3.73216663136,7.12125562417,0.0,9.17985065927,26.9147,53.329852897,0.0,41.7485,11.581352897
 07/20  13:00:00,41.2660244671,3.73216663136,6.83638725558,0.0,9.17985065927,19.4245,43.8096995005,0.0,33.3988,10.4108995005
 07/20  14:00:00,40.3602421247,3.73216663136,5.92326159029,0.0,9.17985065927,19.4245,33.7156408557,0.0,25.0491,8.66654085572
 07/20  15:00:00,40.0439401971,3.73216663136,5.61945004491,0.0,9.17985065927,19.4245,42.0656939366,0.0,33.3988,8.66689393662
 07/20  16:00:00,49.0670434878,3.73216663136,7.22688689842,0.0,9.17985065927,26.9147,58.7650456866,0.0,50.0982,8.66684568662
 07/20  17:00:00,50.7672568616,3.73216663136,8.91797331569,0.0,9.17985065927,26.9147,61.6801809818,0.0,50.0982,11.5819809818
 07/20  18:00:00,52.6152252909,3.73216663136,10.7565452212,0.0,9.17985065927,26.9147,65.7875794339,0.0,50.0982,15.6893794339
 07/20  19:00:00,42.9640155196,3.73216663136,8.4227961403,0.0,9.17985065927,19.4245,50.2721843974,0.0,33.3988,16.8733843974
 07/20  20:00:00,40.2231215992,3.73216663136,5.72959342636,0.0,9.17985065927,19.4245,47.9091623081,0.0,33.3988,14.5103623081
 07/20  21:00:00,38.5175861432,3.73216663136,2.03140388008,0.0,9.17985065927,19.4245,40.7392742036,0.0,25.0491,15.6901742036
 07/20  22:00:00,38.7726666217,3.73216663136,0.319692627029,0.0,9.17985065927,19.4245,29.4536620658,0.0,16.6994,12.7542620658
 07/20  23:00:00,39.1858193173,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9531743081,0.0984017893299,8.3497,7.50507251874
 07/20  24:00:00,22.4504286924,3.73216663136,0.00326255328736,0.0,4.58992532963,8.1892,16.5427265489,7.43335228311,3.33988,5.76949426579
 07/21  01:00:00,14.8842671157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,14.9124776711,0.0,0.0,0.0,1.52997510988,7.4902,3.93196372108,0.0,3.33988,0.592083721077
 07/21  03:00:00,14.919968655,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  04:00:00,15.6188531816,0.0,0.0,0.0,1.52997510988,7.4902,3.93196961648,0.0,3.33988,0.592089616483
 07/21  05:00:00,23.0862321581,3.73216663136,0.0,0.0,4.58992532963,8.1892,28.9599747026,20.5902747026,8.3497,0.02
 07/21  06:00:00,34.4936522835,3.73216663136,0.00666788480065,0.0,9.17985065927,19.4245,38.6071567119,17.2940411991,16.6994,4.61371551282
 07/21  07:00:00,41.7508159608,3.73216663136,0.0127294978461,0.0,9.17985065927,26.9147,44.1512449826,2.2287679198,25.0491,16.8733770628
 07/21  08:00:00,41.9219730349,3.73216663136,0.106763701794,0.0,9.17985065927,26.9147,49.0868599437,0.0,33.3988,15.6880599437
 07/21  09:00:00,35.146887657,3.73216663136,0.7610466214,0.0,9.17985065927,19.4245,38.3818422888,0.0,25.0491,13.3327422888
 07/21  10:00:00,44.7703525573,3.73216663136,2.87043922161,0.0,9.17985065927,26.9147,52.7514209998,0.0,41.7485,11.0029209998
 07/21  11:00:00,48.4579267112,3.73216663136,5.83056266294,0.0,9.17985065927,26.9147,55.0822341966,0.0,41.7485,13.3337341966
 07/21  12:00:00,50.7885923781,3.73216663136,8.78856616098,0.0,9.17985065927,26.9147,53.3281362536,0.0,41.7485,11.5796362536
 07/21  13:00:00,43.2971907408,3.73216663136,8.82395456878,0.0,9.17985065927,19.4245,43.2323344199,0.0,33.3988,9.83353441992
 07/21  14:00:00,42.7122500719,3.73216663136,8.22740744074,0.0,9.17985065927,19.4245,33.7167514062,0.0,25.0491,8.66765140619
 07/21  15:00:00,42.7500375476,3.73216663136,8.26458276904,0.0,9.17985065927,19.4245,42.0649636512,0.0,33.3988,8.66616365118
 07/21  16:00:00,51.9968575695,3.73216663136,10.095334038,0.0,9.17985065927,26.9147,58.7650637452,0.0,50.0982,8.66686374522
 07/21  17:00:00,53.7992467621,3.73216663136,11.8889565193,0.0,9.17985065927,26.9147,61.6783012102,0.0,50.0982,11.5801012102
 07/21  18:00:00,55.7703546402,3.73216663136,13.8513430081,0.0,9.17985065927,26.9147,65.7882178024,0.0,50.0982,15.6900178024
 07/21  19:00:00,46.1394043505,3.73216663136,11.7243224257,0.0,9.17985065927,19.4245,50.2716660252,0.0,33.3988,16.8728660252
 07/21  20:00:00,43.7034864797,3.73216663136,9.31538063008,0.0,9.17985065927,19.4245,47.908656382,0.0,33.3988,14.509856382
 07/21  21:00:00,42.3366273263,3.73216663136,5.91269510932,0.0,9.17985065927,19.4245,40.7392373293,0.0,25.0491,15.6901373293
 07/21  22:00:00,42.0238013049,3.73216663136,3.50590982977,0.0,9.17985065927,19.4245,29.4527897808,0.0,16.6994,12.7533897808
 07/21  23:00:00,40.6390629649,3.73216663136,1.37456702323,0.0,9.17985065927,19.4245,15.8542732717,0.0,8.3497,7.50457327168
 07/21  24:00:00,22.540872335,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.25950296826,0.150246627263,3.33988,5.769376341
 07/22  01:00:00,14.9673185995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,14.9924038498,0.0,0.0,0.0,1.52997510988,7.4902,3.93196558966,0.0,3.33988,0.59208558966
 07/22  03:00:00,15.0016851184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.1807774145,0.0,0.0,0.0,1.52997510988,7.4902,3.93197147159,0.0,3.33988,0.59209147159
 07/22  05:00:00,22.680501748,3.73216663136,0.0178605043522,0.0,4.58992532963,8.1892,8.59468013132,0.224980131325,8.3497,0.02
 07/22  06:00:00,34.4039181295,3.73216663136,0.0304562280464,0.0,9.17985065927,19.4245,21.3129861744,0.0,16.6994,4.61358617442
 07/22  07:00:00,43.3909200906,3.73216663136,1.52960494889,0.0,9.17985065927,26.9147,29.6628220586,0.0,25.0491,4.61372205864
 07/22  08:00:00,45.7249805315,3.73216663136,3.82590023066,0.0,9.17985065927,26.9147,37.4386002409,0.0,33.3988,4.03980024095
 07/22  09:00:00,39.3106654405,3.73216663136,4.86576683132,0.0,9.17985065927,19.4245,39.5561289701,0.0,25.0491,14.5070289701
 07/22  10:00:00,48.984174578,3.73216663136,7.03087922733,0.0,9.17985065927,26.9147,54.5019911225,0.0,41.7485,12.7534911225
 07/22  11:00:00,53.0811653468,3.73216663136,10.3936998647,0.0,9.17985065927,26.9147,56.2579963941,0.0,41.7485,14.5094963941
 07/22  12:00:00,55.2033692692,3.73216663136,13.1337624191,0.0,9.17985065927,26.9147,55.6791568104,0.0,41.7485,13.9306568104
 07/22  13:00:00,48.5108717927,3.73216663136,13.9709728819,0.0,9.17985065927,19.4245,46.7312885569,0.0,33.3988,13.3324885569
 07/22  14:00:00,48.9142722815,3.73216663136,14.3585490328,0.0,9.17985065927,19.4245,36.052343448,0.0,25.0491,11.003243448
 07/22  15:00:00,49.7885384592,3.73216663136,15.2294391832,0.0,9.17985065927,19.4245,44.9816351079,0.0,33.3988,11.5828351079
 07/22  16:00:00,58.1740001001,3.73216663136,16.2036981162,0.0,9.17985065927,26.9147,60.5089453331,0.0,50.0982,10.4107453331
 07/22  17:00:00,58.1689549025,3.73216663136,16.1984049789,0.0,9.17985065927,26.9147,61.0993115892,0.0,50.0982,11.0011115892
 07/22  18:00:00,58.3229901329,3.73216663136,16.3458282404,0.0,9.17985065927,26.9147,65.7879856761,0.0,50.0982,15.6897856761
 07/22  19:00:00,49.8448785572,3.73216663136,15.1661705217,0.0,9.17985065927,19.4245,49.0884037133,0.0,33.3988,15.6896037133
 07/22  20:00:00,46.5785880189,3.73216663136,11.9495902193,0.0,9.17985065927,19.4245,47.9088083772,0.0,33.3988,14.5100083772
 07/22  21:00:00,45.6827112557,3.73216663136,9.06880069526,0.0,9.17985065927,19.4245,40.7385211265,0.0,25.0491,15.6894211265
 07/22  22:00:00,45.7793635658,3.73216663136,7.20356238081,0.0,9.17985065927,19.4245,28.2802163088,0.0,16.6994,11.5808163088
 07/22  23:00:00,45.0303268728,3.73216663136,5.68664899595,0.0,9.17985065927,19.4245,17.0165521777,0.0,8.3497,8.66685217771
 07/22  24:00:00,25.379870614,3.73216663136,2.73448348572,0.0,4.58992532963,8.1892,9.15304745374,0.0437948150937,3.33988,5.76937263864
 07/23  01:00:00,15.0650590221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  02:00:00,15.0777511915,0.0,0.0,0.0,1.52997510988,7.4902,3.93194305403,0.0,3.33988,0.592063054025
 07/23  03:00:00,15.0798938993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.265450326,0.0,0.0,0.0,1.52997510988,7.4902,3.93194897175,0.0,3.33988,0.592068971753
 07/23  05:00:00,22.7637304345,3.73216663136,0.0,0.0,4.58992532963,8.1892,8.44774007259,0.0780400725904,8.3497,0.02
 07/23  06:00:00,35.2475431162,3.73216663136,0.77540631497,0.0,9.17985065927,19.4245,21.3127779282,0.0,16.6994,4.61337792817
 07/23  07:00:00,46.6647853066,3.73216663136,4.73974549679,0.0,9.17985065927,26.9147,29.6628654704,0.0,25.0491,4.61376547038
 07/23  08:00:00,48.8781439785,3.73216663136,6.92947893901,0.0,9.17985065927,26.9147,37.4387040182,0.0,33.3988,4.03990401821
 07/23  09:00:00,40.6877765136,3.73216663136,6.206706454,0.0,9.17985065927,19.4245,29.66337542,0.0,25.0491,4.61427542005
 07/23  10:00:00,51.4193357693,3.73216663136,9.42181961069,0.0,9.17985065927,26.9147,56.2594022354,0.0,41.7485,14.5109022354
 07/23  11:00:00,55.0992726908,3.73216663136,12.3546817778,0.0,9.17985065927,26.9147,55.6777162704,0.0,41.7485,13.9292162704
 07/23  12:00:00,57.7433277988,3.73216663136,15.6076498494,0.0,9.17985065927,26.9147,53.3289277538,0.0,41.7485,11.5804277538
 07/23  13:00:00,50.2287214441,3.73216663136,15.6499172005,0.0,9.17985065927,19.4245,44.9786058311,0.0,33.3988,11.5798058311
 07/23  14:00:00,50.3302342314,3.73216663136,15.7411665382,0.0,9.17985065927,19.4245,33.715835674,0.0,25.0491,8.66673567403
 07/23  15:00:00,51.0205516722,3.73216663136,16.4298873665,0.0,9.17985065927,19.4245,42.0647358848,0.0,33.3988,8.66593588483
 07/23  16:00:00,58.9671403031,3.73216663136,16.8888086815,0.0,9.17985065927,26.9147,58.7645131912,0.0,50.0982,8.66631319119
 07/23  17:00:00,57.8766886753,3.73216663136,15.8509779657,0.0,9.17985065927,26.9147,61.6765997596,0.0,50.0982,11.5783997596
 07/23  18:00:00,57.0494291054,3.73216663136,15.069860812,0.0,9.17985065927,26.9147,64.0255062485,0.0,50.0982,13.9273062485
 07/23  19:00:00,47.4869794658,3.73216663136,12.8235197444,0.0,9.17985065927,19.4245,47.9082065282,0.0,33.3988,14.5094065282
 07/23  20:00:00,45.4466251873,3.73216663136,10.8282361027,0.0,9.17985065927,19.4245,44.4006863323,0.0,33.3988,11.0018863323
 07/23  21:00:00,44.538377138,3.73216663136,6.87275039007,0.0,9.17985065927,19.4245,39.5578612404,0.0,25.0491,14.5087612404
 07/23  22:00:00,42.9844260505,3.73216663136,4.4229080493,0.0,9.17985065927,19.4245,28.2792672159,0.0,16.6994,11.5798672159
 07/23  23:00:00,42.1959594625,3.73216663136,2.88948518793,0.0,9.17985065927,19.4245,14.1188327102,0.0,8.3497,5.76913271016
 07/23  24:00:00,22.718959329,3.73216663136,0.132362929765,0.0,4.58992532963,8.1892,10.3547401559,0.0861459621593,3.33988,6.92871419374
 07/24  01:00:00,15.0003072097,0.0,0.0,0.0,1.52997510988,7.4902,3.93197369871,0.0,3.33988,0.592093698713
 07/24  02:00:00,14.9977873598,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  03:00:00,14.9829396034,0.0,0.0,0.0,1.52997510988,7.4902,3.93195377609,0.0,3.33988,0.592073776093
 07/24  04:00:00,15.1387660665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  05:00:00,22.6107095826,3.73216663136,0.0,0.0,4.58992532963,8.1892,16.5382653344,7.59651153034,8.3497,0.592053804046
 07/24  06:00:00,35.3897621912,3.73216663136,0.0233711594723,0.0,9.17985065927,19.4245,23.405808427,2.66855069321,16.6994,4.03785773376
 07/24  07:00:00,41.9289517398,3.73216663136,0.117482420543,0.0,9.17985065927,26.9147,42.5129934847,0.0097367703367,25.0491,17.4541567143
 07/24  08:00:00,43.4963714432,3.73216663136,1.62150413466,0.0,9.17985065927,26.9147,49.0876254065,0.0,33.3988,15.6888254065
 07/24  09:00:00,37.8274644497,3.73216663136,3.4007547998,0.0,9.17985065927,19.4245,37.8024689687,0.0,25.0491,12.7533689687
 07/24  10:00:00,47.2452157169,3.73216663136,5.30413225427,0.0,9.17985065927,26.9147,53.325864958,0.0,41.7485,11.577364958
 07/24  11:00:00,50.4858325632,3.73216663136,7.8281520835,0.0,9.17985065927,26.9147,54.5023012937,0.0,41.7485,12.7538012937
 07/24  12:00:00,52.3801101265,3.73216663136,10.3567539218,0.0,9.17985065927,26.9147,52.7494511598,0.0,41.7485,11.0009511598
 07/24  13:00:00,44.462479763,3.73216663136,9.97406298468,0.0,9.17985065927,19.4245,43.8097029985,0.0,33.3988,10.4109029985
 07/24  14:00:00,43.4985560692,3.73216663136,9.0068103205,0.0,9.17985065927,19.4245,33.715819557,0.0,25.0491,8.66671955704
 07/24  15:00:00,43.1842965852,3.73216663136,8.69679895351,0.0,9.17985065927,19.4245,42.0644607343,0.0,33.3988,8.66566073432
 07/24  16:00:00,51.4548646583,3.73216663136,9.56669164083,0.0,9.17985065927,26.9147,58.7654765539,0.0,50.0982,8.66727655388
 07/24  17:00:00,51.9046673112,3.73216663136,10.0262599327,0.0,9.17985065927,26.9147,61.0996294293,0.0,50.0982,11.0014294293
 07/24  18:00:00,52.5160920773,3.73216663136,10.6484004446,0.0,9.17985065927,26.9147,65.7864012692,0.0,50.0982,15.6882012692
 07/24  19:00:00,42.6916992964,3.73216663136,8.14966613018,0.0,9.17985065927,19.4245,50.8521960621,0.0,33.3988,17.4533960621
 07/24  20:00:00,40.4255157526,3.73216663136,5.92864300886,0.0,9.17985065927,19.4245,47.3277467652,0.0,33.3988,13.9289467652
 07/24  21:00:00,40.0594031377,3.73216663136,2.50829824727,0.0,9.17985065927,19.4245,40.7377773861,0.0,25.0491,15.6886773861
 07/24  22:00:00,38.9039647271,3.73216663136,0.446882226317,0.0,9.17985065927,19.4245,29.4524446799,0.0,16.6994,12.7530446799
 07/24  23:00:00,39.1843404476,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9336019794,0.0796007474939,8.3497,7.50430123188
 07/24  24:00:00,22.4433325881,3.73216663136,0.00315340061518,0.0,4.58992532963,8.1892,17.7384644769,8.62945531064,3.33988,5.76912916628
 07/25  01:00:00,14.8751091817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  02:00:00,14.8981192967,0.0,0.0,0.0,1.52997510988,7.4902,3.93194396847,0.0,3.33988,0.592063968466
 07/25  03:00:00,14.9004746977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  04:00:00,15.5818660553,0.0,0.0,0.0,1.52997510988,7.4902,3.93194988474,0.0,3.33988,0.592069884738
 07/25  05:00:00,23.059432575,3.73216663136,0.0,0.0,4.58992532963,8.1892,32.8579181117,24.4882181117,8.3497,0.02
 07/25  06:00:00,35.5484178088,3.73216663136,0.0137650788256,0.0,9.17985065927,19.4245,41.4720948518,20.159406217,16.6994,4.61328863483
 07/25  07:00:00,41.7415347042,3.73216663136,0.0163497222931,0.0,9.17985065927,26.9147,47.4650460565,5.54544552353,25.0491,16.870500533
 07/25  08:00:00,41.7833649073,3.73216663136,0.00533269966865,0.0,9.17985065927,26.9147,49.0875032476,0.0,33.3988,15.6887032476
 07/25  09:00:00,34.3366068066,3.73216663136,0.00214065109993,0.0,9.17985065927,19.4245,37.8071876674,0.0047330053344,25.0491,12.7533546621
 07/25  10:00:00,42.3969192072,3.73216663136,0.553674140491,0.0,9.17985065927,26.9147,53.3269633493,0.0,41.7485,11.5784633493
 07/25  11:00:00,45.2622370581,3.73216663136,2.69215384365,0.0,9.17985065927,26.9147,54.5009089908,0.0,41.7485,12.7524089908
 07/25  12:00:00,47.3609807357,3.73216663136,5.42880215775,0.0,9.17985065927,26.9147,53.3281368007,0.0,41.7485,11.5796368007
 07/25  13:00:00,39.703771865,3.73216663136,5.29791205063,0.0,9.17985065927,19.4245,43.2310449565,0.0,33.3988,9.83224495647
 07/25  14:00:00,38.9399077065,3.73216663136,4.52139369171,0.0,9.17985065927,19.4245,33.7169738736,0.0,25.0491,8.66787387358
 07/25  15:00:00,38.7305291768,3.73216663136,4.31876871115,0.0,9.17985065927,19.4245,42.0648166712,0.0,33.3988,8.66601667124
 07/25  16:00:00,47.349428092,3.73216663136,5.52383834761,0.0,9.17985065927,26.9147,58.7648621767,0.0,50.0982,8.66666217668
 07/25  17:00:00,48.3459315367,3.73216663136,6.51942762999,0.0,9.17985065927,26.9147,61.6782735005,0.0,50.0982,11.5800735005
 07/25  18:00:00,49.5432386319,3.73216663136,7.71584347957,0.0,9.17985065927,26.9147,65.20553819,0.0,50.0982,15.10733819
 07/25  19:00:00,40.2846577625,3.73216663136,5.96023702013,0.0,9.17985065927,19.4245,50.8515831142,0.0,33.3988,17.4527831142
 07/25  20:00:00,38.7704164686,3.73216663136,4.46236165731,0.0,9.17985065927,19.4245,47.3281212866,0.0,33.3988,13.9293212866
 07/25  21:00:00,39.2833607821,3.73216663136,1.86571342644,0.0,9.17985065927,19.4245,40.7372503244,0.0,25.0491,15.6881503244
 07/25  22:00:00,38.9781827056,3.73216663136,0.514943867664,0.0,9.17985065927,19.4245,29.4519788023,0.0,16.6994,12.7525788023
 07/25  23:00:00,39.2524830512,3.73216663136,0.0313377401687,0.0,9.17985065927,19.4245,15.8546637496,0.0,8.3497,7.50496374961
 07/25  24:00:00,22.4950136384,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.2636357251,0.154497157047,3.33988,5.76925856805
 07/26  01:00:00,14.9259653812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,14.9516648871,0.0,0.0,0.0,1.52997510988,7.4902,3.93194334931,0.0,3.33988,0.592063349308
 07/26  03:00:00,14.9596552275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  04:00:00,15.1292640022,0.0,0.0,0.0,1.52997510988,7.4902,3.93194926657,0.0,3.33988,0.592069266566
 07/26  05:00:00,22.6026107166,3.73216663136,0.0,0.0,4.58992532963,8.1892,12.4176660451,4.04796604508,8.3497,0.02
 07/26  06:00:00,35.3814180444,3.73216663136,0.0142742354338,0.0,9.17985065927,19.4245,21.3122411918,0.0,16.6994,4.61284119178
 07/26  07:00:00,41.8354854597,3.73216663136,0.0385258520782,0.0,9.17985065927,26.9147,41.9450541109,0.0254302322746,25.0491,16.8705238787
 07/26  08:00:00,42.3155333623,3.73216663136,0.475639961676,0.0,9.17985065927,26.9147,49.0858970833,0.0,33.3988,15.6870970833
 07/26  09:00:00,35.0153775225,3.73216663136,0.637469649262,0.0,9.17985065927,19.4245,37.8020303236,0.0,25.0491,12.7529303236
 07/26  10:00:00,44.0155453476,3.73216663136,2.13573134378,0.0,9.17985065927,26.9147,53.3261829138,0.0,41.7485,11.5776829138
 07/26  11:00:00,47.6172597164,3.73216663136,5.00566555507,0.0,9.17985065927,26.9147,54.5001587752,0.0,41.7485,12.7516587752
 07/26  12:00:00,49.7892210379,3.73216663136,7.80197496847,0.0,9.17985065927,26.9147,52.7508622488,0.0,41.7485,11.0023622488
 07/26  13:00:00,41.7364296532,3.73216663136,7.28113491495,0.0,9.17985065927,19.4245,43.8097609667,0.0,33.3988,10.4109609667
 07/26  14:00:00,40.4190735164,3.73216663136,5.96479526376,0.0,9.17985065927,19.4245,33.7155110185,0.0,25.0491,8.66641101851
 07/26  15:00:00,39.7131208873,3.73216663136,5.25898967315,0.0,9.17985065927,19.4245,42.0652362831,0.0,33.3988,8.66643628306
 07/26  16:00:00,47.8138145019,3.73216663136,5.95484194806,0.0,9.17985065927,26.9147,58.1886065831,0.0,50.0982,8.09040658311
 07/26  17:00:00,48.1530756735,3.73216663136,6.30372132628,0.0,9.17985065927,26.9147,61.6784265796,0.0,50.0982,11.5802265796
 07/26  18:00:00,48.5737652487,3.73216663136,6.73106481112,0.0,9.17985065927,26.9147,65.7858626621,0.0,50.0982,15.6876626621
 07/26  19:00:00,39.7934763333,3.73216663136,5.26990953593,0.0,9.17985065927,19.4245,50.2694535239,0.0,33.3988,16.8706535239
 07/26  20:00:00,38.9993277274,3.73216663136,4.49820323376,0.0,9.17985065927,19.4245,47.9078264551,0.0,33.3988,14.5090264551
 07/26  21:00:00,40.2952247202,3.73216663136,2.71818575068,0.0,9.17985065927,19.4245,40.1564538115,0.0,25.0491,15.1073538115
 07/26  22:00:00,39.7571693815,3.73216663136,1.26209469077,0.0,9.17985065927,19.4245,30.0313068398,0.0,16.6994,13.3319068398
 07/26  23:00:00,39.4549363645,3.73216663136,0.205425327677,0.0,9.17985065927,19.4245,15.2769973373,0.0,8.3497,6.92729733728
 07/26  24:00:00,22.524016367,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.2653064116,0.156934649795,3.33988,5.7684917618
 07/27  01:00:00,14.948534609,0.0,0.0,0.0,1.52997510988,7.4902,3.93193117301,0.0,3.33988,0.59205117301
 07/27  02:00:00,14.9673928682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,14.9717129347,0.0,0.0,0.0,1.52997510988,7.4902,3.93193710966,0.0,3.33988,0.592057109655
 07/27  04:00:00,15.1355908027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  05:00:00,22.6126747762,3.73216663136,0.0,0.0,4.58992532963,8.1892,17.0623603646,8.69266036461,8.3497,0.02
 07/27  06:00:00,35.3916644567,3.73216663136,0.0183478551844,0.0,9.17985065927,19.4245,27.2292859752,5.91580229068,16.6994,4.61408368452
 07/27  07:00:00,41.8146189147,3.73216663136,0.0344059456219,0.0,9.17985065927,26.9147,41.9192005808,0.0,25.0491,16.8701005808
 07/27  08:00:00,41.814391153,3.73216663136,0.0137405056206,0.0,9.17985065927,26.9147,49.0871839959,0.0,33.3988,15.6883839959
 07/27  09:00:00,34.3197664422,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.8629508566,0.0619658439254,25.0491,12.7518850127
 07/27  10:00:00,41.8375170049,3.73216663136,0.0146905233826,0.0,9.17985065927,26.9147,53.3285889076,0.0,41.7485,11.5800889076
 07/27  11:00:00,43.4175871734,3.73216663136,0.853129814188,0.0,9.17985065927,26.9147,54.500829053,0.0,41.7485,12.752329053
 07/27  12:00:00,45.3175337861,3.73216663136,3.38847633056,0.0,9.17985065927,26.9147,53.3274260086,0.0,41.7485,11.5789260086
 07/27  13:00:00,38.2908545039,3.73216663136,3.88600437759,0.0,9.17985065927,19.4245,43.2323146249,0.0,33.3988,9.83351462488
 07/27  14:00:00,38.1926500085,3.73216663136,3.76558372847,0.0,9.17985065927,19.4245,33.7162671409,0.0,25.0491,8.66716714094
 07/27  15:00:00,38.7297281271,3.73216663136,4.28033304276,0.0,9.17985065927,19.4245,42.0652507127,0.0,33.3988,8.66645071271
 07/27  16:00:00,48.1203330591,3.73216663136,6.17712018714,0.0,9.17985065927,26.9147,58.7644268093,0.0,50.0982,8.66622680933
 07/27  17:00:00,49.3566447576,3.73216663136,7.47843324589,0.0,9.17985065927,26.9147,61.0987160247,0.0,50.0982,11.0005160247
 07/27  18:00:00,50.7495390222,3.73216663136,8.87343376453,0.0,9.17985065927,26.9147,65.7865087634,0.0,50.0982,15.6883087634
 07/27  19:00:00,41.8837132907,3.73216663136,7.31985681523,0.0,9.17985065927,19.4245,50.2692464186,0.0,33.3988,16.8704464186
 07/27  20:00:00,40.6872923636,3.73216663136,6.14942309553,0.0,9.17985065927,19.4245,47.9074283508,0.0,33.3988,14.5086283508
 07/27  21:00:00,41.6438548828,3.73216663136,4.03731618984,0.0,9.17985065927,19.4245,40.1569926152,0.0,25.0491,15.1078926152
 07/27  22:00:00,40.9712679807,3.73216663136,2.44867369623,0.0,9.17985065927,19.4245,29.4521924451,0.0,16.6994,12.7527924451
 07/27  23:00:00,39.983629933,3.73216663136,0.704613730866,0.0,9.17985065927,19.4245,15.8542127061,0.0,8.3497,7.50451270615
 07/27  24:00:00,22.5632198138,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.24298155209,0.13485500528,3.33988,5.76824654681
 07/28  01:00:00,14.9847006222,0.0,0.0,0.0,1.52997510988,7.4902,3.93195959753,0.0,3.33988,0.592079597529
 07/28  02:00:00,14.9973048432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  03:00:00,14.9964877179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  04:00:00,15.7455996755,0.0,0.0,0.0,1.52997510988,7.4902,3.9319654806,0.0,3.33988,0.592085480597
 07/28  05:00:00,23.2255709774,3.73216663136,0.0,0.0,4.58992532963,8.1892,12.4116310868,4.04193108676,8.3497,0.02
 07/28  06:00:00,35.6925155654,3.73216663136,0.0195362800853,0.0,9.17985065927,19.4245,21.3132413233,0.0,16.6994,4.61384132331
 07/28  07:00:00,41.9086446926,3.73216663136,0.0777640010394,0.0,9.17985065927,26.9147,41.946288227,0.025807843062,25.0491,16.8713803839
 07/28  08:00:00,42.6808796287,3.73216663136,0.814121939109,0.0,9.17985065927,26.9147,49.085335804,0.0,33.3988,15.686535804
 07/28  09:00:00,35.8963321701,3.73216663136,1.49930505024,0.0,9.17985065927,19.4245,37.8012549811,0.0,25.0491,12.7521549811
 07/28  10:00:00,45.0941703263,3.73216663136,3.18600131419,0.0,9.17985065927,26.9147,53.327188943,0.0,41.7485,11.578688943
 07/28  11:00:00,48.4422071038,3.73216663136,5.79030856047,0.0,9.17985065927,26.9147,54.5009987139,0.0,41.7485,12.7524987139
 07/28  12:00:00,50.3999036207,3.73216663136,8.37625753159,0.0,9.17985065927,26.9147,52.7514991197,0.0,41.7485,11.0029991197
 07/28  13:00:00,42.6971306946,3.73216663136,8.22295382123,0.0,9.17985065927,19.4245,43.8093723876,0.0,33.3988,10.4105723876
 07/28  14:00:00,42.3261724309,3.73216663136,7.84120582135,0.0,9.17985065927,19.4245,33.7158469348,0.0,25.0491,8.66674693482
 07/28  15:00:00,42.5771760381,3.73216663136,8.08117176362,0.0,9.17985065927,19.4245,41.4882097486,0.0,33.3988,8.08940974858
 07/28  16:00:00,51.8390016205,3.73216663136,9.88285840425,0.0,9.17985065927,26.9147,58.7644079093,0.0,50.0982,8.66620790927
 07/28  17:00:00,53.3310218996,3.73216663136,11.411268485,0.0,9.17985065927,26.9147,61.677595537,0.0,50.0982,11.579395537
 07/28  18:00:00,55.011605661,3.73216663136,13.0866382857,0.0,9.17985065927,26.9147,65.7863144026,0.0,50.0982,15.6881144026
 07/28  19:00:00,45.0959355694,3.73216663136,10.6776655441,0.0,9.17985065927,19.4245,50.2695118361,0.0,33.3988,16.8707118361
 07/28  20:00:00,42.5237022435,3.73216663136,8.13091457107,0.0,9.17985065927,19.4245,47.3272988695,0.0,33.3988,13.9284988695
 07/28  21:00:00,42.2913522499,3.73216663136,4.80510155197,0.0,9.17985065927,19.4245,40.7364017138,0.0,25.0491,15.6873017138
 07/28  22:00:00,40.9154938932,3.73216663136,2.39771769716,0.0,9.17985065927,19.4245,29.4515475342,0.0,16.6994,12.7521475342
 07/28  23:00:00,39.5199926983,3.73216663136,0.265284989344,0.0,9.17985065927,19.4245,15.8632520987,0.00850676339944,8.3497,7.50504533532
 07/28  24:00:00,22.5219953599,3.73216663136,0.00512221375257,0.0,4.58992532963,8.1892,9.41607500679,0.306653043934,3.33988,5.76954196286
 07/29  01:00:00,14.9386510178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  02:00:00,14.9554166245,0.0,0.0,0.0,1.52997510988,7.4902,3.93193446312,0.0,3.33988,0.592054463117
 07/29  03:00:00,14.9536607425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  04:00:00,15.1076788062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,22.5810072736,3.73216663136,0.0,0.0,4.58992532963,8.1892,26.920252125,17.9784572689,8.3497,0.592094856147
 07/29  06:00:00,35.3611140565,3.73216663136,0.0246593978071,0.0,9.17985065927,19.4245,35.5368219371,14.2253377635,16.6994,4.61208417356
 07/29  07:00:00,41.7728268513,3.73216663136,0.0222177356253,0.0,9.17985065927,26.9147,29.8221627063,0.733647254643,25.0491,4.03941545165
 07/29  08:00:00,41.7986845155,3.73216663136,0.0134289323399,0.0,9.17985065927,26.9147,38.0127683159,0.0,33.3988,4.61396831594
 07/29  09:00:00,34.3260747321,3.73216663136,0.00358316503085,0.0,9.17985065927,19.4245,39.013086508,0.0355946917541,25.0491,13.9283918163
 07/29  10:00:00,42.003961778,3.73216663136,0.168425921627,0.0,9.17985065927,26.9147,54.4996740958,0.0,41.7485,12.7511740958
 07/29  11:00:00,43.9414989971,3.73216663136,1.37280282387,0.0,9.17985065927,26.9147,56.2560351086,0.0,41.7485,14.5075351086
 07/29  12:00:00,44.9555166915,3.73216663136,3.02379988706,0.0,9.17985065927,26.9147,55.6754649958,0.0,41.7485,13.9269649958
 07/29  13:00:00,37.9469071936,3.73216663136,3.53302225335,0.0,9.17985065927,19.4245,46.1504617911,0.0,33.3988,12.7516617911
 07/29  14:00:00,38.4070144842,3.73216663136,3.97538076507,0.0,9.17985065927,19.4245,36.6288075985,0.0,25.0491,11.5797075985
 07/29  15:00:00,39.4811328289,3.73216663136,5.03123245302,0.0,9.17985065927,19.4245,44.4000145131,0.0,33.3988,11.0012145131
 07/29  16:00:00,48.3330681027,3.73216663136,6.43085736566,0.0,9.17985065927,26.9147,60.5083554524,0.0,50.0982,10.4101554524
 07/29  17:00:00,48.3645965142,3.73216663136,6.49118760091,0.0,9.17985065927,26.9147,61.0991557153,0.0,50.0982,11.0009557153
 07/29  18:00:00,49.7366084815,3.73216663136,7.86233869714,0.0,9.17985065927,26.9147,65.7847449155,0.0,50.0982,15.6865449155
 07/29  19:00:00,41.6716166704,3.73216663136,7.11779182449,0.0,9.17985065927,19.4245,49.0865208325,0.0,33.3988,15.6877208325
 07/29  20:00:00,39.3935091896,3.73216663136,4.87788249268,0.0,9.17985065927,19.4245,47.3248661802,0.0,33.3988,13.9260661802
 07/29  21:00:00,40.6999851831,3.73216663136,3.12208309721,0.0,9.17985065927,19.4245,40.7366820023,0.0,25.0491,15.6875820023
 07/29  22:00:00,39.8429354293,3.73216663136,1.34461779089,0.0,9.17985065927,19.4245,27.6999457098,0.0,16.6994,11.0005457098
 07/29  23:00:00,39.4282622001,3.73216663136,0.173773712494,0.0,9.17985065927,19.4245,17.016653404,0.0,8.3497,8.66695340396
 07/29  24:00:00,22.5297023837,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.27942126702,0.170129687451,3.33988,5.76941157957
 07/30  01:00:00,14.959475756,0.0,0.0,0.0,1.52997510988,7.4902,3.93197619672,0.0,3.33988,0.592096196723
 07/30  02:00:00,14.984773624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,14.9947587445,0.0,0.0,0.0,1.52997510988,7.4902,3.93195259352,0.0,3.33988,0.592072593517
 07/30  04:00:00,15.1620628643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  05:00:00,22.6299144939,3.73216663136,0.0,0.0,4.58992532963,8.1892,16.1347522124,7.19297371792,8.3497,0.592078494503
 07/30  06:00:00,35.3986040964,3.73216663136,0.0254317521114,0.0,9.17985065927,19.4245,25.1800152579,4.4422250239,16.6994,4.03839023402
 07/30  07:00:00,41.8138402281,3.73216663136,0.027830695131,0.0,9.17985065927,26.9147,29.6815807587,0.0184277845338,25.0491,4.61405297419
 07/30  08:00:00,41.922802974,3.73216663136,0.0993179131566,0.0,9.17985065927,26.9147,38.0124193226,0.0,33.3988,4.61361932264
 07/30  09:00:00,34.3467250625,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.1210835528,0.0322473961338,25.0491,4.03973615671
 07/30  10:00:00,42.4877111672,3.73216663136,0.646836820024,0.0,9.17985065927,26.9147,56.2547995458,0.0,41.7485,14.5062995458
 07/30  11:00:00,43.7121446579,3.73216663136,1.15887305404,0.0,9.17985065927,26.9147,55.6746346661,0.0,41.7485,13.9261346661
 07/30  12:00:00,44.3245228399,3.73216663136,2.42398064434,0.0,9.17985065927,26.9147,53.3283788375,0.0,41.7485,11.5798788375
 07/30  13:00:00,36.8788035735,3.73216663136,2.49222689788,0.0,9.17985065927,19.4245,44.4003129447,0.0,33.3988,11.0015129447
 07/30  14:00:00,36.7740841403,3.73216663136,2.36871613516,0.0,9.17985065927,19.4245,33.7147474723,0.0,25.0491,8.6656474723
