Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  15:00:00,37.2926793637,3.73216663136,2.88256739621,0.0,9.17985065927,19.4245,42.0650733955,0.0,33.3988,8.66627339547
 07/30  16:00:00,45.7838687002,3.73216663136,3.96344363432,0.0,9.17985065927,26.9147,58.7636958269,0.0,50.0982,8.66549582688
 07/30  17:00:00,45.8137639476,3.73216663136,3.99729830715,0.0,9.17985065927,26.9147,61.6755007759,0.0,50.0982,11.5773007759
 07/30  18:00:00,46.1437685875,3.73216663136,4.3280390551,0.0,9.17985065927,26.9147,64.0250955781,0.0,50.0982,13.9268955781
 07/30  19:00:00,37.3806756743,3.73216663136,2.89656575516,0.0,9.17985065927,19.4245,47.3262594955,0.0,33.3988,13.9274594955
 07/30  20:00:00,35.9650742975,3.73216663136,1.51919232645,0.0,9.17985065927,19.4245,44.9782096827,0.0,33.3988,11.5794096827
 07/30  21:00:00,37.6805075717,3.73216663136,0.168286580039,0.0,9.17985065927,19.4245,38.9773228779,0.0,25.0491,13.9282228779
 07/30  22:00:00,38.4231417415,3.73216663136,0.0,0.0,9.17985065927,19.4245,28.368720158,0.0892297405907,16.6994,11.5800904174
 07/30  23:00:00,39.1584394816,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.2965978484,1.17743852692,8.3497,5.76945932148
 07/30  24:00:00,22.4347231254,3.73216663136,0.0,0.0,4.58992532963,8.1892,22.8253850335,12.5572691412,3.33988,6.92823589223
 07/31  01:00:00,14.873199018,0.0,0.0,0.0,1.52997510988,7.4902,3.93197027449,0.0,3.33988,0.592090274486
 07/31  02:00:00,14.8940425903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  03:00:00,14.8965676102,0.0,0.0,0.0,1.52997510988,7.4902,3.93193185375,0.0,3.33988,0.592051853747
 07/31  04:00:00,15.0481034584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  05:00:00,22.5234495224,3.73216663136,0.0,0.0,4.58992532963,8.1892,34.6436123203,25.701854534,8.3497,0.592057786297
 07/31  06:00:00,35.303202637,3.73216663136,0.0138386930648,0.0,9.17985065927,19.4245,41.9031913345,21.1642136398,16.6994,4.03957769472
 07/31  07:00:00,41.7372542939,3.73216663136,0.0165832866842,0.0,9.17985065927,26.9147,48.2152794481,6.29717485201,25.0491,16.8690045961
 07/31  08:00:00,41.7810897478,3.73216663136,0.00685194613666,0.0,9.17985065927,26.9147,49.0859502686,0.0,33.3988,15.6871502686
 07/31  09:00:00,34.33491013,3.73216663136,0.00232683884157,0.0,9.17985065927,19.4245,37.8093336165,0.00868308813693,25.0491,12.7515505283
 07/31  10:00:00,42.4117514502,3.73216663136,0.561903187804,0.0,9.17985065927,26.9147,53.3251601195,0.0,41.7485,11.5766601195
 07/31  11:00:00,45.6553518525,3.73216663136,3.07317405018,0.0,9.17985065927,26.9147,54.5000293372,0.0,41.7485,12.7515293372
 07/31  12:00:00,48.077754663,3.73216663136,6.12865460234,0.0,9.17985065927,26.9147,52.7492771773,0.0,41.7485,11.0007771773
 07/31  13:00:00,40.6540755055,3.73216663136,6.22591281529,0.0,9.17985065927,19.4245,43.2318157276,0.0,33.3988,9.83301572757
 07/31  14:00:00,40.0598469876,3.73216663136,5.61600727957,0.0,9.17985065927,19.4245,33.7160868642,0.0,25.0491,8.66698686419
 07/31  15:00:00,40.0516279591,3.73216663136,5.61077320326,0.0,9.17985065927,19.4245,42.0649559126,0.0,33.3988,8.66615591263
 07/31  16:00:00,49.0972054959,3.73216663136,7.23697637515,0.0,9.17985065927,26.9147,58.7644797549,0.0,50.0982,8.66627975485
 07/31  17:00:00,50.5610603953,3.73216663136,8.69530609352,0.0,9.17985065927,26.9147,61.0989966273,0.0,50.0982,11.0007966273
 07/31  18:00:00,52.2130343065,3.73216663136,10.3413363128,0.0,9.17985065927,26.9147,65.7859563046,0.0,50.0982,15.6877563046
 07/31  19:00:00,42.6504442152,3.73216663136,8.1007532565,0.0,9.17985065927,19.4245,50.2683438018,0.0,33.3988,16.8695438018
 07/31  20:00:00,40.0792589256,3.73216663136,5.58155139775,0.0,9.17985065927,19.4245,47.3270584787,0.0,33.3988,13.9282584787
 07/31  21:00:00,39.4648261061,3.73216663136,1.91913330455,0.0,9.17985065927,19.4245,40.7381685522,0.0,25.0491,15.6890685522
 07/31  22:00:00,38.9664386389,3.73216663136,0.502508330323,0.0,9.17985065927,19.4245,29.4511607844,0.0,16.6994,12.7517607844
 07/31  23:00:00,39.2730432064,3.73216663136,0.0410805018591,0.0,9.17985065927,19.4245,15.85410334,0.0,8.3497,7.50440334004
 07/31  24:00:00,22.5169874357,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.3238639758,0.215010967295,3.33988,5.76897300851
 08/01  01:00:00,14.9538925916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  02:00:00,14.9835804258,0.0,0.0,0.0,1.52997510988,7.4902,3.93194145839,0.0,3.33988,0.592061458386
 08/01  03:00:00,14.9981458937,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  04:00:00,15.7795574782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  05:00:00,23.2637091009,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.44400823873,0.50221502289,8.3497,0.592093215844
 08/01  06:00:00,35.8050507006,3.73216663136,0.0513495787515,0.0,9.17985065927,19.4245,21.3300244329,0.0175721366372,16.6994,4.61305229624
 08/01  07:00:00,44.7523386057,3.73216663136,2.8448068734,0.0,9.17985065927,26.9147,41.9186222538,0.0,25.0491,16.8695222538
 08/01  08:00:00,48.1933199957,3.73216663136,6.25331390145,0.0,9.17985065927,26.9147,48.5035816914,0.0,33.3988,15.1047816914
 08/01  09:00:00,42.4610079929,3.73216663136,7.98027301419,0.0,9.17985065927,19.4245,37.8008827531,0.0,25.0491,12.7517827531
 08/01  10:00:00,52.7128585436,3.73216663136,10.7116527175,0.0,9.17985065927,26.9147,53.3277560811,0.0,41.7485,11.5792560811
 08/01  11:00:00,57.2914171821,3.73216663136,14.5540839844,0.0,9.17985065927,26.9147,54.5005380778,0.0,41.7485,12.7520380778
 08/01  12:00:00,57.3661220332,3.73216663136,15.2558218195,0.0,9.17985065927,26.9147,52.7493324751,0.0,41.7485,11.0008324751
 08/01  13:00:00,49.4668433424,3.73216663136,14.9284087909,0.0,9.17985065927,19.4245,43.230101563,0.0,33.3988,9.83130156302
 08/01  14:00:00,48.9151666276,3.73216663136,14.3730485352,0.0,9.17985065927,19.4245,33.7156706346,0.0,25.0491,8.6665706346
 08/01  15:00:00,46.8595164941,3.73216663136,12.3192376165,0.0,9.17985065927,19.4245,42.0660659531,0.0,33.3988,8.66726595305
 08/01  16:00:00,55.0304150893,3.73216663136,13.0124739371,0.0,9.17985065927,26.9147,58.7646894411,0.0,50.0982,8.6664894411
 08/01  17:00:00,52.8593051141,3.73216663136,10.8668599227,0.0,9.17985065927,26.9147,61.5946796356,0.0,50.0982,11.4964796356
 08/01  18:00:00,53.7534912254,3.73216663136,11.7829829276,0.0,9.17985065927,26.9147,65.2864992043,0.0,50.0982,15.1882992043
 08/01  19:00:00,47.6268508444,3.73216663136,13.1886720726,0.0,9.17985065927,19.4245,50.2672143504,0.0,33.3988,16.8684143504
 08/01  20:00:00,46.4323609075,3.73216663136,12.019730133,0.0,9.17985065927,19.4245,47.3285710979,0.0,33.3988,13.9297710979
 08/01  21:00:00,45.3215235095,3.73216663136,7.81030445038,0.0,9.17985065927,19.4245,40.7352032588,0.0,25.0491,15.6861032588
 08/01  22:00:00,44.4393400664,3.73216663136,5.86758779978,0.0,9.17985065927,19.4245,29.4479775881,0.0,16.6994,12.7485775881
 08/01  23:00:00,42.5755221557,3.73216663136,3.24865746068,0.0,9.17985065927,19.4245,15.2782449644,0.0,8.3497,6.9285449644
 08/01  24:00:00,22.5772072543,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.85592065501,0.171357718531,3.33988,6.34468293648
 08/02  01:00:00,14.9963410641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,15.0250734795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  03:00:00,15.0335289642,0.0,0.0,0.0,1.52997510988,7.4902,3.93193660735,0.0,3.33988,0.592056607346
 08/02  04:00:00,15.1977668008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  05:00:00,22.6692637605,3.73216663136,0.0,0.0,4.58992532963,8.1892,10.3814813496,1.43971881601,8.3497,0.592062533568
 08/02  06:00:00,35.4619569142,3.73216663136,0.0331637210636,0.0,9.17985065927,19.4245,20.7375151502,0.0,16.6994,4.03811515016
 08/02  07:00:00,42.0379589175,3.73216663136,0.186650803845,0.0,9.17985065927,26.9147,41.9359089564,0.0183959078306,25.0491,16.8684130486
 08/02  08:00:00,44.0882318638,3.73216663136,2.20189481186,0.0,9.17985065927,26.9147,49.085826915,0.0,33.3988,15.687026915
 08/02  09:00:00,38.9747441935,3.73216663136,4.54776477199,0.0,9.17985065927,19.4245,37.8004188181,0.0,25.0491,12.7513188182
 08/02  10:00:00,50.0814539005,3.73216663136,8.13201540981,0.0,9.17985065927,26.9147,52.7499042029,0.0,41.7485,11.0014042029
 08/02  11:00:00,56.9887553697,3.73216663136,14.2763028062,0.0,9.17985065927,26.9147,54.5002593986,0.0,41.7485,12.7517593986
 08/02  12:00:00,57.3057478777,3.73216663136,15.2087430589,0.0,9.17985065927,26.9147,53.3283630321,0.0,41.7485,11.5798630321
 08/02  13:00:00,50.2688805607,3.73216663136,15.7209346665,0.0,9.17985065927,19.4245,43.2306267488,0.0,33.3988,9.83182674884
 08/02  14:00:00,50.4991789021,3.73216663136,15.9437721956,0.0,9.17985065927,19.4245,33.7144531083,0.0,25.0491,8.66535310831
 08/02  15:00:00,50.3251067432,3.73216663136,15.770579255,0.0,9.17985065927,19.4245,42.064341619,0.0,33.3988,8.66554161901
 08/02  16:00:00,57.8385181251,3.73216663136,15.7979305793,0.0,9.17985065927,26.9147,58.7644794477,0.0,50.0982,8.66627944765
 08/02  17:00:00,57.6595393996,3.73216663136,15.624726307,0.0,9.17985065927,26.9147,61.1000938224,0.0,50.0982,11.0018938224
 08/02  18:00:00,56.6845729358,3.73216663136,14.6815676203,0.0,9.17985065927,26.9147,65.7857762394,0.0,50.0982,15.6875762394
 08/02  19:00:00,48.3546481311,3.73216663136,13.6883522546,0.0,9.17985065927,19.4245,50.2685496186,0.0,33.3988,16.8697496186
 08/02  20:00:00,47.3437055674,3.73216663136,12.710523402,0.0,9.17985065927,19.4245,47.3233898161,0.0,33.3988,13.9245898161
 08/02  21:00:00,46.3607601236,3.73216663136,8.66530328453,0.0,9.17985065927,19.4245,40.7363280627,0.0,25.0491,15.6872280627
 08/02  22:00:00,45.205954804,3.73216663136,6.59270368954,0.0,9.17985065927,19.4245,29.4501553735,0.0,16.6994,12.7507553735
 08/02  23:00:00,44.0388686406,3.73216663136,4.70353589059,0.0,9.17985065927,19.4245,15.2758569331,0.0,8.3497,6.92615693314
 08/02  24:00:00,23.4098839687,3.73216663136,0.782254974437,0.0,4.58992532963,8.1892,9.22869169708,0.118845707942,3.33988,5.76996598914
 08/03  01:00:00,15.0543184153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  02:00:00,15.0605368954,0.0,0.0,0.0,1.52997510988,7.4902,3.93195258996,0.0,3.33988,0.592072589959
 08/03  03:00:00,15.0581027274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  04:00:00,15.2169952766,0.0,0.0,0.0,1.52997510988,7.4902,3.93195848898,0.0,3.33988,0.592078488981
 08/03  05:00:00,22.7248770531,3.73216663136,0.0262096396165,0.0,4.58992532963,8.1892,8.60085759531,0.231157595311,8.3497,0.02
 08/03  06:00:00,35.4923654818,3.73216663136,0.0334379168213,0.0,9.17985065927,19.4245,21.3127222608,0.0,16.6994,4.61332226076
 08/03  07:00:00,42.0312788468,3.73216663136,0.178711590886,0.0,9.17985065927,26.9147,41.9174293509,0.0,25.0491,16.8683293509
 08/03  08:00:00,42.5892678742,3.73216663136,0.72714281429,0.0,9.17985065927,26.9147,48.5055326137,0.0,33.3988,15.1067326137
 08/03  09:00:00,34.7359936982,3.73216663136,0.35725413406,0.0,9.17985065927,19.4245,37.7998207492,0.0,25.0491,12.7507207492
 08/03  10:00:00,43.6375549789,3.73216663136,1.74646246585,0.0,9.17985065927,26.9147,53.326974607,0.0,41.7485,11.578474607
 08/03  11:00:00,46.3805217314,3.73216663136,3.75865274049,0.0,9.17985065927,26.9147,54.4998390955,0.0,41.7485,12.7513390955
 08/03  12:00:00,46.0974861852,3.73216663136,4.14238430948,0.0,9.17985065927,26.9147,52.7472165801,0.0,41.7485,10.9987165801
 08/03  13:00:00,36.6874593996,3.73216663136,2.30447313969,0.0,9.17985065927,19.4245,43.230169924,0.0,33.3988,9.83136992399
 08/03  14:00:00,34.9007935155,3.73216663136,0.530410397144,0.0,9.17985065927,19.4245,33.7151119764,0.0,25.0491,8.66601197638
 08/03  15:00:00,34.4766069099,3.73216663136,0.106952013117,0.0,9.17985065927,19.4245,42.0650330965,0.0,33.3988,8.66623309655
 08/03  16:00:00,42.9117586759,3.73216663136,1.06068077757,0.0,9.17985065927,26.9147,58.7647833709,0.0,50.0982,8.66658337086
 08/03  17:00:00,44.5293333169,3.73216663136,2.71866575755,0.0,9.17985065927,26.9147,61.0956583834,0.0,50.0982,10.9974583834
 08/03  18:00:00,46.8413879757,3.73216663136,5.02076467669,0.0,9.17985065927,26.9147,65.7854810353,0.0,50.0982,15.6872810353
 08/03  19:00:00,38.8629339761,3.73216663136,4.36181824575,0.0,9.17985065927,19.4245,50.2684029691,0.0,33.3988,16.8696029691
 08/03  20:00:00,37.5742504824,3.73216663136,3.10172828832,0.0,9.17985065927,19.4245,47.3255282027,0.0,33.3988,13.9267282027
 08/03  21:00:00,38.409056085,3.73216663136,0.862375396841,0.0,9.17985065927,19.4245,40.7352811579,0.0,25.0491,15.6861811579
 08/03  22:00:00,38.5522637622,3.73216663136,0.0855173456385,0.0,9.17985065927,19.4245,29.4657731354,0.0146888296306,16.6994,12.7516843058
 08/03  23:00:00,39.2007451112,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.4080008707,0.130574439368,8.3497,6.92772643131
 08/03  24:00:00,22.4651056651,3.73216663136,0.00373740833102,0.0,4.58992532963,8.1892,18.3981646766,9.28989662635,3.33988,5.76838805025
 08/04  01:00:00,14.8964035821,0.0,0.0,0.0,1.52997510988,7.4902,3.93195604055,0.0,3.33988,0.592076040555
 08/04  02:00:00,14.9177549983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,14.9214828986,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  04:00:00,15.6354202317,0.0,0.0,0.0,1.52997510988,7.4902,3.93196193764,0.0,3.33988,0.59208193764
 08/04  05:00:00,23.1135405361,3.73216663136,0.0,0.0,4.58992532963,8.1892,27.5043980166,19.1346980166,8.3497,0.02
 08/04  06:00:00,35.5919595307,3.73216663136,0.0122662934919,0.0,9.17985065927,19.4245,35.277657321,13.9646858381,16.6994,4.61357148283
 08/04  07:00:00,41.7736765551,3.73216663136,0.0208376403102,0.0,9.17985065927,26.9147,42.5775392889,0.660268978702,25.0491,16.8681703102
 08/04  08:00:00,41.8396151366,3.73216663136,0.0279155855084,0.0,9.17985065927,26.9147,48.5030433824,0.0,33.3988,15.1042433824
 08/04  09:00:00,34.6498932728,3.73216663136,0.270546561659,0.0,9.17985065927,19.4245,37.8001844309,0.0,25.0491,12.7510844309
 08/04  10:00:00,43.918696658,3.73216663136,2.03072825077,0.0,9.17985065927,26.9147,53.3273090719,0.0,41.7485,11.5788090719
 08/04  11:00:00,47.0295746485,3.73216663136,4.42736694764,0.0,9.17985065927,26.9147,54.4999870543,0.0,41.7485,12.7514870543
 08/04  12:00:00,48.6119155683,3.73216663136,6.64727402035,0.0,9.17985065927,26.9147,52.7488764932,0.0,41.7485,11.0003764932
 08/04  13:00:00,40.7753087779,3.73216663136,6.33517412093,0.0,9.17985065927,19.4245,43.2309988178,0.0,33.3988,9.83219881777
 08/04  14:00:00,40.3590822378,3.73216663136,5.90380654751,0.0,9.17985065927,19.4245,33.715147892,0.0,25.0491,8.66604789195
 08/04  15:00:00,40.0593406563,3.73216663136,5.60759633616,0.0,9.17985065927,19.4245,42.064729454,0.0,33.3988,8.66592945397
 08/04  16:00:00,48.9991822036,3.73216663136,7.13403079343,0.0,9.17985065927,26.9147,58.7643860997,0.0,50.0982,8.66618609972
 08/04  17:00:00,50.4922304036,3.73216663136,8.62067329695,0.0,9.17985065927,26.9147,61.0977958607,0.0,50.0982,10.9995958607
 08/04  18:00:00,51.6552659634,3.73216663136,9.78051918053,0.0,9.17985065927,26.9147,65.7836430877,0.0,50.0982,15.6854430877
 08/04  19:00:00,42.3512829563,3.73216663136,7.97952597538,0.0,9.17985065927,19.4245,50.2671633932,0.0,33.3988,16.8683633932
 08/04  20:00:00,40.0173228925,3.73216663136,5.66972775677,0.0,9.17985065927,19.4245,47.3256357349,0.0,33.3988,13.9268357349
 08/04  21:00:00,39.6641600626,3.73216663136,1.18381795078,0.0,9.17985065927,19.4245,40.7352454172,0.0,25.0491,15.6861454172
 08/04  22:00:00,38.4534737869,3.73216663136,0.00227126023246,0.0,9.17985065927,19.4245,28.8784421235,0.008000613485,16.6994,12.17104151
 08/04  23:00:00,39.1887935153,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9510962164,0.0982819793176,8.3497,7.50311423711
 08/04  24:00:00,22.4591885787,3.73216663136,0.00284962493438,0.0,4.58992532963,8.1892,17.1323609611,8.02330648251,3.33988,5.76917447863
 08/05  01:00:00,14.8877422921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,14.9208961031,0.0,0.0,0.0,1.52997510988,7.4902,3.93195850863,0.0,3.33988,0.592078508625
 08/05  03:00:00,14.9519630539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  04:00:00,15.1368690381,0.0,0.0,0.0,1.52997510988,7.4902,3.93196440179,0.0,3.33988,0.592084401791
 08/05  05:00:00,22.6138108983,3.73216663136,0.0,0.0,4.58992532963,8.1892,14.8249705786,6.45527057859,8.3497,0.02
 08/05  06:00:00,36.4452398989,3.73216663136,0.0150341355136,0.0,9.17985065927,19.4245,23.6078295648,2.29538511644,16.6994,4.61304444834
 08/05  07:00:00,41.8119374682,3.73216663136,0.0200042759736,0.0,9.17985065927,26.9147,29.1069368093,0.0183901095786,25.0491,4.03944669971
 08/05  08:00:00,42.5894984098,3.73216663136,0.735870078841,0.0,9.17985065927,26.9147,38.0131208229,0.0,33.3988,4.61432082287
 08/05  09:00:00,36.9332462461,3.73216663136,2.51556893562,0.0,9.17985065927,19.4245,38.9757122469,0.0,25.0491,13.9266122469
 08/05  10:00:00,46.6895843088,3.73216663136,4.76031504478,0.0,9.17985065927,26.9147,54.4996698423,0.0,41.7485,12.7511698423
 08/05  11:00:00,51.261718217,3.73216663136,8.58420558886,0.0,9.17985065927,26.9147,55.6757827329,0.0,41.7485,13.9272827329
 08/05  12:00:00,53.0436272374,3.73216663136,10.9849833445,0.0,9.17985065927,26.9147,56.2552250335,0.0,41.7485,14.5067250335
 08/05  13:00:00,46.4332498442,3.73216663136,11.9031501364,0.0,9.17985065927,19.4245,45.5709222388,0.0,33.3988,12.1721222388
 08/05  14:00:00,47.0737747545,3.73216663136,12.5323419791,0.0,9.17985065927,19.4245,36.6282690233,0.0,25.0491,11.5791690233
 08/05  15:00:00,47.635871751,3.73216663136,13.0919149164,0.0,9.17985065927,19.4245,44.3960644923,0.0,33.3988,10.9972644923
 08/05  16:00:00,57.2380628522,3.73216663136,15.2775648307,0.0,9.17985065927,26.9147,60.5075922045,0.0,50.0982,10.4093922045
 08/05  17:00:00,57.7603508746,3.73216663136,15.795697743,0.0,9.17985065927,26.9147,61.0984903991,0.0,50.0982,11.0002903991
 08/05  18:00:00,58.1668070295,3.73216663136,16.2050134821,0.0,9.17985065927,26.9147,65.784014683,0.0,50.0982,15.685814683
 08/05  19:00:00,49.5377802025,3.73216663136,14.8688662078,0.0,9.17985065927,19.4245,48.5037984095,0.0,33.3988,15.1049984095
 08/05  20:00:00,45.5532887008,3.73216663136,10.9366495085,0.0,9.17985065927,19.4245,47.3257376942,0.0,33.3988,13.9269376942
 08/05  21:00:00,47.5025719011,3.73216663136,8.77350597759,0.0,9.17985065927,19.4245,40.7348453281,0.0,25.0491,15.6857453281
 08/05  22:00:00,44.1321221606,3.73216663136,5.58105832314,0.0,9.17985065927,19.4245,27.6999052313,0.0,16.6994,11.0005052313
 08/05  23:00:00,43.7457102583,3.73216663136,4.41912185821,0.0,9.17985065927,19.4245,17.015805012,0.0,8.3497,8.666105012
 08/05  24:00:00,25.2782721269,3.73216663136,2.65654040601,0.0,4.58992532963,8.1892,9.18968781299,0.0814428722486,3.33988,5.76836494074
 08/06  01:00:00,15.0400428763,0.0,0.0,0.0,1.52997510988,7.4902,3.9319268783,0.0,3.33988,0.592046878299
 08/06  02:00:00,15.058981997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  03:00:00,15.0668914945,0.0,0.0,0.0,1.52997510988,7.4902,3.93193282179,0.0,3.33988,0.59205282179
 08/06  04:00:00,15.2373559492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  05:00:00,22.7069690948,3.73216663136,0.0,0.0,4.58992532963,8.1892,8.50623061762,0.136530617625,8.3497,0.02
 08/06  06:00:00,36.4968420854,3.73216663136,0.0113921145976,0.0,9.17985065927,19.4245,21.3618700245,0.0486425324209,16.6994,4.61382749204
 08/06  07:00:00,42.096683828,3.73216663136,0.259202503662,0.0,9.17985065927,26.9147,29.7004876371,0.0380386865603,25.0491,4.61334895054
 08/06  08:00:00,44.5269618776,3.73216663136,2.63289811655,0.0,9.17985065927,26.9147,37.4384090886,0.0,33.3988,4.0396090886
 08/06  09:00:00,36.9403412524,3.73216663136,2.51214808215,0.0,9.17985065927,19.4245,29.6631759039,0.0,25.0491,4.61407590388
 08/06  10:00:00,46.7200457176,3.73216663136,4.78516999681,0.0,9.17985065927,26.9147,55.6746670225,0.0,41.7485,13.9261670225
 08/06  11:00:00,49.8517195159,3.73216663136,7.16637091908,0.0,9.17985065927,26.9147,55.6753915339,0.0,41.7485,13.9268915339
 08/06  12:00:00,52.5537632898,3.73216663136,10.4816923511,0.0,9.17985065927,26.9147,53.3273847754,0.0,41.7485,11.5788847754
 08/06  13:00:00,45.8964935674,3.73216663136,11.3672386974,0.0,9.17985065927,19.4245,44.3990283459,0.0,33.3988,11.0002283459
 08/06  14:00:00,46.1318407985,3.73216663136,11.5888436002,0.0,9.17985065927,19.4245,33.7151884151,0.0,25.0491,8.66608841514
 08/06  15:00:00,46.7054736072,3.73216663136,12.153366368,0.0,9.17985065927,19.4245,42.0651021454,0.0,33.3988,8.66630214538
 08/06  16:00:00,56.0078607,3.73216663136,13.9877576069,0.0,9.17985065927,26.9147,58.7625108151,0.0,50.0982,8.66431081508
 08/06  17:00:00,55.9532177593,3.73216663136,13.9935399141,0.0,9.17985065927,26.9147,61.0984856721,0.0,50.0982,11.0002856721
 08/06  18:00:00,56.1819141039,3.73216663136,14.2290528448,0.0,9.17985065927,26.9147,64.0239491925,0.0,50.0982,13.9257491925
 08/06  19:00:00,45.8961963101,3.73216663136,11.254668743,0.0,9.17985065927,19.4245,47.3252603914,0.0,33.3988,13.9264603914
 08/06  20:00:00,43.3000619655,3.73216663136,8.70915888248,0.0,9.17985065927,19.4245,44.9782469924,0.0,33.3988,11.5794469924
 08/06  21:00:00,42.5857854022,3.73216663136,3.91086407054,0.0,9.17985065927,19.4245,38.975299822,0.0,25.0491,13.926199822
 08/06  22:00:00,39.4170877723,3.73216663136,0.912224726131,0.0,9.17985065927,19.4245,28.278232728,0.0,16.6994,11.578832728
 08/06  23:00:00,39.363616147,3.73216663136,0.104888799259,0.0,9.17985065927,19.4245,14.119144313,0.0,8.3497,5.76944431299
 08/06  24:00:00,22.551704655,3.73216663136,0.00407354004482,0.0,4.58992532963,8.1892,10.4072474347,0.140952183036,3.33988,6.92641525166
 08/07  01:00:00,14.9636077083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  02:00:00,14.9789555557,0.0,0.0,0.0,1.52997510988,7.4902,3.9319723546,0.0,3.33988,0.592092354597
 08/07  03:00:00,14.97520772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  04:00:00,15.1288009773,0.0,0.0,0.0,1.52997510988,7.4902,3.93195242167,0.0,3.33988,0.592072421672
 08/07  05:00:00,22.5963232399,3.73216663136,0.0,0.0,4.58992532963,8.1892,22.5286621694,14.1589621694,8.3497,0.02
 08/07  06:00:00,36.4307855128,3.73216663136,0.0173128541139,0.0,9.17985065927,19.4245,31.6481499953,10.335730891,16.6994,4.61301910428
 08/07  07:00:00,41.8345137043,3.73216663136,0.030805633375,0.0,9.17985065927,26.9147,41.9178966543,0.0,25.0491,16.8687966543
 08/07  08:00:00,43.4457889007,3.73216663136,1.56309271935,0.0,9.17985065927,26.9147,48.5033518027,0.0,33.3988,15.1045518027
 08/07  09:00:00,38.1701397329,3.73216663136,3.73357569274,0.0,9.17985065927,19.4245,37.8001537293,0.0,25.0491,12.7510537293
 08/07  10:00:00,48.5589210978,3.73216663136,6.59276292065,0.0,9.17985065927,26.9147,52.7493543513,0.0,41.7485,11.0008543513
 08/07  11:00:00,53.4780673182,3.73216663136,10.7507766156,0.0,9.17985065927,26.9147,54.4993891119,0.0,41.7485,12.7508891119
 08/07  12:00:00,56.9377870996,3.73216663136,14.8236537203,0.0,9.17985065927,26.9147,53.3270854587,0.0,41.7485,11.5785854587
 08/07  13:00:00,49.0145713675,3.73216663136,14.4593947037,0.0,9.17985065927,19.4245,43.2296293742,0.0,33.3988,9.8308293742
 08/07  14:00:00,48.9722676452,3.73216663136,14.4032729268,0.0,9.17985065927,19.4245,33.7139746087,0.0,25.0491,8.66487460869
 08/07  15:00:00,49.37007254,3.73216663136,14.7899756285,0.0,9.17985065927,19.4245,41.4875611797,0.0,33.3988,8.08876117971
 08/07  16:00:00,58.2659158716,3.73216663136,16.1918475809,0.0,9.17985065927,26.9147,58.7648180747,0.0,50.0982,8.66661807473
 08/07  17:00:00,58.4457632464,3.73216663136,16.424587904,0.0,9.17985065927,26.9147,61.6763572748,0.0,50.0982,11.5781572748
 08/07  18:00:00,58.2030361675,3.73216663136,16.1810728651,0.0,9.17985065927,26.9147,65.2030811047,0.0,50.0982,15.1048811047
 08/07  19:00:00,50.4702738004,3.73216663136,15.7493140621,0.0,9.17985065927,19.4245,50.2670712556,0.0,33.3988,16.8682712556
 08/07  20:00:00,48.8318961625,3.73216663136,14.177275849,0.0,9.17985065927,19.4245,47.3251598186,0.0,33.3988,13.9263598186
 08/07  21:00:00,47.8587116575,3.73216663136,9.12153429187,0.0,9.17985065927,19.4245,40.734921851,0.0,25.0491,15.685821851
 08/07  22:00:00,44.5114916304,3.73216663136,5.937973039,0.0,9.17985065927,19.4245,28.8710235108,0.0,16.6994,12.1716235108
 08/07  23:00:00,42.8597465338,3.73216663136,3.53717677825,0.0,9.17985065927,19.4245,15.8533142509,0.0,8.3497,7.50361425093
 08/07  24:00:00,23.116812425,3.73216663136,0.506517474483,0.0,4.58992532963,8.1892,9.15958711575,0.0509345930895,3.33988,5.76877252266
 08/08  01:00:00,15.0376784624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.0538125317,0.0,0.0,0.0,1.52997510988,7.4902,3.93196486953,0.0,3.33988,0.592084869535
 08/08  03:00:00,15.0545162518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.8623953123,0.0,0.0,0.0,1.52997510988,7.4902,3.93197075261,0.0,3.33988,0.592090752607
 08/08  05:00:00,23.3322790615,3.73216663136,0.0,0.0,4.58992532963,8.1892,8.50813176442,0.13843176442,8.3497,0.02
 08/08  06:00:00,36.8300842393,3.73216663136,0.0273993315377,0.0,9.17985065927,19.4245,21.3118490559,0.0,16.6994,4.61244905587
 08/08  07:00:00,42.3295396239,3.73216663136,0.467638675575,0.0,9.17985065927,26.9147,41.3376295532,0.0,25.0491,16.2885295532
 08/08  08:00:00,43.297409478,3.73216663136,1.42033354913,0.0,9.17985065927,26.9147,49.084239709,0.0,33.3988,15.685439709
 08/08  09:00:00,35.7646783119,3.73216663136,1.36986201721,0.0,9.17985065927,19.4245,37.7993824097,0.0,25.0491,12.7502824097
 08/08  10:00:00,43.9982109429,3.73216663136,2.1061151448,0.0,9.17985065927,26.9147,52.7494502778,0.0,41.7485,11.0009502778
 08/08  11:00:00,48.0479361791,3.73216663136,5.40094109308,0.0,9.17985065927,26.9147,54.4995530659,0.0,41.7485,12.7510530659
 08/08  12:00:00,49.9917114391,3.73216663136,7.98413016725,0.0,9.17985065927,26.9147,52.7478652903,0.0,41.7485,10.9993652903
 08/08  13:00:00,39.8247787086,3.73216663136,5.3957640264,0.0,9.17985065927,19.4245,43.8077738097,0.0,33.3988,10.4089738097
 08/08  14:00:00,37.6644731702,3.73216663136,3.24492686844,0.0,9.17985065927,19.4245,33.1385774164,0.0,25.0491,8.08947741639
 08/08  15:00:00,36.3364617203,3.73216663136,1.92780609646,0.0,9.17985065927,19.4245,42.0647311165,0.0,33.3988,8.6659311165
 08/08  16:00:00,44.3135943779,3.73216663136,2.42471296946,0.0,9.17985065927,26.9147,58.763836232,0.0,50.0982,8.665636232
 08/08  17:00:00,45.5701343099,3.73216663136,3.74697505746,0.0,9.17985065927,26.9147,61.0977423743,0.0,50.0982,10.9995423743
 08/08  18:00:00,47.1539396117,3.73216663136,5.32809212283,0.0,9.17985065927,26.9147,65.7849843395,0.0,50.0982,15.6867843395
 08/08  19:00:00,38.4144725606,3.73216663136,4.0857485702,0.0,9.17985065927,19.4245,50.2660758187,0.0,33.3988,16.8672758187
 08/08  20:00:00,37.174175822,3.73216663136,2.85885050226,0.0,9.17985065927,19.4245,47.3195872276,0.0,33.3988,13.9207872276
 08/08  21:00:00,39.2093146261,3.73216663136,0.724985381261,0.0,9.17985065927,19.4245,40.1522304828,0.0,25.0491,15.1031304828
 08/08  22:00:00,38.517169832,3.73216663136,0.0438565528166,0.0,9.17985065927,19.4245,29.4481034024,0.0,16.6994,12.7487034024
 08/08  23:00:00,39.1931581617,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.7502792818,0.473338616393,8.3497,6.92724066543
 08/08  24:00:00,22.4613186874,3.73216663136,0.00267922262673,0.0,4.58992532963,8.1892,20.0932168554,10.984515993,3.33988,5.76882086242
 08/09  01:00:00,14.9178212667,0.0,0.0,0.0,1.52997510988,7.4902,3.93197135449,0.0,3.33988,0.592091354489
 08/09  02:00:00,14.9557990275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  03:00:00,14.968551707,0.0,0.0,0.0,1.52997510988,7.4902,3.93196004784,0.0,3.33988,0.592080047838
 08/09  04:00:00,15.1214025058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  05:00:00,22.598080405,3.73216663136,0.0193529231503,0.0,4.58992532963,8.1892,27.0952631952,18.1534772607,8.3497,0.59208593443
 08/09  06:00:00,36.4151328143,3.73216663136,0.0211265362429,0.0,9.17985065927,19.4245,36.0615614332,15.3222044335,16.6994,4.03995699969
 08/09  07:00:00,41.7858810415,3.73216663136,0.0269059723336,0.0,9.17985065927,26.9147,44.0566360962,2.13953424067,25.0491,16.8680018555
 08/09  08:00:00,41.8245564957,3.73216663136,0.0102201406026,0.0,9.17985065927,26.9147,48.502986314,0.0,33.3988,15.104186314
 08/09  09:00:00,34.3538542563,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.8176103047,0.017796711161,25.0491,12.7507135935
 08/09  10:00:00,42.2594475154,3.73216663136,0.397768160679,0.0,9.17985065927,26.9147,53.3267774206,0.0,41.7485,11.5782774206
 08/09  11:00:00,45.4457158972,3.73216663136,2.84189317491,0.0,9.17985065927,26.9147,53.920220435,0.0,41.7485,12.171720435
 08/09  12:00:00,47.7769509605,3.73216663136,5.80924394755,0.0,9.17985065927,26.9147,53.3270663353,0.0,41.7485,11.5785663353
 08/09  13:00:00,40.3599449786,3.73216663136,5.91737249078,0.0,9.17985065927,19.4245,43.2302534278,0.0,33.3988,9.8314534278
 08/09  14:00:00,39.545636569,3.73216663136,5.09804672606,0.0,9.17985065927,19.4245,33.7148477424,0.0,25.0491,8.66574774237
 08/09  15:00:00,39.6084351131,3.73216663136,5.1514800805,0.0,9.17985065927,19.4245,41.48788675,0.0,33.3988,8.08908674997
 08/09  16:00:00,48.3609691646,3.73216663136,6.47745803842,0.0,9.17985065927,26.9147,58.7644469002,0.0,50.0982,8.66624690021
 08/09  17:00:00,49.7773235625,3.73216663136,7.90659457955,0.0,9.17985065927,26.9147,61.6762221282,0.0,50.0982,11.5780221282
 08/09  18:00:00,51.4432701446,3.73216663136,9.56652707374,0.0,9.17985065927,26.9147,65.2024161658,0.0,50.0982,15.1042161658
 08/09  19:00:00,41.8411126082,3.73216663136,7.28633610965,0.0,9.17985065927,19.4245,50.2667520871,0.0,33.3988,16.8679520871
 08/09  20:00:00,38.2742310353,3.73216663136,3.78711804185,0.0,9.17985065927,19.4245,47.3232348299,0.0,33.3988,13.9244348299
 08/09  21:00:00,38.9713977959,3.73216663136,0.394766007219,0.0,9.17985065927,19.4245,40.1538706572,0.0,25.0491,15.1047706572
 08/09  22:00:00,38.4160776704,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.5126485377,0.062733217963,16.6994,12.7505153197
 08/09  23:00:00,39.1384344756,3.73216663136,0.0,0.0,9.17985065927,19.4245,23.1871491763,7.33333898109,8.3497,7.50411019518
 08/09  24:00:00,22.4302535509,3.73216663136,0.0,0.0,4.58992532963,8.1892,24.9068279178,15.7976736546,3.33988,5.76927426312
 08/10  01:00:00,14.8829244205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  02:00:00,14.9102010255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,14.9056530717,0.0,0.0,0.0,1.52997510988,7.4902,3.93196815531,0.0,3.33988,0.592088155309
 08/10  04:00:00,15.047696412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,22.5320520282,3.73216663136,0.0,0.0,4.58992532963,8.1892,36.1127637811,27.1709697556,8.3497,0.592094025453
 08/10  06:00:00,36.4027551334,3.73216663136,0.0203993590981,0.0,9.17985065927,19.4245,37.1528767228,16.4153044726,16.6994,4.03817225017
 08/10  07:00:00,41.7786461645,3.73216663136,0.0251153193161,0.0,9.17985065927,26.9147,45.2410803469,3.3244879008,25.0491,16.8674924461
 08/10  08:00:00,41.7811789741,3.73216663136,0.00257844841176,0.0,9.17985065927,26.9147,49.6143652042,0.53068653699,33.3988,15.6848786672
 08/10  09:00:00,34.2995079732,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.279280399,0.0593841897431,25.0491,12.1707962093
 08/10  10:00:00,41.8198088696,3.73216663136,0.0138830361065,0.0,9.17985065927,26.9147,53.3266278196,0.0,41.7485,11.5781278196
 08/10  11:00:00,42.9836672491,3.73216663136,0.43480071142,0.0,9.17985065927,26.9147,54.4993470559,0.0,41.7485,12.7508470559
 08/10  12:00:00,43.2658837945,3.73216663136,1.36860075474,0.0,9.17985065927,26.9147,52.7499759244,0.0,41.7485,11.0014759244
 08/10  13:00:00,35.9851598152,3.73216663136,1.60172385366,0.0,9.17985065927,19.4245,43.230745323,0.0,33.3988,9.83194532302
 08/10  14:00:00,36.8480702901,3.73216663136,2.43355153613,0.0,9.17985065927,19.4245,33.7158193649,0.0,25.0491,8.66671936486
 08/10  15:00:00,37.2366117369,3.73216663136,2.80661556121,0.0,9.17985065927,19.4245,42.0645370572,0.0,33.3988,8.66573705721
 08/10  16:00:00,45.4259400177,3.73216663136,3.56731531576,0.0,9.17985065927,26.9147,58.1861788737,0.0,50.0982,8.0879788737
 08/10  17:00:00,46.5948128803,3.73216663136,4.75760399892,0.0,9.17985065927,26.9147,61.676857966,0.0,50.0982,11.578657966
 08/10  18:00:00,47.4976696913,3.73216663136,5.65929493044,0.0,9.17985065927,26.9147,65.2014399583,0.0,50.0982,15.1032399583
 08/10  19:00:00,38.7148354175,3.73216663136,4.20207080476,0.0,9.17985065927,19.4245,50.2644601667,0.0,33.3988,16.8656601667
 08/10  20:00:00,37.1897417922,3.73216663136,2.71539363296,0.0,9.17985065927,19.4245,47.3257953235,0.0,33.3988,13.9269953235
 08/10  21:00:00,39.1043311487,3.73216663136,0.510191819354,0.0,9.17985065927,19.4245,40.1538830777,0.0,25.0491,15.1047830777
 08/10  22:00:00,38.4602938502,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.4659171699,0.0156769468013,16.6994,12.7508402231
 08/10  23:00:00,39.1851460629,3.73216663136,0.0,0.0,9.17985065927,19.4245,16.4603711487,0.606472782526,8.3497,7.50419836622
 08/10  24:00:00,22.4582345792,3.73216663136,0.00251676203499,0.0,4.58992532963,8.1892,20.7051240134,11.5960970909,3.33988,5.76914692248
 08/11  01:00:00,14.9103849462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  02:00:00,14.9472898434,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,14.9615288824,0.0,0.0,0.0,1.52997510988,7.4902,3.93195637204,0.0,3.33988,0.592076372037
 08/11  04:00:00,15.6919907543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,23.1738514459,3.73216663136,0.0,0.0,4.58992532963,8.1892,22.2180830991,13.2763008322,8.3497,0.592082266837
 08/11  06:00:00,36.7217233242,3.73216663136,0.0254816801765,0.0,9.17985065927,19.4245,29.6113479447,8.87387994859,16.6994,4.03806799614
 08/11  07:00:00,41.8104493991,3.73216663136,0.0296432308923,0.0,9.17985065927,26.9147,42.0929742583,0.177090337274,25.0491,16.8667839211
 08/11  08:00:00,41.8132752747,3.73216663136,0.00814258562138,0.0,9.17985065927,26.9147,49.0844625755,0.0,33.3988,15.6856625755
 08/11  09:00:00,34.3322137566,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.281691774,0.0606545840829,25.0491,12.1719371899
 08/11  10:00:00,41.8518994706,3.73216663136,0.0239548457833,0.0,9.17985065927,26.9147,53.3269225414,0.0,41.7485,11.5784225414
 08/11  11:00:00,43.0760416862,3.73216663136,0.519835014161,0.0,9.17985065927,26.9147,54.4985869006,0.0,41.7485,12.7500869006
 08/11  12:00:00,43.5670357077,3.73216663136,1.6582027751,0.0,9.17985065927,26.9147,52.749452359,0.0,41.7485,11.000952359
 08/11  13:00:00,35.0190388452,3.73216663136,0.657243844239,0.0,9.17985065927,19.4245,43.2305231372,0.0,33.3988,9.83172313719
 08/11  14:00:00,34.4936060285,3.73216663136,0.124523571599,0.0,9.17985065927,19.4245,33.7151072867,0.0,25.0491,8.6660072867
 08/11  15:00:00,34.510000282,3.73216663136,0.13193464103,0.0,9.17985065927,19.4245,41.4872296046,0.0,33.3988,8.08842960463
 08/11  16:00:00,43.0425691823,3.73216663136,1.17660119264,0.0,9.17985065927,26.9147,58.7646473655,0.0,50.0982,8.66644736549
 08/11  17:00:00,45.2092772284,3.73216663136,3.38707853172,0.0,9.17985065927,26.9147,61.674308643,0.0,50.0982,11.576108643
 08/11  18:00:00,46.4785625773,3.73216663136,4.66023332516,0.0,9.17985065927,26.9147,65.2013424207,0.0,50.0982,15.1031424207
 08/11  19:00:00,37.5155008485,3.73216663136,3.20405865722,0.0,9.17985065927,19.4245,50.2645275151,0.0,33.3988,16.8657275151
 08/11  20:00:00,35.9028194545,3.73216663136,1.6130777587,0.0,9.17985065927,19.4245,47.3247231379,0.0,33.3988,13.9259231379
 08/11  21:00:00,38.5745060258,3.73216663136,0.126157723924,0.0,9.17985065927,19.4245,40.1691178309,0.0152615384298,25.0491,15.1047562924
 08/11  22:00:00,38.4103261263,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.7725385404,0.323562563089,16.6994,12.7495759773
 08/11  23:00:00,39.1547567766,3.73216663136,0.0,0.0,9.17985065927,19.4245,20.2297677078,4.95281703547,8.3497,6.92725067229
 08/11  24:00:00,22.4386670559,3.73216663136,0.0,0.0,4.58992532963,8.1892,22.5071855066,13.3986001389,3.33988,5.7687053677
 08/12  01:00:00,14.8916179886,0.0,0.0,0.0,1.52997510988,7.4902,3.93196611241,0.0,3.33988,0.592086112411
 08/12  02:00:00,14.9068973373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,14.9088683087,0.0,0.0,0.0,1.52997510988,7.4902,3.93193754484,0.0,3.33988,0.592057544836
 08/12  04:00:00,15.0570451799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,22.5259368918,3.73216663136,0.0,0.0,4.58992532963,8.1892,39.0728988668,30.1311353971,8.3497,0.59206346974
 08/12  06:00:00,36.3544848108,3.73216663136,0.0141827895855,0.0,9.17985065927,19.4245,48.3543823148,27.6152447805,16.6994,4.03973753427
 08/12  07:00:00,41.710232618,3.73216663136,0.013208298596,0.0,9.17985065927,26.9147,42.6264589904,12.9640941505,25.0491,4.61326483987
 08/12  08:00:00,41.7300181498,3.73216663136,0.0,0.0,9.17985065927,26.9147,42.9860090615,5.5479299395,33.3988,4.03927912196
 08/12  09:00:00,34.2756646627,3.73216663136,0.0021048451856,0.0,9.17985065927,19.4245,40.2064953449,1.23080255689,25.0491,13.926592788
 08/12  10:00:00,41.796368382,3.73216663136,0.00718050312489,0.0,9.17985065927,26.9147,54.4993033121,0.0,41.7485,12.7508033121
 08/12  11:00:00,42.8526763908,3.73216663136,0.324778066348,0.0,9.17985065927,26.9147,55.6739043715,0.0,41.7485,13.9254043715
 08/12  12:00:00,42.691131204,3.73216663136,0.813848871359,0.0,9.17985065927,26.9147,55.6757486882,0.0,41.7485,13.9272486882
 08/12  13:00:00,35.0312555058,3.73216663136,0.67160063814,0.0,9.17985065927,19.4245,46.1482633352,0.0,33.3988,12.7494633352
 08/12  14:00:00,34.7325752601,3.73216663136,0.363147061513,0.0,9.17985065927,19.4245,36.0488448912,0.0,25.0491,10.9997448912
 08/12  15:00:00,34.8954034354,3.73216663136,0.529387265233,0.0,9.17985065927,19.4245,44.9776175271,0.0,33.3988,11.5788175271
 08/12  16:00:00,43.4950027374,3.73216663136,1.7132433367,0.0,9.17985065927,26.9147,59.9284040178,0.0,50.0982,9.83020401779
 08/12  17:00:00,43.4185937994,3.73216663136,1.64147119154,0.0,9.17985065927,26.9147,61.0981648842,0.0,50.0982,10.9999648842
 08/12  18:00:00,44.2703438555,3.73216663136,2.5020137324,0.0,9.17985065927,26.9147,65.7827627562,0.0,50.0982,15.6845627562
 08/12  19:00:00,36.551657297,3.73216663136,2.10896983378,0.0,9.17985065927,19.4245,48.502906652,0.0,33.3988,15.104106652
 08/12  20:00:00,34.9753750434,3.73216663136,0.566541951067,0.0,9.17985065927,19.4245,47.3240019388,0.0,33.3988,13.9252019388
 08/12  21:00:00,38.5451869462,3.73216663136,0.0171128875318,0.0,9.17985065927,19.4245,40.7719713356,0.037809804119,25.0491,15.6850615315
 08/12  22:00:00,38.3759588976,3.73216663136,0.0,0.0,9.17985065927,19.4245,28.6963603626,0.997409241421,16.6994,10.9995511211
 08/12  23:00:00,39.1053234175,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.0964841781,12.0818528789,8.3497,8.66493129925
 08/12  24:00:00,22.3924650083,3.73216663136,0.0,0.0,4.58992532963,8.1892,35.6320253999,26.5234195776,3.33988,5.76872582234
 08/13  01:00:00,14.8285637456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  02:00:00,14.8575285396,0.0,0.0,0.0,1.52997510988,7.4902,3.93195960441,0.0,3.33988,0.592079604413
 08/13  03:00:00,14.8738415762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  04:00:00,15.016947142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,22.5096082287,3.73216663136,0.0149328829172,0.0,4.58992532963,8.1892,46.9211737303,37.9793882368,8.3497,0.592085493489
 08/13  06:00:00,36.3254104408,3.73216663136,0.0131083089109,0.0,9.17985065927,19.4245,57.3169704183,36.0055151837,16.6994,4.61205523457
 08/13  07:00:00,41.6815397477,3.73216663136,0.0124874286634,0.0,9.17985065927,26.9147,49.9748130548,20.8861942974,25.0491,4.03951875745
 08/13  08:00:00,41.7162135812,3.73216663136,0.0,0.0,9.17985065927,26.9147,47.5197301169,9.50716061699,33.3988,4.61376949994
 08/13  09:00:00,34.2607414062,3.73216663136,0.0,0.0,9.17985065927,19.4245,35.8056058212,6.71667908668,25.0491,4.03982673448
 08/13  10:00:00,41.7929825994,3.73216663136,0.00928956747623,0.0,9.17985065927,26.9147,55.676546869,0.0,41.7485,13.928046869
 08/13  11:00:00,42.5978130468,3.73216663136,0.0768486165331,0.0,9.17985065927,26.9147,55.6762462126,0.0,41.7485,13.9277462126
 08/13  12:00:00,42.6340344634,3.73216663136,0.758437623358,0.0,9.17985065927,26.9147,53.3255988694,0.0,41.7485,11.5770988694
 08/13  13:00:00,34.8422477795,3.73216663136,0.485569959146,0.0,9.17985065927,19.4245,44.3983589133,0.0,33.3988,10.9995589133
 08/13  14:00:00,34.4595496074,3.73216663136,0.0955169875616,0.0,9.17985065927,19.4245,33.7145151268,0.0,25.0491,8.66541512684
 08/13  15:00:00,34.6041757765,3.73216663136,0.241765749097,0.0,9.17985065927,19.4245,42.0651992696,0.0,33.3988,8.66639926963
 08/13  16:00:00,43.743044258,3.73216663136,1.95148695023,0.0,9.17985065927,26.9147,58.1871779953,0.0,50.0982,8.0889779953
 08/13  17:00:00,43.8703399215,3.73216663136,2.08904468045,0.0,9.17985065927,26.9147,61.6773531098,0.0,50.0982,11.5791531098
 08/13  18:00:00,43.9789011695,3.73216663136,2.20800312804,0.0,9.17985065927,26.9147,64.0215718119,0.0,50.0982,13.9233718119
 08/13  19:00:00,35.9485678109,3.73216663136,1.4976625563,0.0,9.17985065927,19.4245,47.32427756,0.0,33.3988,13.92547756
 08/13  20:00:00,36.1405818288,3.73216663136,0.663508675968,0.0,9.17985065927,19.4245,44.3980210093,0.0,33.3988,10.9992210093
 08/13  21:00:00,38.54512414,3.73216663136,0.00138424170831,0.0,9.17985065927,19.4245,39.0178793928,0.0426321711399,25.0491,13.9261472217
 08/13  22:00:00,38.384772992,3.73216663136,0.00139104627772,0.0,9.17985065927,19.4245,33.04242369,4.7651519659,16.6994,11.5778717241
 08/13  23:00:00,39.1147006486,3.73216663136,0.0,0.0,9.17985065927,19.4245,26.6152063173,12.4966630043,8.3497,5.76884331303
 08/13  24:00:00,22.4010051036,3.73216663136,0.0,0.0,4.58992532963,8.1892,32.7305728789,22.4644700526,3.33988,6.92622282636
 08/14  01:00:00,14.8430078408,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,14.8696703506,0.0,0.0,0.0,1.52997510988,7.4902,3.93193322259,0.0,3.33988,0.592053222594
 08/14  03:00:00,14.882616264,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.0387575116,0.0,0.0,0.0,1.52997510988,7.4902,3.93193915597,0.0,3.33988,0.592059155973
 08/14  05:00:00,22.5127612879,3.73216663136,0.0,0.0,4.58992532963,8.1892,37.2067911213,28.8370911213,8.3497,0.02
 08/14  06:00:00,36.3586199439,3.73216663136,0.0170390159251,0.0,9.17985065927,19.4245,45.0308960457,23.7184300269,16.6994,4.61306601883
 08/14  07:00:00,41.7287356994,3.73216663136,0.016047938933,0.0,9.17985065927,26.9147,51.1231518903,9.38984497397,25.0491,16.6842069163
 08/14  08:00:00,41.7653960583,3.73216663136,0.00297654244612,0.0,9.17985065927,26.9147,49.8141910024,1.12902938296,33.3988,15.2863616195
 08/14  09:00:00,34.3272743637,3.73216663136,0.00295639238077,0.0,9.17985065927,19.4245,37.8063721985,0.00759928769967,25.0491,12.7496729108
 08/14  10:00:00,42.3677567931,3.73216663136,0.510745983871,0.0,9.17985065927,26.9147,52.7490615627,0.0,41.7485,11.0005615627
 08/14  11:00:00,45.9193329357,3.73216663136,3.32701538475,0.0,9.17985065927,26.9147,54.498571478,0.0,41.7485,12.750071478
 08/14  12:00:00,48.0047602797,3.73216663136,6.05216334938,0.0,9.17985065927,26.9147,52.7482606938,0.0,41.7485,10.9997606938
 08/14  13:00:00,40.6215673661,3.73216663136,6.19228704878,0.0,9.17985065927,19.4245,43.2302318874,0.0,33.3988,9.83143188742
 08/14  14:00:00,39.1099711229,3.73216663136,4.67995080979,0.0,9.17985065927,19.4245,33.7150683239,0.0,25.0491,8.66596832386
 08/14  15:00:00,38.6006877467,3.73216663136,4.18101829366,0.0,9.17985065927,19.4245,41.4880824064,0.0,33.3988,8.08928240635
 08/14  16:00:00,47.9325975694,3.73216663136,6.08707277419,0.0,9.17985065927,26.9147,58.7651034231,0.0,50.0982,8.66690342307
 08/14  17:00:00,49.4408833883,3.73216663136,7.58783334055,0.0,9.17985065927,26.9147,61.6766960218,0.0,50.0982,11.5784960218
 08/14  18:00:00,50.4785347281,3.73216663136,8.623723362,0.0,9.17985065927,26.9147,65.2022978322,0.0,50.0982,15.1040978322
 08/14  19:00:00,41.303517684,3.73216663136,6.76527991181,0.0,9.17985065927,19.4245,50.2657278805,0.0,33.3988,16.8669278805
 08/14  20:00:00,39.6896914196,3.73216663136,4.14183312145,0.0,9.17985065927,19.4245,47.324198161,0.0,33.3988,13.925398161
 08/14  21:00:00,39.2440713464,3.73216663136,0.653874135815,0.0,9.17985065927,19.4245,40.1534475215,0.0,25.0491,15.1043475215
 08/14  22:00:00,38.4491057982,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.4580211629,0.00857212200298,16.6994,12.7500490409
 08/14  23:00:00,39.1604467837,3.73216663136,0.0,0.0,9.17985065927,19.4245,17.2097666753,1.93365321765,8.3497,6.92641345768
 08/14  24:00:00,22.4264550006,3.73216663136,0.0,0.0,4.58992532963,8.1892,25.9276923637,16.8199003021,3.33988,5.76791206161
 08/15  01:00:00,14.8649972993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  02:00:00,14.8919480588,0.0,0.0,0.0,1.52997510988,7.4902,3.93196497691,0.0,3.33988,0.592084976912
 08/15  03:00:00,14.8950040002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  04:00:00,15.5649855927,0.0,0.0,0.0,1.52997510988,7.4902,3.93197085981,0.0,3.33988,0.592090859813
 08/15  05:00:00,23.0371233468,3.73216663136,0.0,0.0,4.58992532963,8.1892,38.6250475426,30.2553475426,8.3497,0.02
 08/15  06:00:00,36.5918742454,3.73216663136,0.0178425663561,0.0,9.17985065927,19.4245,47.908586662,26.5961521387,16.6994,4.61303452329
 08/15  07:00:00,41.7149589206,3.73216663136,0.0153145607895,0.0,9.17985065927,26.9147,56.3590675068,14.4429993522,25.0491,16.8669681546
 08/15  08:00:00,41.7490670926,3.73216663136,0.0,0.0,9.17985065927,26.9147,53.0029297886,4.50043065713,33.3988,15.1036991315
 08/15  09:00:00,34.3213190223,3.73216663136,0.00305890384293,0.0,9.17985065927,19.4245,37.8038918786,0.00457560455429,25.0491,12.750216274
 08/15  10:00:00,42.4033912747,3.73216663136,0.537910594336,0.0,9.17985065927,26.9147,52.7490151602,0.0,41.7485,11.0005151602
 08/15  11:00:00,46.3228705325,3.73216663136,3.7079937306,0.0,9.17985065927,26.9147,54.4978991625,0.0,41.7485,12.7493991625
 08/15  12:00:00,48.4271284436,3.73216663136,6.44209063126,0.0,9.17985065927,26.9147,52.7489828886,0.0,41.7485,11.0004828886
 08/15  13:00:00,40.914466518,3.73216663136,6.4629804755,0.0,9.17985065927,19.4245,43.2295452317,0.0,33.3988,9.83074523172
 08/15  14:00:00,40.7254138043,3.73216663136,6.26027962946,0.0,9.17985065927,19.4245,33.7148626919,0.0,25.0491,8.66576269187
 08/15  15:00:00,40.418869879,3.73216663136,5.94876539827,0.0,9.17985065927,19.4245,41.4878925292,0.0,33.3988,8.08909252917
 08/15  16:00:00,49.4781784058,3.73216663136,7.5675571292,0.0,9.17985065927,26.9147,58.7638236295,0.0,50.0982,8.66562362948
 08/15  17:00:00,50.2768221829,3.73216663136,8.38650734635,0.0,9.17985065927,26.9147,61.0964138725,0.0,50.0982,10.9982138725
 08/15  18:00:00,50.2054033488,3.73216663136,8.32919718507,0.0,9.17985065927,26.9147,65.7829438126,0.0,50.0982,15.6847438126
 08/15  19:00:00,39.9538821306,3.73216663136,5.59816026346,0.0,9.17985065927,19.4245,50.2650059865,0.0,33.3988,16.8662059865
 08/15  20:00:00,38.5512859074,3.73216663136,3.1760364181,0.0,9.17985065927,19.4245,47.3209560859,0.0,33.3988,13.9221560859
 08/15  21:00:00,38.8887310256,3.73216663136,0.423938048242,0.0,9.17985065927,19.4245,40.1531099974,0.0,25.0491,15.1040099974
 08/15  22:00:00,38.4113157349,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.5674292905,1.11816879674,16.6994,12.7498604937
