Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  23:00:00,39.1295823381,3.73216663136,0.0,0.0,9.17985065927,19.4245,26.1470328451,10.8705728934,8.3497,6.92675995165
 08/15  24:00:00,22.3917818305,3.73216663136,0.0,0.0,4.58992532963,8.1892,36.0492582881,26.9404957806,3.33988,5.76888250751
 08/16  01:00:00,14.8386450012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  02:00:00,14.8668303714,0.0,0.0,0.0,1.52997510988,7.4902,3.93196499365,0.0,3.33988,0.592084993648
 08/16  03:00:00,14.8675546696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.0121209769,0.0,0.0,0.0,1.52997510988,7.4902,3.93197087652,0.0,3.33988,0.592090876522
 08/16  05:00:00,22.4891184215,3.73216663136,0.0,0.0,4.58992532963,8.1892,46.3903935412,38.0206935412,8.3497,0.02
 08/16  06:00:00,36.3233868024,3.73216663136,0.0135032860173,0.0,9.17985065927,19.4245,56.4247797366,35.112483444,16.6994,4.61289629268
 08/16  07:00:00,41.6931611491,3.73216663136,0.0194939671017,0.0,9.17985065927,26.9147,63.6414548236,22.3079420884,25.0491,16.2844127351
 08/16  08:00:00,41.7333872238,3.73216663136,0.0,0.0,9.17985065927,26.9147,58.9327401241,9.84957364619,33.3988,15.684366478
 08/16  09:00:00,34.3021145028,3.73216663136,0.00277929160231,0.0,9.17985065927,19.4245,37.7762807263,0.555869633124,25.0491,12.1713110932
 08/16  10:00:00,42.021049353,3.73216663136,0.179904822409,0.0,9.17985065927,26.9147,53.3259391676,0.0,41.7485,11.5774391676
 08/16  11:00:00,44.8301952696,3.73216663136,2.24654374692,0.0,9.17985065927,26.9147,54.4985022053,0.0,41.7485,12.7500022053
 08/16  12:00:00,47.177409683,3.73216663136,5.22229952884,0.0,9.17985065927,26.9147,52.7496581043,0.0,41.7485,11.0011581043
 08/16  13:00:00,40.1140685067,3.73216663136,5.67411227775,0.0,9.17985065927,19.4245,43.2301614547,0.0,33.3988,9.83136145471
 08/16  14:00:00,39.7401907898,3.73216663136,5.28709637387,0.0,9.17985065927,19.4245,33.7139388117,0.0,25.0491,8.66483881172
 08/16  15:00:00,39.9075793823,3.73216663136,5.44188053117,0.0,9.17985065927,19.4245,41.4865742066,0.0,33.3988,8.0877742066
 08/16  16:00:00,49.0065328355,3.73216663136,7.09134992072,0.0,9.17985065927,26.9147,58.7638968282,0.0,50.0982,8.66569682817
 08/16  17:00:00,50.2538240123,3.73216663136,8.35762398274,0.0,9.17985065927,26.9147,61.0974989739,0.0,50.0982,10.9992989739
 08/16  18:00:00,51.2697719855,3.73216663136,9.37919091274,0.0,9.17985065927,26.9147,65.7824024752,0.0,50.0982,15.6842024752
 08/16  19:00:00,42.1415191781,3.73216663136,7.56769274907,0.0,9.17985065927,19.4245,49.6845465859,0.0,33.3988,16.2857465859
 08/16  20:00:00,41.0417167804,3.73216663136,5.45670226986,0.0,9.17985065927,19.4245,47.323899837,0.0,33.3988,13.925099837
 08/16  21:00:00,40.4928497069,3.73216663136,1.86172013282,0.0,9.17985065927,19.4245,40.7337926172,0.0,25.0491,15.6846926172
 08/16  22:00:00,38.8673848889,3.73216663136,0.380559475784,0.0,9.17985065927,19.4245,28.8698340758,0.0,16.6994,12.1704340758
 08/16  23:00:00,39.2356264969,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9291672299,0.0763716310408,8.3497,7.50309559891
 08/16  24:00:00,22.5058343377,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.48274908692,0.374364546541,3.33988,5.76850454038
 08/17  01:00:00,14.9224915518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,14.9337958647,0.0,0.0,0.0,1.52997510988,7.4902,3.93193910005,0.0,3.33988,0.592059100049
 08/17  03:00:00,14.9356707501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.0987055606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  05:00:00,22.5882688446,3.73216663136,0.0,0.0,4.58992532963,8.1892,26.3503559148,17.408573651,8.3497,0.592082263793
 08/17  06:00:00,37.4894483327,3.73216663136,0.0183956856997,0.0,9.17985065927,19.4245,33.422506801,12.6851689434,16.6994,4.03793785758
 08/17  07:00:00,41.8045166755,3.73216663136,0.0325135873311,0.0,9.17985065927,26.9147,43.1413290304,1.22617415384,25.0491,16.8660548766
 08/17  08:00:00,41.8279792005,3.73216663136,0.0174120740843,0.0,9.17985065927,26.9147,48.5025585033,0.0,33.3988,15.1037585033
 08/17  09:00:00,34.344297319,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.8250350823,0.0255711941213,25.0491,12.7503638882
 08/17  10:00:00,41.9586583616,3.73216663136,0.107609407293,0.0,9.17985065927,26.9147,53.3065752256,0.0,41.7485,11.5580752256
 08/17  11:00:00,44.4221174756,3.73216663136,1.82633491611,0.0,9.17985065927,26.9147,53.9367741959,0.0,41.7485,12.1882741959
 08/17  12:00:00,47.4902539227,3.73216663136,5.53008352662,0.0,9.17985065927,26.9147,53.3257076227,0.0,41.7485,11.5772076227
 08/17  13:00:00,39.8340488831,3.73216663136,5.41818433731,0.0,9.17985065927,19.4245,43.2284086461,0.0,33.3988,9.82960864607
 08/17  14:00:00,38.491809611,3.73216663136,4.07016502012,0.0,9.17985065927,19.4245,33.1383757055,0.0,25.0491,8.08927570555
 08/17  15:00:00,38.4340874794,3.73216663136,3.99803328796,0.0,9.17985065927,19.4245,42.0649641186,0.0,33.3988,8.6661641186
 08/17  16:00:00,48.3989222264,3.73216663136,6.46366704894,0.0,9.17985065927,26.9147,58.7625386988,0.0,50.0982,8.66433869882
 08/17  17:00:00,50.0112501734,3.73216663136,8.10601885489,0.0,9.17985065927,26.9147,61.0979347465,0.0,50.0982,10.9997347465
 08/17  18:00:00,52.4108915598,3.73216663136,10.5347788657,0.0,9.17985065927,26.9147,65.2013546997,0.0,50.0982,15.1031546997
 08/17  19:00:00,43.1904770654,3.73216663136,8.63077621747,0.0,9.17985065927,19.4245,50.2654784956,0.0,33.3988,16.8666784956
 08/17  20:00:00,41.6361162426,3.73216663136,6.06190328642,0.0,9.17985065927,19.4245,47.3234188664,0.0,33.3988,13.9246188664
 08/17  21:00:00,40.9667868326,3.73216663136,2.32196563582,0.0,9.17985065927,19.4245,40.1524367579,0.0,25.0491,15.1033367579
 08/17  22:00:00,39.2515170848,3.73216663136,0.738599405626,0.0,9.17985065927,19.4245,29.4471486061,0.0,16.6994,12.7477486061
 08/17  23:00:00,39.2663445255,3.73216663136,0.00550152982794,0.0,9.17985065927,19.4245,15.3480487397,0.0705070873245,8.3497,6.9278416524
 08/17  24:00:00,22.5287822843,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.48865862251,0.380516885635,3.33988,5.76826173688
 08/18  01:00:00,14.9623652446,0.0,0.0,0.0,1.52997510988,7.4902,3.93194092182,0.0,3.33988,0.592060921817
 08/18  02:00:00,14.9806801034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  03:00:00,14.9816086647,0.0,0.0,0.0,1.52997510988,7.4902,3.93194684294,0.0,3.33988,0.592066842937
 08/18  04:00:00,15.702024148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,23.1579549231,3.73216663136,0.0,0.0,4.58992532963,8.1892,23.7940759327,15.4243759327,8.3497,0.02
 08/18  06:00:00,37.7375629198,3.73216663136,0.0184561285794,0.0,9.17985065927,19.4245,36.1934475135,14.8804102436,16.6994,4.61363726991
 08/18  07:00:00,41.7869001965,3.73216663136,0.030634462469,0.0,9.17985065927,26.9147,47.446451835,5.5327806445,25.0491,16.8645711905
 08/18  08:00:00,41.8014139039,3.73216663136,0.0113339857794,0.0,9.17985065927,26.9147,49.4424071876,0.940426775341,33.3988,15.1031804122
 08/18  09:00:00,34.3335143418,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.8157441045,0.0172269733852,25.0491,12.7494171311
 08/18  10:00:00,41.862517521,3.73216663136,0.0201629940792,0.0,9.17985065927,26.9147,52.7482447244,0.0,41.7485,10.9997447244
 08/18  11:00:00,43.243133176,3.73216663136,0.672567432931,0.0,9.17985065927,26.9147,54.4996221517,0.0,41.7485,12.7511221517
 08/18  12:00:00,44.0696752643,3.73216663136,2.15363766433,0.0,9.17985065927,26.9147,52.7478109704,0.0,41.7485,10.9993109704
 08/18  13:00:00,35.9706550726,3.73216663136,1.59112797854,0.0,9.17985065927,19.4245,43.2288809207,0.0,33.3988,9.83008092068
 08/18  14:00:00,34.8309809696,3.73216663136,0.452767627991,0.0,9.17985065927,19.4245,33.7151088218,0.0,25.0491,8.66600882177
 08/18  15:00:00,34.7931060965,3.73216663136,0.409067666042,0.0,9.17985065927,19.4245,41.4885302784,0.0,33.3988,8.08973027842
 08/18  16:00:00,43.2721436588,3.73216663136,1.39977243195,0.0,9.17985065927,26.9147,58.7633843081,0.0,50.0982,8.6651843081
 08/18  17:00:00,43.924019347,3.73216663136,2.12844395217,0.0,9.17985065927,26.9147,61.0973097903,0.0,50.0982,10.9991097903
 08/18  18:00:00,44.4598316663,3.73216663136,2.67617810841,0.0,9.17985065927,26.9147,65.7823201594,0.0,50.0982,15.6841201594
 08/18  19:00:00,35.31757419,3.73216663136,1.04210137084,0.0,9.17985065927,19.4245,49.6839216895,0.0,33.3988,16.2851216895
 08/18  20:00:00,35.9241812246,3.73216663136,0.60241639146,0.0,9.17985065927,19.4245,47.3252565053,0.0,33.3988,13.9264565053
 08/18  21:00:00,38.4406687269,3.73216663136,0.0045142713694,0.0,9.17985065927,19.4245,40.7634787117,0.0301182971663,25.0491,15.6842604146
 08/18  22:00:00,38.4034598918,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.9827418085,1.11341727367,16.6994,12.1699245349
 08/18  23:00:00,39.1444191742,3.73216663136,0.0,0.0,9.17985065927,19.4245,24.333107961,8.48034435524,8.3497,7.50306360578
 08/18  24:00:00,22.424489915,3.73216663136,0.0,0.0,4.58992532963,8.1892,28.2253862888,19.1167685269,3.33988,5.76873776188
 08/19  01:00:00,14.8641810566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  02:00:00,14.8902697976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  03:00:00,14.9077970027,0.0,0.0,0.0,1.52997510988,7.4902,3.93197565607,0.0,3.33988,0.59209565607
 08/19  04:00:00,15.0593040201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  05:00:00,22.5360232605,3.73216663136,0.0122730841191,0.0,4.58992532963,8.1892,40.3829266955,31.4411423728,8.3497,0.592084322634
 08/19  06:00:00,37.4122030749,3.73216663136,0.0183388107519,0.0,9.17985065927,19.4245,50.6601131599,29.9226077317,16.6994,4.03810542825
 08/19  07:00:00,41.7085771451,3.73216663136,0.0134177053597,0.0,9.17985065927,26.9147,43.6393084851,13.9765454747,25.0491,4.61366301039
 08/19  08:00:00,41.7401206851,3.73216663136,0.0,0.0,9.17985065927,26.9147,42.2082640095,4.19559984251,33.3988,4.61386416696
 08/19  09:00:00,34.3053541242,3.73216663136,0.00484290184508,0.0,9.17985065927,19.4245,39.1689376945,0.200046341699,25.0491,13.9197913528
 08/19  10:00:00,41.9429699285,3.73216663136,0.10591594923,0.0,9.17985065927,26.9147,53.9194867513,0.0,41.7485,12.1709867513
 08/19  11:00:00,43.5329768668,3.73216663136,0.975756963463,0.0,9.17985065927,26.9147,55.6742475419,0.0,41.7485,13.9257475419
 08/19  12:00:00,44.206590948,3.73216663136,2.29675312173,0.0,9.17985065927,26.9147,55.6746039612,0.0,41.7485,13.9261039612
 08/19  13:00:00,37.1379911459,3.73216663136,2.74417125737,0.0,9.17985065927,19.4245,46.1486174923,0.0,33.3988,12.7498174923
 08/19  14:00:00,36.8971902523,3.73216663136,2.48969774579,0.0,9.17985065927,19.4245,36.0482691544,0.0,25.0491,10.9991691544
 08/19  15:00:00,35.4947606404,3.73216663136,1.11677429883,0.0,9.17985065927,19.4245,44.9750830893,0.0,33.3988,11.5762830893
 08/19  16:00:00,42.7759228129,3.73216663136,1.00254450359,0.0,9.17985065927,26.9147,59.9300338711,0.0,50.0982,9.83183387112
 08/19  17:00:00,42.7835368049,3.73216663136,1.01753227695,0.0,9.17985065927,26.9147,61.0976248672,0.0,50.0982,10.9994248672
 08/19  18:00:00,43.9998164891,3.73216663136,2.22403102906,0.0,9.17985065927,26.9147,65.2010840953,0.0,50.0982,15.1028840953
 08/19  19:00:00,37.091510068,3.73216663136,2.62645147927,0.0,9.17985065927,19.4245,49.083357469,0.0,33.3988,15.684557469
 08/19  20:00:00,36.3938025065,3.73216663136,0.905075779643,0.0,9.17985065927,19.4245,47.3184672937,0.0,33.3988,13.9196672937
 08/19  21:00:00,38.6030647093,3.73216663136,0.0641944873459,0.0,9.17985065927,19.4245,40.1865849909,0.0347158963934,25.0491,15.1027690945
 08/19  22:00:00,38.3866370759,3.73216663136,0.0,0.0,9.17985065927,19.4245,27.9620758173,0.263687760925,16.6994,10.9989880563
 08/19  23:00:00,39.1158820152,3.73216663136,0.0,0.0,9.17985065927,19.4245,27.0474843101,10.0322975002,8.3497,8.66548680985
 08/19  24:00:00,22.3910651364,3.73216663136,0.0,0.0,4.58992532963,8.1892,36.1447397991,27.0363244439,3.33988,5.76853535525
 08/20  01:00:00,14.8290127447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  02:00:00,14.8510048872,0.0,0.0,0.0,1.52997510988,7.4902,3.93193605568,0.0,3.33988,0.592056055678
 08/20  03:00:00,14.863109687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  04:00:00,15.0013616628,0.0,0.0,0.0,1.52997510988,7.4902,3.93194198454,0.0,3.33988,0.592061984545
 08/20  05:00:00,22.4715315548,3.73216663136,0.0,0.0,4.58992532963,8.1892,52.8326454505,44.4629454505,8.3497,0.02
 08/20  06:00:00,37.3657469796,3.73216663136,0.0125134322117,0.0,9.17985065927,19.4245,61.2209067935,39.9088916811,16.6994,4.61261511235
 08/20  07:00:00,41.6680681345,3.73216663136,0.0116418599832,0.0,9.17985065927,26.9147,52.3208576865,23.2330827956,25.0491,4.03867489096
 08/20  08:00:00,41.7081431517,3.73216663136,0.0,0.0,9.17985065927,26.9147,48.5527830969,10.5402478545,33.3988,4.61373524248
 08/20  09:00:00,34.2708863817,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.3839932936,4.29510233342,25.0491,4.03979096018
 08/20  10:00:00,41.8386397274,3.73216663136,0.0276455886907,0.0,9.17985065927,26.9147,55.6822733311,0.0057395967134,41.7485,13.9280337344
 08/20  11:00:00,43.1780527635,3.73216663136,0.621124673803,0.0,9.17985065927,26.9147,55.6734954221,0.0,41.7485,13.9249954221
 08/20  12:00:00,44.0238135385,3.73216663136,2.10973256049,0.0,9.17985065927,26.9147,53.3267019599,0.0,41.7485,11.5782019599
 08/20  13:00:00,36.6732409067,3.73216663136,2.28090527319,0.0,9.17985065927,19.4245,44.3981892437,0.0,33.3988,10.9993892437
 08/20  14:00:00,36.3347808501,3.73216663136,1.93056439896,0.0,9.17985065927,19.4245,33.7139409885,0.0,25.0491,8.66484098855
 08/20  15:00:00,36.5414796083,3.73216663136,2.14058998224,0.0,9.17985065927,19.4245,41.487020529,0.0,33.3988,8.08822052902
 08/20  16:00:00,45.6674549949,3.73216663136,3.84777783099,0.0,9.17985065927,26.9147,58.7638293014,0.0,50.0982,8.66562930137
 08/20  17:00:00,46.5953739097,3.73216663136,4.76722427621,0.0,9.17985065927,26.9147,61.0983180908,0.0,50.0982,11.0001180908
 08/20  18:00:00,47.2307997517,3.73216663136,5.40270179984,0.0,9.17985065927,26.9147,64.0233444616,0.0,50.0982,13.9251444616
 08/20  19:00:00,37.6360632663,3.73216663136,3.14963711328,0.0,9.17985065927,19.4245,47.3228941767,0.0,33.3988,13.9240941767
 08/20  20:00:00,35.9649801784,3.73216663136,0.49955004609,0.0,9.17985065927,19.4245,44.9813925256,0.00482661495114,33.3988,11.5777659107
 08/20  21:00:00,38.5273901393,3.73216663136,0.00137780745144,0.0,9.17985065927,19.4245,38.9951904653,0.0226688606493,25.0491,13.9234216046
 08/20  22:00:00,38.3741122175,3.73216663136,0.0,0.0,9.17985065927,19.4245,36.0041129318,8.30517024313,16.6994,10.9995426887
 08/20  23:00:00,39.1233604955,3.73216663136,0.0,0.0,9.17985065927,19.4245,26.5729650438,12.4544722416,8.3497,5.76879280217
 08/20  24:00:00,22.3988618039,3.73216663136,0.0,0.0,4.58992532963,8.1892,35.7750526694,25.508725331,3.33988,6.9264473384
 08/21  01:00:00,14.8323054301,0.0,0.0,0.0,1.52997510988,7.4902,3.93194445576,0.0,3.33988,0.592064455761
 08/21  02:00:00,14.8539305425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  03:00:00,14.8561982449,0.0,0.0,0.0,1.52997510988,7.4902,3.93197619638,0.0,3.33988,0.592096196383
 08/21  04:00:00,15.001249042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  05:00:00,22.4732640991,3.73216663136,0.0,0.0,4.58992532963,8.1892,52.2630087494,43.8933087494,8.3497,0.02
 08/21  06:00:00,37.3637914436,3.73216663136,0.0130537770438,0.0,9.17985065927,19.4245,62.4822943279,41.1692583658,16.6994,4.61363596207
 08/21  07:00:00,41.6782256762,3.73216663136,0.0192866440403,0.0,9.17985065927,26.9147,69.6225360665,27.707855807,25.0491,16.8655802595
 08/21  08:00:00,41.7108764088,3.73216663136,0.0,0.0,9.17985065927,26.9147,65.0410025929,16.538580314,33.3988,15.1036222789
 08/21  09:00:00,34.2625694785,3.73216663136,0.0,0.0,9.17985065927,19.4245,44.935659482,7.13728688738,25.0491,12.7492725946
 08/21  10:00:00,41.7879514496,3.73216663136,0.00501622990811,0.0,9.17985065927,26.9147,54.0955956729,1.34696988069,41.7485,11.0001257922
 08/21  11:00:00,42.8435429561,3.73216663136,0.302364257109,0.0,9.17985065927,26.9147,54.4979230313,0.0,41.7485,12.7494230313
 08/21  12:00:00,43.8037652562,3.73216663136,1.89870254091,0.0,9.17985065927,26.9147,52.7482734985,0.0,41.7485,10.9997734985
 08/21  13:00:00,36.3534033037,3.73216663136,1.97130630452,0.0,9.17985065927,19.4245,43.2301548359,0.0,33.3988,9.8313548359
 08/21  14:00:00,36.3601142153,3.73216663136,1.95787654967,0.0,9.17985065927,19.4245,33.7140721016,0.0,25.0491,8.66497210159
 08/21  15:00:00,36.5582511496,3.73216663136,2.14341481315,0.0,9.17985065927,19.4245,41.4870398052,0.0,33.3988,8.08823980521
 08/21  16:00:00,45.4025992677,3.73216663136,3.53955256864,0.0,9.17985065927,26.9147,58.7633020113,0.0,50.0982,8.66510201127
 08/21  17:00:00,46.6207738958,3.73216663136,4.78656699983,0.0,9.17985065927,26.9147,61.097177673,0.0,50.0982,10.998977673
 08/21  18:00:00,47.3649812117,3.73216663136,5.53629052321,0.0,9.17985065927,26.9147,65.201915191,0.0,50.0982,15.103715191
 08/21  19:00:00,38.3246566823,3.73216663136,3.82573115718,0.0,9.17985065927,19.4245,50.2650425876,0.0,33.3988,16.8662425876
 08/21  20:00:00,36.8916770585,3.73216663136,1.39142656005,0.0,9.17985065927,19.4245,47.3240213828,0.0,33.3988,13.9252213828
 08/21  21:00:00,38.5818460205,3.73216663136,0.0191820706855,0.0,9.17985065927,19.4245,40.1522433859,0.0,25.0491,15.1031433859
 08/21  22:00:00,38.4201139265,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.5331890557,0.084140019114,16.6994,12.7496490366
 08/21  23:00:00,39.1457978385,3.73216663136,0.0,0.0,9.17985065927,19.4245,21.4924296686,6.21582179763,8.3497,6.92690787099
 08/21  24:00:00,22.4209601752,3.73216663136,0.0,0.0,4.58992532963,8.1892,27.6779495051,18.569604777,3.33988,5.76846472812
 08/22  01:00:00,14.8605962229,0.0,0.0,0.0,1.52997510988,7.4902,3.9319735056,0.0,3.33988,0.592093505605
 08/22  02:00:00,14.8796990018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,14.8843302318,0.0,0.0,0.0,1.52997510988,7.4902,3.9319276725,0.0,3.33988,0.592047672502
 08/22  04:00:00,15.5411092442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  05:00:00,23.0175377461,3.73216663136,0.0,0.0,4.58992532963,8.1892,42.8851765082,33.9434228952,8.3497,0.592053612932
 08/22  06:00:00,37.6433542591,3.73216663136,0.0187251421919,0.0,9.17985065927,19.4245,50.346764587,29.607813837,16.6994,4.03955075005
 08/22  07:00:00,41.7174201484,3.73216663136,0.0216216301796,0.0,9.17985065927,26.9147,59.5031726795,17.5885480396,25.0491,16.8655246399
 08/22  08:00:00,41.7440348327,3.73216663136,0.0,0.0,9.17985065927,26.9147,57.2577814692,8.75533756645,33.3988,15.1036439028
 08/22  09:00:00,34.3154023924,3.73216663136,0.0036109491976,0.0,9.17985065927,19.4245,38.343545971,0.545348800352,25.0491,12.7490971707
 08/22  10:00:00,42.0565259409,3.73216663136,0.202871434108,0.0,9.17985065927,26.9147,52.7482539864,0.0,41.7485,10.9997539864
 08/22  11:00:00,45.5866799584,3.73216663136,2.97772926138,0.0,9.17985065927,26.9147,54.4975929586,0.0,41.7485,12.7490929586
 08/22  12:00:00,47.9431532955,3.73216663136,5.96288768915,0.0,9.17985065927,26.9147,52.7472462912,0.0,41.7485,10.9987462912
 08/22  13:00:00,40.4704526341,3.73216663136,6.02069701636,0.0,9.17985065927,19.4245,43.2297545145,0.0,33.3988,9.83095451453
 08/22  14:00:00,40.1946097598,3.73216663136,5.73154362351,0.0,9.17985065927,19.4245,33.7139877437,0.0,25.0491,8.66488774367
 08/22  15:00:00,40.4411773719,3.73216663136,5.9663276224,0.0,9.17985065927,19.4245,41.4864431309,0.0,33.3988,8.08764313085
 08/22  16:00:00,49.8851727297,3.73216663136,7.93558308655,0.0,9.17985065927,26.9147,58.762915944,0.0,50.0982,8.664715944
 08/22  17:00:00,51.030469172,3.73216663136,9.12536354816,0.0,9.17985065927,26.9147,61.097086951,0.0,50.0982,10.998886951
 08/22  18:00:00,51.8794687192,3.73216663136,9.97889563859,0.0,9.17985065927,26.9147,65.2019582063,0.0,50.0982,15.1037582063
 08/22  19:00:00,42.2320294754,3.73216663136,7.84146678988,0.0,9.17985065927,19.4245,50.2650663474,0.0,33.3988,16.8662663474
 08/22  20:00:00,41.4876409712,3.73216663136,5.02022802503,0.0,9.17985065927,19.4245,47.3244139988,0.0,33.3988,13.9256139988
 08/22  21:00:00,39.8470384156,3.73216663136,1.35209071202,0.0,9.17985065927,19.4245,40.1525280985,0.0,25.0491,15.1034280985
 08/22  22:00:00,38.5591491572,3.73216663136,0.0940117054311,0.0,9.17985065927,19.4245,29.4727341452,0.0234685003113,16.6994,12.7498656449
 08/22  23:00:00,39.1827182689,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.6565609922,0.379753202969,8.3497,6.92710778927
 08/22  24:00:00,22.4481212646,3.73216663136,0.0024256622339,0.0,4.58992532963,8.1892,21.1309376291,12.0226499602,3.33988,5.76840766885
 08/23  01:00:00,14.8907318489,0.0,0.0,0.0,1.52997510988,7.4902,3.93196805647,0.0,3.33988,0.59208805647
 08/23  02:00:00,14.9160684112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,14.9214597288,0.0,0.0,0.0,1.52997510988,7.4902,3.93197393449,0.0,3.33988,0.592093934487
 08/23  04:00:00,15.07804152,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  05:00:00,22.5599888329,3.73216663136,0.0,0.0,4.58992532963,8.1892,30.8064846222,21.8647365394,8.3497,0.592048082835
 08/23  06:00:00,37.4656265602,3.73216663136,0.0212014736463,0.0,9.17985065927,19.4245,38.2992282788,17.5603232426,16.6994,4.03950503628
 08/23  07:00:00,41.7737148537,3.73216663136,0.0207221135755,0.0,9.17985065927,26.9147,46.4931250075,4.57879126911,25.0491,16.8652337384
 08/23  08:00:00,41.8191225264,3.73216663136,0.00953506632241,0.0,9.17985065927,26.9147,48.5021482053,0.0,33.3988,15.1033482053
 08/23  09:00:00,34.3789235411,3.73216663136,0.0118990889117,0.0,9.17985065927,19.4245,37.8030952638,0.00494407195508,25.0491,12.7490511919
 08/23  10:00:00,43.5012937945,3.73216663136,1.60895273766,0.0,9.17985065927,26.9147,52.7485089341,0.0,41.7485,11.0000089341
 08/23  11:00:00,48.743758115,3.73216663136,6.08983800266,0.0,9.17985065927,26.9147,54.498061931,0.0,41.7485,12.749561931
 08/23  12:00:00,52.6490590165,3.73216663136,10.6160319561,0.0,9.17985065927,26.9147,52.7490753665,0.0,41.7485,11.0005753665
 08/23  13:00:00,45.7311807515,3.73216663136,11.2363556742,0.0,9.17985065927,19.4245,43.2285020424,0.0,33.3988,9.82970204238
 08/23  14:00:00,44.8502585367,3.73216663136,10.3353758162,0.0,9.17985065927,19.4245,33.7131694118,0.0,25.0491,8.66406941182
 08/23  15:00:00,44.3026546902,3.73216663136,9.78235122227,0.0,9.17985065927,19.4245,41.4868947355,0.0,33.3988,8.08809473554
 08/23  16:00:00,54.4578474522,3.73216663136,12.4417295651,0.0,9.17985065927,26.9147,58.7639745807,0.0,50.0982,8.66577458075
 08/23  17:00:00,57.0303050928,3.73216663136,15.0206805453,0.0,9.17985065927,26.9147,61.0978824757,0.0,50.0982,10.9996824757
 08/23  18:00:00,56.8786295671,3.73216663136,14.9112866662,0.0,9.17985065927,26.9147,65.2013300721,0.0,50.0982,15.1031300721
 08/23  19:00:00,47.8893973847,3.73216663136,13.2376495956,0.0,9.17985065927,19.4245,50.2649170826,0.0,33.3988,16.8661170826
 08/23  20:00:00,47.6073396286,3.73216663136,10.8804956851,0.0,9.17985065927,19.4245,47.3213274289,0.0,33.3988,13.9225274289
 08/23  21:00:00,46.1777978403,3.73216663136,7.46212364697,0.0,9.17985065927,19.4245,40.1518225184,0.0,25.0491,15.1027225184
 08/23  22:00:00,43.4741998906,3.73216663136,4.91268521026,0.0,9.17985065927,19.4245,29.4489335292,0.0,16.6994,12.7495335292
 08/23  23:00:00,42.1313229625,3.73216663136,2.8149088943,0.0,9.17985065927,19.4245,15.2768386015,0.0,8.3497,6.92713860152
 08/23  24:00:00,22.6691220828,3.73216663136,0.0595270903129,0.0,4.58992532963,8.1892,9.1891241786,0.0806094711969,3.33988,5.7686347074
 08/24  01:00:00,15.0279354065,0.0,0.0,0.0,1.52997510988,7.4902,3.93193139859,0.0,3.33988,0.592051398594
 08/24  02:00:00,15.0370274902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  03:00:00,15.0395358885,0.0,0.0,0.0,1.52997510988,7.4902,3.93193733488,0.0,3.33988,0.592057334879
 08/24  04:00:00,15.2077191038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  05:00:00,22.7299926468,3.73216663136,0.0376397874256,0.0,4.58992532963,8.1892,8.57794956056,0.208249560555,8.3497,0.02
 08/24  06:00:00,37.6193638355,3.73216663136,0.0392624340144,0.0,9.17985065927,19.4245,21.3129130993,0.0,16.6994,4.61351309933
 08/24  07:00:00,42.1514764489,3.73216663136,0.289705445542,0.0,9.17985065927,26.9147,41.9175868417,0.0,25.0491,16.8684868417
 08/24  08:00:00,42.741026673,3.73216663136,0.870449643681,0.0,9.17985065927,26.9147,48.5004110079,0.0,33.3988,15.1016110079
 08/24  09:00:00,35.3400146299,3.73216663136,0.94647961181,0.0,9.17985065927,19.4245,37.7985506606,0.0,25.0491,12.7494506606
 08/24  10:00:00,43.923491165,3.73216663136,2.02894171881,0.0,9.17985065927,26.9147,52.747865181,0.0,41.7485,10.999365181
 08/24  11:00:00,47.5031250919,3.73216663136,4.87632000983,0.0,9.17985065927,26.9147,53.918859183,0.0,41.7485,12.170359183
 08/24  12:00:00,49.8318863466,3.73216663136,7.84436559085,0.0,9.17985065927,26.9147,53.3279287915,0.0,41.7485,11.5794287915
 08/24  13:00:00,41.2492107704,3.73216663136,6.81453489949,0.0,9.17985065927,19.4245,43.2300434038,0.0,33.3988,9.83124340376
 08/24  14:00:00,39.770860081,3.73216663136,5.32864168077,0.0,9.17985065927,19.4245,33.1375509972,0.0,25.0491,8.08845099716
 08/24  15:00:00,38.8537946657,3.73216663136,4.40883045861,0.0,9.17985065927,19.4245,42.0639693718,0.0,33.3988,8.66516937178
 08/24  16:00:00,48.2358107575,3.73216663136,6.29632225257,0.0,9.17985065927,26.9147,58.7630061549,0.0,50.0982,8.66480615489
 08/24  17:00:00,50.5137835779,3.73216663136,8.56124248646,0.0,9.17985065927,26.9147,61.0965850556,0.0,50.0982,10.9983850556
 08/24  18:00:00,52.1412994907,3.73216663136,10.2151688097,0.0,9.17985065927,26.9147,65.2014616552,0.0,50.0982,15.1032616552
 08/24  19:00:00,42.7548234106,3.73216663136,8.17975845639,0.0,9.17985065927,19.4245,50.2650497009,0.0,33.3988,16.8662497009
 08/24  20:00:00,42.2169119608,3.73216663136,5.57042257683,0.0,9.17985065927,19.4245,47.3253406547,0.0,33.3988,13.9265406547
 08/24  21:00:00,40.8928798762,3.73216663136,2.25533884886,0.0,9.17985065927,19.4245,40.1519914738,0.0,25.0491,15.1028914738
 08/24  22:00:00,38.7197067012,3.73216663136,0.249030072676,0.0,9.17985065927,19.4245,29.4689779879,0.0203301728686,16.6994,12.749247815
 08/24  23:00:00,39.2125619402,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.3399239871,0.0624781205885,8.3497,6.92774586655
 08/24  24:00:00,22.4783683466,3.73216663136,0.005181742505,0.0,4.58992532963,8.1892,11.9028517073,2.79518688327,3.33988,5.76778482399
 08/25  01:00:00,14.9139746059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  02:00:00,14.9425226099,0.0,0.0,0.0,1.52997510988,7.4902,3.93196546668,0.0,3.33988,0.592085466681
 08/25  03:00:00,14.9485458971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  04:00:00,15.6645100984,0.0,0.0,0.0,1.52997510988,7.4902,3.93197134881,0.0,3.33988,0.592091348805
 08/25  05:00:00,23.1192696772,3.73216663136,0.0,0.0,4.58992532963,8.1892,24.747928631,16.378228631,8.3497,0.02
 08/25  06:00:00,37.7031638156,3.73216663136,0.0135004002019,0.0,9.17985065927,19.4245,34.2128296513,12.90048202,16.6994,4.61294763136
 08/25  07:00:00,41.7374513829,3.73216663136,0.0173039252544,0.0,9.17985065927,26.9147,47.2671339234,5.93309753326,25.0491,16.2849363902
 08/25  08:00:00,41.7470074035,3.73216663136,0.00203040586785,0.0,9.17985065927,26.9147,51.4190993782,2.3364899092,33.3988,15.683809469
 08/25  09:00:00,34.2934535231,3.73216663136,0.00279570027152,0.0,9.17985065927,19.4245,37.2303380364,0.0107885207039,25.0491,12.1704495157
 08/25  10:00:00,41.8226587155,3.73216663136,0.0150545329197,0.0,9.17985065927,26.9147,53.3264229354,0.0,41.7485,11.5779229354
 08/25  11:00:00,43.3078947826,3.73216663136,0.762150754827,0.0,9.17985065927,26.9147,53.9193878234,0.0,41.7485,12.1708878234
 08/25  12:00:00,45.8272202091,3.73216663136,3.90403126009,0.0,9.17985065927,26.9147,53.3257636667,0.0,41.7485,11.5772636667
 08/25  13:00:00,38.5860357249,3.73216663136,4.17704536155,0.0,9.17985065927,19.4245,43.2292142141,0.0,33.3988,9.83041421413
 08/25  14:00:00,37.5798189491,3.73216663136,3.16483412714,0.0,9.17985065927,19.4245,33.1375822698,0.0,25.0491,8.08848226983
 08/25  15:00:00,37.5337478978,3.73216663136,3.11651984703,0.0,9.17985065927,19.4245,42.0635779619,0.0,33.3988,8.66477796186
 08/25  16:00:00,46.8738649413,3.73216663136,5.03871800379,0.0,9.17985065927,26.9147,58.7627517754,0.0,50.0982,8.66455177538
 08/25  17:00:00,48.0124296325,3.73216663136,6.17596594925,0.0,9.17985065927,26.9147,61.097751536,0.0,50.0982,10.999551536
 08/25  18:00:00,48.84736833,3.73216663136,7.01517164617,0.0,9.17985065927,26.9147,65.201723042,0.0,50.0982,15.103523042
 08/25  19:00:00,39.2637577862,3.73216663136,4.93909121794,0.0,9.17985065927,19.4245,50.2647825076,0.0,33.3988,16.8659825076
 08/25  20:00:00,38.9271436908,3.73216663136,2.51770625582,0.0,9.17985065927,19.4245,47.3236118477,0.0,33.3988,13.9248118477
 08/25  21:00:00,38.8253231582,3.73216663136,0.373554088698,0.0,9.17985065927,19.4245,40.1520359027,0.0,25.0491,15.1029359027
 08/25  22:00:00,38.4242699643,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.5309839594,0.0828746463992,16.6994,12.748709313
 08/25  23:00:00,39.1518634342,3.73216663136,0.0,0.0,9.17985065927,19.4245,17.3521492324,2.07493631439,8.3497,6.92751291805
 08/25  24:00:00,22.4374033724,3.73216663136,0.0,0.0,4.58992532963,8.1892,19.9430584591,10.8340234459,3.33988,5.76915501325
 08/26  01:00:00,14.873061662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,14.8912872884,0.0,0.0,0.0,1.52997510988,7.4902,3.93193728639,0.0,3.33988,0.592057286389
 08/26  03:00:00,14.8886860051,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.0513117854,0.0,0.0,0.0,1.52997510988,7.4902,3.93194320847,0.0,3.33988,0.59206320847
 08/26  05:00:00,22.5430013517,3.73216663136,0.0,0.0,4.58992532963,8.1892,31.9756075095,23.6059075095,8.3497,0.02
 08/26  06:00:00,37.4387680324,3.73216663136,0.0139633700742,0.0,9.17985065927,19.4245,40.3894728235,19.0774803907,16.6994,4.61259243277
 08/26  07:00:00,41.7306259794,3.73216663136,0.0159269354648,0.0,9.17985065927,26.9147,36.4156668773,7.32776395218,25.0491,4.03880292516
 08/26  08:00:00,41.7533682774,3.73216663136,0.00337561060188,0.0,9.17985065927,26.9147,39.3541526771,1.34192588097,33.3988,4.61342679617
 08/26  09:00:00,34.3084190607,3.73216663136,0.00930301624402,0.0,9.17985065927,19.4245,39.0056834445,0.0339180153624,25.0491,13.9226654292
 08/26  10:00:00,42.0840183255,3.73216663136,0.243229358294,0.0,9.17985065927,26.9147,53.9197193086,0.0,41.7485,12.1712193086
 08/26  11:00:00,44.7953171881,3.73216663136,2.21390628197,0.0,9.17985065927,26.9147,55.6755086744,0.0,41.7485,13.9270086744
 08/26  12:00:00,46.0634268017,3.73216663136,4.117215965,0.0,9.17985065927,26.9147,55.6750934921,0.0,41.7485,13.9265934921
 08/26  13:00:00,38.8504992756,3.73216663136,4.42729677378,0.0,9.17985065927,19.4245,46.1481644667,0.0,33.3988,12.7493644667
 08/26  14:00:00,38.7592317722,3.73216663136,4.32502032903,0.0,9.17985065927,19.4245,36.048556086,0.0,25.0491,10.999456086
 08/26  15:00:00,38.9270610805,3.73216663136,4.50371221721,0.0,9.17985065927,19.4245,44.9759082531,0.0,33.3988,11.5771082531
 08/26  16:00:00,47.2569479139,3.73216663136,5.42134966818,0.0,9.17985065927,26.9147,59.9293409144,0.0,50.0982,9.8311409144
 08/26  17:00:00,47.1585086469,3.73216663136,5.3237350737,0.0,9.17985065927,26.9147,61.0973451984,0.0,50.0982,10.9991451984
 08/26  18:00:00,47.9143475671,3.73216663136,6.08616856375,0.0,9.17985065927,26.9147,65.2013593522,0.0,50.0982,15.1031593522
 08/26  19:00:00,39.0697192747,3.73216663136,4.56264940324,0.0,9.17985065927,19.4245,48.5021753515,0.0,33.3988,15.1033753515
 08/26  20:00:00,37.270777927,3.73216663136,0.735436122349,0.0,9.17985065927,19.4245,47.3334650542,0.00889342698729,33.3988,13.9257716272
 08/26  21:00:00,38.5414502801,3.73216663136,0.0,0.0,9.17985065927,19.4245,40.7338414534,0.0,25.0491,15.6847414534
 08/26  22:00:00,38.4295194516,3.73216663136,0.0,0.0,9.17985065927,19.4245,27.7444785324,0.0459032418896,16.6994,10.9991752906
 08/26  23:00:00,39.1827165966,3.73216663136,0.0,0.0,9.17985065927,19.4245,17.1074928674,0.092656151112,8.3497,8.66513671633
 08/26  24:00:00,22.4525748133,3.73216663136,0.0,0.0,4.58992532963,8.1892,20.839336582,11.7307173779,3.33988,5.76873920402
 08/27  01:00:00,14.8784297743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  02:00:00,14.8969434781,0.0,0.0,0.0,1.52997510988,7.4902,3.93192918284,0.0,3.33988,0.592049182839
 08/27  03:00:00,14.9053571928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  04:00:00,15.0570642277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,22.5290688737,3.73216663136,0.0,0.0,4.58992532963,8.1892,38.6870699221,29.7452803143,8.3497,0.592089607774
 08/27  06:00:00,37.4210710177,3.73216663136,0.0146684956065,0.0,9.17985065927,19.4245,46.8837220114,26.1462151038,16.6994,4.03810690757
 08/27  07:00:00,41.7195337381,3.73216663136,0.0168003410125,0.0,9.17985065927,26.9147,42.4914514579,12.8286792371,25.0491,4.61367222073
 08/27  08:00:00,41.7418696516,3.73216663136,0.0,0.0,9.17985065927,26.9147,42.3574762253,4.34501388549,33.3988,4.61366233978
 08/27  09:00:00,34.2866449703,3.73216663136,0.0,0.0,9.17985065927,19.4245,31.6828157984,2.59401577105,25.0491,4.03970002735
 08/27  10:00:00,41.8646471827,3.73216663136,0.0436198210714,0.0,9.17985065927,26.9147,55.6794825259,0.00574950173347,41.7485,13.9252330241
 08/27  11:00:00,43.3013981113,3.73216663136,0.735235408625,0.0,9.17985065927,26.9147,55.6736933572,0.0,41.7485,13.9251933572
 08/27  12:00:00,44.440554652,3.73216663136,2.51048840194,0.0,9.17985065927,26.9147,52.7468693359,0.0,41.7485,10.9983693359
 08/27  13:00:00,37.232007032,3.73216663136,2.82440626118,0.0,9.17985065927,19.4245,44.9770953717,0.0,33.3988,11.5782953717
 08/27  14:00:00,36.6018594691,3.73216663136,2.19160344441,0.0,9.17985065927,19.4245,33.137472499,0.0,25.0491,8.08837249899
 08/27  15:00:00,37.2127202567,3.73216663136,2.78892564927,0.0,9.17985065927,19.4245,42.0643922176,0.0,33.3988,8.66559221764
 08/27  16:00:00,46.7856922804,3.73216663136,4.9143096505,0.0,9.17985065927,26.9147,58.7627577526,0.0,50.0982,8.66455775261
 08/27  17:00:00,47.3061447686,3.73216663136,5.45687686291,0.0,9.17985065927,26.9147,61.0972418894,0.0,50.0982,10.9990418894
 08/27  18:00:00,47.6487869433,3.73216663136,5.8028066869,0.0,9.17985065927,26.9147,64.0235634421,0.0,50.0982,13.9253634421
 08/27  19:00:00,38.4098973388,3.73216663136,3.89694857738,0.0,9.17985065927,19.4245,47.3252642723,0.0,33.3988,13.9264642723
 08/27  20:00:00,37.9059439062,3.73216663136,1.33939104725,0.0,9.17985065927,19.4245,44.3967481861,0.0,33.3988,10.9979481861
 08/27  21:00:00,38.6013783941,3.73216663136,0.021693612895,0.0,9.17985065927,19.4245,38.9744710867,0.0,25.0491,13.9253710867
 08/27  22:00:00,38.4299903707,3.73216663136,0.0,0.0,9.17985065927,19.4245,28.1456492345,0.44695570868,16.6994,10.9992935258
 08/27  23:00:00,39.1613991876,3.73216663136,0.0,0.0,9.17985065927,19.4245,17.7341293614,3.61558606206,8.3497,5.76884329933
 08/27  24:00:00,22.4364904804,3.73216663136,0.0,0.0,4.58992532963,8.1892,26.6141083793,15.7710289023,3.33988,7.50319947706
 08/28  01:00:00,14.8756229074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,14.8968306759,0.0,0.0,0.0,1.52997510988,7.4902,3.93194985961,0.0,3.33988,0.59206985961
 08/28  03:00:00,14.9012802208,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.0645704996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  05:00:00,22.5513674116,3.73216663136,0.0,0.0,4.58992532963,8.1892,31.5063435031,22.5645548212,8.3497,0.592088681893
 08/28  06:00:00,38.5078029803,3.73216663136,0.0194595946647,0.0,9.17985065927,19.4245,40.5081270728,19.7707682089,16.6994,4.03795886392
 08/28  07:00:00,41.752479958,3.73216663136,0.023808379017,0.0,9.17985065927,26.9147,51.2138093955,9.29853832956,25.0491,16.866171066
 08/28  08:00:00,41.7954622063,3.73216663136,0.00735093616582,0.0,9.17985065927,26.9147,49.243721404,0.741233189106,33.3988,15.1036882149
 08/28  09:00:00,34.6598269296,3.73216663136,0.279800125572,0.0,9.17985065927,19.4245,37.8033752942,0.00403078052335,25.0491,12.7502445137
 08/28  10:00:00,44.5541223924,3.73216663136,2.64138403306,0.0,9.17985065927,26.9147,52.7491476315,0.0,41.7485,11.0006476315
 08/28  11:00:00,48.5201151288,3.73216663136,5.87071475555,0.0,9.17985065927,26.9147,54.4976944154,0.0,41.7485,12.7491944154
 08/28  12:00:00,50.5088548575,3.73216663136,8.49424819978,0.0,9.17985065927,26.9147,52.7468059982,0.0,41.7485,10.9983059982
 08/28  13:00:00,42.9832196981,3.73216663136,8.50123929736,0.0,9.17985065927,19.4245,43.2292187336,0.0,33.3988,9.8304187336
 08/28  14:00:00,42.184593488,3.73216663136,7.69826570503,0.0,9.17985065927,19.4245,33.713750244,0.0,25.0491,8.66465024399
 08/28  15:00:00,42.3062810379,3.73216663136,7.81187150204,0.0,9.17985065927,19.4245,42.062756889,0.0,33.3988,8.66395688897
 08/28  16:00:00,51.1393003529,3.73216663136,9.21221010713,0.0,9.17985065927,26.9147,58.1874747718,0.0,50.0982,8.08927477177
 08/28  17:00:00,52.1840118005,3.73216663136,10.2777536869,0.0,9.17985065927,26.9147,61.0969754092,0.0,50.0982,10.9987754092
 08/28  18:00:00,52.8082677478,3.73216663136,10.9042528999,0.0,9.17985065927,26.9147,65.7821903264,0.0,50.0982,15.6839903264
 08/28  19:00:00,42.3922641181,3.73216663136,7.81351169975,0.0,9.17985065927,19.4245,49.6844755387,0.0,33.3988,16.2856755387
 08/28  20:00:00,41.6680948113,3.73216663136,5.03011173521,0.0,9.17985065927,19.4245,47.3258006427,0.0,33.3988,13.9270006427
 08/28  21:00:00,40.2706880682,3.73216663136,1.65129113438,0.0,9.17985065927,19.4245,40.7324938088,0.0,25.0491,15.6833938088
 08/28  22:00:00,38.8384251238,3.73216663136,0.364024855964,0.0,9.17985065927,19.4245,28.8698991155,0.0,16.6994,12.1704991155
 08/28  23:00:00,39.2146803978,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.9631671275,0.109625933965,8.3497,7.5038411935
 08/28  24:00:00,22.4794004211,3.73216663136,0.0049526622641,0.0,4.58992532963,8.1892,14.4756856112,5.94154260679,3.33988,5.19426300445
 08/29  01:00:00,14.9093813473,0.0,0.0,0.0,1.52997510988,7.4902,3.93197046427,0.0,3.33988,0.592090464265
 08/29  02:00:00,14.9066740468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,14.8929744369,0.0,0.0,0.0,1.52997510988,7.4902,3.93196161792,0.0,3.33988,0.592081617917
 08/29  04:00:00,15.5573022104,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  05:00:00,23.0263184395,3.73216663136,0.0,0.0,4.58992532963,8.1892,41.0143341968,32.0725466772,8.3497,0.592087519629
 08/29  06:00:00,38.7014167527,3.73216663136,0.0180433014113,0.0,9.17985065927,19.4245,49.5818896289,28.8430987346,16.6994,4.03939089427
 08/29  07:00:00,41.7135195394,3.73216663136,0.0219637667263,0.0,9.17985065927,26.9147,60.740895605,18.825499733,25.0491,16.8662958721
 08/29  08:00:00,41.7460124497,3.73216663136,0.0,0.0,9.17985065927,26.9147,56.1865794508,7.68562758356,33.3988,15.1021518672
 08/29  09:00:00,34.329925474,3.73216663136,0.0038059306736,0.0,9.17985065927,19.4245,37.8063221354,0.00695737352381,25.0491,12.7502647619
 08/29  10:00:00,42.4481690026,3.73216663136,0.577140173637,0.0,9.17985065927,26.9147,52.7486584374,0.0,41.7485,11.0001584374
 08/29  11:00:00,46.7637217701,3.73216663136,4.13275989906,0.0,9.17985065927,26.9147,54.4980824709,0.0,41.7485,12.7495824709
 08/29  12:00:00,49.6369869002,3.73216663136,7.62876532612,0.0,9.17985065927,26.9147,52.7485433717,0.0,41.7485,11.0000433717
 08/29  13:00:00,42.3919236227,3.73216663136,7.915641351,0.0,9.17985065927,19.4245,43.2296866142,0.0,33.3988,9.83088661416
 08/29  14:00:00,42.5190206633,3.73216663136,8.02455416641,0.0,9.17985065927,19.4245,33.7139078218,0.0,25.0491,8.66480782177
 08/29  15:00:00,43.0027272108,3.73216663136,8.49603110604,0.0,9.17985065927,19.4245,41.4871461209,0.0,33.3988,8.08834612094
 08/29  16:00:00,51.6507028087,3.73216663136,9.69330949771,0.0,9.17985065927,26.9147,58.763520017,0.0,50.0982,8.66532001704
 08/29  17:00:00,52.3093138907,3.73216663136,10.3934565121,0.0,9.17985065927,26.9147,61.0976967169,0.0,50.0982,10.9994967169
 08/29  18:00:00,52.7948563716,3.73216663136,10.885706822,0.0,9.17985065927,26.9147,65.7823044393,0.0,50.0982,15.6841044393
 08/29  19:00:00,42.5000847984,3.73216663136,8.10619069987,0.0,9.17985065927,19.4245,49.6840759594,0.0,33.3988,16.2852759594
 08/29  20:00:00,42.2208073533,3.73216663136,5.74199125689,0.0,9.17985065927,19.4245,47.3235535131,0.0,33.3988,13.9247535131
 08/29  21:00:00,40.8756011979,3.73216663136,2.36417541771,0.0,9.17985065927,19.4245,40.1524676179,0.0,25.0491,15.1033676179
 08/29  22:00:00,38.9628628359,3.73216663136,0.474320854556,0.0,9.17985065927,19.4245,29.4493008577,0.0,16.6994,12.7499008577
 08/29  23:00:00,39.2301417263,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.3734362473,0.0967022314416,8.3497,6.92703401584
 08/29  24:00:00,22.4999703624,3.73216663136,0.00590586046707,0.0,4.58992532963,8.1892,11.5332348629,2.42481502855,3.33988,5.76853983435
 08/30  01:00:00,14.9295631133,0.0,0.0,0.0,1.52997510988,7.4902,3.93196377847,0.0,3.33988,0.592083778471
 08/30  02:00:00,14.9517169105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  03:00:00,14.9559904079,0.0,0.0,0.0,1.52997510988,7.4902,3.93193520538,0.0,3.33988,0.592055205381
 08/30  04:00:00,15.1114499224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  05:00:00,22.5891319444,3.73216663136,0.0,0.0,4.58992532963,8.1892,25.952798811,17.0110376772,8.3497,0.59206113381
 08/30  06:00:00,38.5519736312,3.73216663136,0.0192338711338,0.0,9.17985065927,19.4245,33.5630472295,12.8240548858,16.6994,4.03959234365
 08/30  07:00:00,41.8050206148,3.73216663136,0.0314063318251,0.0,9.17985065927,26.9147,43.648631557,1.73387607389,25.0491,16.8656554831
 08/30  08:00:00,41.8347470128,3.73216663136,0.0125428010444,0.0,9.17985065927,26.9147,48.501881096,0.0,33.3988,15.103081096
 08/30  09:00:00,34.3992936101,3.73216663136,0.0295955515153,0.0,9.17985065927,19.4245,37.8073569355,0.00819088192974,25.0491,12.7500660536
 08/30  10:00:00,43.7374534043,3.73216663136,1.84198772995,0.0,9.17985065927,26.9147,52.7466919992,0.0,41.7485,10.9981919992
 08/30  11:00:00,47.9105226941,3.73216663136,5.26166499947,0.0,9.17985065927,26.9147,54.4986876118,0.0,41.7485,12.7501876118
 08/30  12:00:00,51.0570680158,3.73216663136,9.03008978276,0.0,9.17985065927,26.9147,52.7476377379,0.0,41.7485,10.9991377379
 08/30  13:00:00,44.1358458328,3.73216663136,9.64630021403,0.0,9.17985065927,19.4245,43.230202156,0.0,33.3988,9.83140215598
 08/30  14:00:00,44.0786393819,3.73216663136,9.57098116459,0.0,9.17985065927,19.4245,33.7143530012,0.0,25.0491,8.66525300118
 08/30  15:00:00,43.9595722241,3.73216663136,9.44180264345,0.0,9.17985065927,19.4245,41.4869029739,0.0,33.3988,8.08810297386
 08/30  16:00:00,53.8294839307,3.73216663136,11.8138452886,0.0,9.17985065927,26.9147,58.7642693785,0.0,50.0982,8.66606937854
 08/30  17:00:00,56.3048623449,3.73216663136,14.3266381436,0.0,9.17985065927,26.9147,61.0971719997,0.0,50.0982,10.9989719997
 08/30  18:00:00,56.5735465104,3.73216663136,14.6194204598,0.0,9.17985065927,26.9147,65.201851305,0.0,50.0982,15.103651305
 08/30  19:00:00,47.6040696133,3.73216663136,12.9698385585,0.0,9.17985065927,19.4245,50.2645993389,0.0,33.3988,16.8657993389
 08/30  20:00:00,48.9208875515,3.73216663136,11.1505491726,0.0,9.17985065927,19.4245,47.3217041059,0.0,33.3988,13.9229041059
 08/30  21:00:00,46.4539881791,3.73216663136,7.74083707287,0.0,9.17985065927,19.4245,40.1523305645,0.0,25.0491,15.1032305645
 08/30  22:00:00,42.507752377,3.73216663136,3.95588487775,0.0,9.17985065927,19.4245,29.44870285,0.0,16.6994,12.74930285
 08/30  23:00:00,39.4007942113,3.73216663136,0.183032335087,0.0,9.17985065927,19.4245,15.3465311851,0.069533316484,8.3497,6.9272978686
 08/30  24:00:00,22.4635030957,3.73216663136,0.00424489341727,0.0,4.58992532963,8.1892,15.936218454,6.82763828746,3.33988,5.76870016654
 08/31  01:00:00,14.906430552,0.0,0.0,0.0,1.52997510988,7.4902,3.931971589,0.0,3.33988,0.592091589005
 08/31  02:00:00,14.9279013001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,14.9294366596,0.0,0.0,0.0,1.52997510988,7.4902,3.93192572592,0.0,3.33988,0.592045725918
 08/31  04:00:00,15.0856589713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  05:00:00,22.5539775142,3.73216663136,0.0,0.0,4.58992532963,8.1892,28.7841140776,20.4144140776,8.3497,0.02
 08/31  06:00:00,38.512249238,3.73216663136,0.0183455948172,0.0,9.17985065927,19.4245,37.022757213,15.7099374641,16.6994,4.61341974889
 08/31  07:00:00,41.7481725328,3.73216663136,0.0237815732915,0.0,9.17985065927,26.9147,49.810940432,7.89517057546,25.0491,16.8666698566
 08/31  08:00:00,41.7468289988,3.73216663136,0.00533072957327,0.0,9.17985065927,26.9147,55.078224072,6.57795966034,33.3988,15.1014644116
 08/31  09:00:00,34.2671640682,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.4233044208,3.62488162802,25.0491,12.7493227928
 08/31  10:00:00,41.7694156855,3.73216663136,0.0134125105633,0.0,9.17985065927,26.9147,55.987681577,3.23963916625,41.7485,10.9995424108
 08/31  11:00:00,42.5716294479,3.73216663136,0.0691718127272,0.0,9.17985065927,26.9147,53.9196303774,0.0,41.7485,12.1711303774
 08/31  12:00:00,42.4451254647,3.73216663136,0.594237918303,0.0,9.17985065927,26.9147,53.3260695393,0.0,41.7485,11.5775695393
 08/31  13:00:00,34.3171988852,3.73216663136,0.00346457933932,0.0,9.17985065927,19.4245,43.2287933913,0.0,33.3988,9.8299933913
 08/31  14:00:00,34.2900593331,3.73216663136,0.00250245870132,0.0,9.17985065927,19.4245,33.6777269164,0.539630563364,25.0491,8.08899635308
 08/31  15:00:00,34.2760597427,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.533754945,1.46865985618,33.3988,8.66629508885
 08/31  16:00:00,41.9264023022,3.73216663136,0.192172483076,0.0,9.17985065927,26.9147,58.7638772455,0.0,50.0982,8.66567724551
 08/31  17:00:00,42.7359776496,3.73216663136,0.974487396649,0.0,9.17985065927,26.9147,61.0976434165,0.0,50.0982,10.9994434165
 08/31  18:00:00,43.176867588,3.73216663136,1.41911664224,0.0,9.17985065927,26.9147,65.2009153709,0.0,50.0982,15.1027153709
 08/31  19:00:00,35.0714813648,3.73216663136,0.64994099753,0.0,9.17985065927,19.4245,50.2651996649,0.0,33.3988,16.8663996649
 08/31  20:00:00,38.1112102686,3.73216663136,0.523840940796,0.0,9.17985065927,19.4245,47.3219858035,0.0,33.3988,13.9231858035
 08/31  21:00:00,38.5788062723,3.73216663136,0.0239957915879,0.0,9.17985065927,19.4245,40.1521445194,0.0,25.0491,15.1030445194
 08/31  22:00:00,38.4196381647,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.5351081925,0.0863465558204,16.6994,12.7493616366
 08/31  23:00:00,39.1790010861,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.3703829474,0.0935172820797,8.3497,6.9271656653
 08/31  24:00:00,22.4649089955,3.73216663136,0.0,0.0,4.58992532963,8.1892,13.2872465881,4.17973809569,3.33988,5.76762849245
 09/01  01:00:00,14.9129310499,0.0,0.0,0.0,1.52997510988,7.4902,3.93193194175,0.0,3.33988,0.592051941745
 09/01  02:00:00,14.9452221076,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  03:00:00,14.9616158228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  04:00:00,15.7377562358,0.0,0.0,0.0,1.52997510988,7.4902,3.93193787717,0.0,3.33988,0.592057877165
 09/01  05:00:00,23.2141291761,3.73216663136,0.0,0.0,4.58992532963,8.1892,13.015916311,4.64621631103,8.3497,0.02
