Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  06:00:00,38.8406072162,3.73216663136,0.0202526619282,0.0,9.17985065927,19.4245,23.8110697845,2.49856499909,16.6994,4.6131047854
 09/01  07:00:00,41.8241257068,3.73216663136,0.0330824906612,0.0,9.17985065927,26.9147,41.6837592215,0.0143370148972,25.0491,16.6203222066
 09/01  08:00:00,41.9288401342,3.73216663136,0.089183615456,0.0,9.17985065927,26.9147,48.746237432,0.0,33.3988,15.347437432
 09/01  09:00:00,34.5665684263,3.73216663136,0.180316728473,0.0,9.17985065927,19.4245,37.2201223174,0.0,25.0491,12.1710223174
 09/01  10:00:00,43.33883503,3.73216663136,1.44358173737,0.0,9.17985065927,26.9147,53.3255271917,0.0,41.7485,11.5770271917
 09/01  11:00:00,47.4551979852,3.73216663136,4.82118756444,0.0,9.17985065927,26.9147,53.919296707,0.0,41.7485,12.170796707
 09/01  12:00:00,49.7179076305,3.73216663136,7.70564296682,0.0,9.17985065927,26.9147,53.3266770944,0.0,41.7485,11.5781770944
 09/01  13:00:00,42.1156358766,3.73216663136,7.63916057843,0.0,9.17985065927,19.4245,43.2300929894,0.0,33.3988,9.83129298943
 09/01  14:00:00,42.2102679561,3.73216663136,7.71500983586,0.0,9.17985065927,19.4245,33.1377847033,0.0,25.0491,8.08868470332
 09/01  15:00:00,42.2439727411,3.73216663136,7.7414943824,0.0,9.17985065927,19.4245,42.0645314818,0.0,33.3988,8.66573148177
 09/01  16:00:00,51.8119828664,3.73216663136,9.83608542917,0.0,9.17985065927,26.9147,58.7633988408,0.0,50.0982,8.66519884077
 09/01  17:00:00,53.644356505,3.73216663136,11.7160089224,0.0,9.17985065927,26.9147,61.097778626,0.0,50.0982,10.999578626
 09/01  18:00:00,54.7121548446,3.73216663136,12.786341164,0.0,9.17985065927,26.9147,65.2020736083,0.0,50.0982,15.1038736083
 09/01  19:00:00,44.0470918495,3.73216663136,9.63632785625,0.0,9.17985065927,19.4245,50.2647363358,0.0,33.3988,16.8659363358
 09/01  20:00:00,43.9479159188,3.73216663136,6.40301797303,0.0,9.17985065927,19.4245,47.3232811051,0.0,33.3988,13.9244811051
 09/01  21:00:00,41.557012633,3.73216663136,3.03892733525,0.0,9.17985065927,19.4245,40.1517762703,0.0,25.0491,15.1026762703
 09/01  22:00:00,39.312968979,3.73216663136,0.819006580934,0.0,9.17985065927,19.4245,29.4489039525,0.0,16.6994,12.7495039525
 09/01  23:00:00,39.2781368978,3.73216663136,0.028400167853,0.0,9.17985065927,19.4245,15.2770962251,0.0,8.3497,6.9273962251
 09/01  24:00:00,22.5886198533,3.73216663136,0.032185360426,0.0,4.58992532963,8.1892,9.173902542,0.0660887643255,3.33988,5.76793377767
 09/02  01:00:00,15.0011973836,0.0,0.0,0.0,1.52997510988,7.4902,3.9319278886,0.0,3.33988,0.592047888595
 09/02  02:00:00,14.9904663961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  03:00:00,14.9692571398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  04:00:00,15.1216639091,0.0,0.0,0.0,1.52997510988,7.4902,3.93195970608,0.0,3.33988,0.592079706078
 09/02  05:00:00,22.5817009168,3.73216663136,0.0,0.0,4.58992532963,8.1892,21.7197146891,13.3500146891,8.3497,0.02
 09/02  06:00:00,38.515105788,3.73216663136,0.013036288933,0.0,9.17985065927,19.4245,33.9835544966,12.6710769749,16.6994,4.61307752168
 09/02  07:00:00,41.7460325106,3.73216663136,0.0155097146399,0.0,9.17985065927,26.9147,30.5827816574,1.49595192403,25.0491,4.03772973337
 09/02  08:00:00,41.7781329287,3.73216663136,0.0112925566232,0.0,9.17985065927,26.9147,38.012613566,0.0,33.3988,4.61381356603
 09/02  09:00:00,34.3168555506,3.73216663136,0.004434355338,0.0,9.17985065927,19.4245,38.9892856059,0.015512720316,25.0491,13.9246728856
 09/02  10:00:00,41.9824156028,3.73216663136,0.159404531833,0.0,9.17985065927,26.9147,54.4987927584,0.0,41.7485,12.7502927584
 09/02  11:00:00,43.7858359153,3.73216663136,1.23376682583,0.0,9.17985065927,26.9147,55.6728413639,0.0,41.7485,13.9243413639
 09/02  12:00:00,44.7073947592,3.73216663136,2.79727715702,0.0,9.17985065927,26.9147,55.6688607192,0.0,41.7485,13.9203607192
 09/02  13:00:00,37.6459640703,3.73216663136,3.25214712961,0.0,9.17985065927,19.4245,45.5699416472,0.0,33.3988,12.1711416472
 09/02  14:00:00,37.6968217286,3.73216663136,3.28529291517,0.0,9.17985065927,19.4245,36.6269636284,0.0,25.0491,11.5778636284
 09/02  15:00:00,38.0981817531,3.73216663136,3.68992903582,0.0,9.17985065927,19.4245,44.3984140278,0.0,33.3988,10.9996140278
 09/02  16:00:00,46.6968583562,3.73216663136,4.8763356665,0.0,9.17985065927,26.9147,59.9295747584,0.0,50.0982,9.83137475837
 09/02  17:00:00,46.5713328216,3.73216663136,4.75267264381,0.0,9.17985065927,26.9147,61.0979054298,0.0,50.0982,10.9997054298
 09/02  18:00:00,47.7428353181,3.73216663136,5.92580739869,0.0,9.17985065927,26.9147,65.7826617985,0.0,50.0982,15.6844617985
 09/02  19:00:00,39.1241876427,3.73216663136,4.63343938082,0.0,9.17985065927,19.4245,48.5015132467,0.0,33.3988,15.1027132467
 09/02  20:00:00,39.1417791299,3.73216663136,1.52190679843,0.0,9.17985065927,19.4245,47.3255757068,0.0,33.3988,13.9267757068
 09/02  21:00:00,38.8411228985,3.73216663136,0.276754546617,0.0,9.17985065927,19.4245,40.1523641096,0.0,25.0491,15.1032641096
 09/02  22:00:00,38.4041235935,3.73216663136,0.0,0.0,9.17985065927,19.4245,28.4278048029,0.242170793101,16.6994,11.4862340098
 09/02  23:00:00,39.1220570083,3.73216663136,0.0,0.0,9.17985065927,19.4245,25.1701227273,8.63997877291,8.3497,8.18044395441
 09/02  24:00:00,22.4025452032,3.73216663136,0.0,0.0,4.58992532963,8.1892,32.716092515,23.6083718918,3.33988,5.76784062325
 09/03  01:00:00,14.8358956383,0.0,0.0,0.0,1.52997510988,7.4902,3.93194101871,0.0,3.33988,0.592061018705
 09/03  02:00:00,14.8620330873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  03:00:00,14.8710668502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.0105536716,0.0,0.0,0.0,1.52997510988,7.4902,3.93194693967,0.0,3.33988,0.592066939672
 09/03  05:00:00,22.4885009314,3.73216663136,0.00888352212816,0.0,4.58992532963,8.1892,49.638890453,41.269190453,8.3497,0.02
 09/03  06:00:00,38.4303907854,3.73216663136,0.0128539701261,0.0,9.17985065927,19.4245,59.790565475,38.4779751381,16.6994,4.61319033694
 09/03  07:00:00,41.6723003002,3.73216663136,0.0145757095232,0.0,9.17985065927,26.9147,53.0439394962,23.9567043022,25.0491,4.03813519398
 09/03  08:00:00,41.6950527252,3.73216663136,0.0,0.0,9.17985065927,26.9147,52.5175608469,14.5048537973,33.3988,4.61390704957
 09/03  09:00:00,34.2455917875,3.73216663136,0.0,0.0,9.17985065927,19.4245,40.6203704258,10.9573097789,25.0491,4.6139606469
 09/03  10:00:00,41.7691684527,3.73216663136,0.00433261965279,0.0,9.17985065927,26.9147,57.4707073458,1.7998372089,41.7485,13.9223701369
 09/03  11:00:00,42.5587908019,3.73216663136,0.0371803553501,0.0,9.17985065927,26.9147,55.6700360245,0.0,41.7485,13.9215360245
 09/03  12:00:00,42.5787615267,3.73216663136,0.691978931059,0.0,9.17985065927,26.9147,52.7471256882,0.0,41.7485,10.9986256882
 09/03  13:00:00,35.2154932208,3.73216663136,0.842180031848,0.0,9.17985065927,19.4245,44.3983503704,0.0,33.3988,10.9995503704
 09/03  14:00:00,35.3880464382,3.73216663136,0.994336641448,0.0,9.17985065927,19.4245,33.7151287462,0.0,25.0491,8.66602874618
 09/03  15:00:00,36.1336107963,3.73216663136,1.73638872783,0.0,9.17985065927,19.4245,42.0635413388,0.0,33.3988,8.66474133878
 09/03  16:00:00,45.1450948414,3.73216663136,3.33274279468,0.0,9.17985065927,26.9147,58.187303162,0.0,50.0982,8.08910316197
 09/03  17:00:00,46.1794383615,3.73216663136,4.35891183641,0.0,9.17985065927,26.9147,61.6758939872,0.0,50.0982,11.5776939872
 09/03  18:00:00,46.9852815168,3.73216663136,5.16178838814,0.0,9.17985065927,26.9147,64.0223529647,0.0,50.0982,13.9241529647
 09/03  19:00:00,37.6800938202,3.73216663136,3.19144087794,0.0,9.17985065927,19.4245,47.3222896299,0.0,33.3988,13.9234896299
 09/03  20:00:00,38.44607274,3.73216663136,0.842279918183,0.0,9.17985065927,19.4245,44.3986790527,0.0,33.3988,10.9998790527
 09/03  21:00:00,38.5226760932,3.73216663136,0.00223131775112,0.0,9.17985065927,19.4245,39.5556944322,0.580253262246,25.0491,13.92634117
 09/03  22:00:00,38.3669621874,3.73216663136,0.0,0.0,9.17985065927,19.4245,35.9059380912,8.20769903473,16.6994,10.9988390565
 09/03  23:00:00,39.109343319,3.73216663136,0.0,0.0,9.17985065927,19.4245,27.4530165717,13.334257905,8.3497,5.76905866678
 09/03  24:00:00,22.3854478358,3.73216663136,0.0,0.0,4.58992532963,8.1892,36.2995835475,26.0317603915,3.33988,6.92794315602
 09/04  01:00:00,14.8282831679,0.0,0.0,0.0,1.52997510988,7.4902,3.93196914863,0.0,3.33988,0.59208914863
 09/04  02:00:00,14.8569121567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  03:00:00,14.8603420983,0.0,0.0,0.0,1.52997510988,7.4902,3.93196768628,0.0,3.33988,0.592087686276
 09/04  04:00:00,15.0049987149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  05:00:00,22.4873522581,3.73216663136,0.0,0.0,4.58992532963,8.1892,45.313662092,36.3718685287,8.3497,0.592093563312
 09/04  06:00:00,38.4437851152,3.73216663136,0.01591144036,0.0,9.17985065927,19.4245,54.1939916552,33.4560251142,16.6994,4.038566541
 09/04  07:00:00,41.6778290853,3.73216663136,0.0145145463072,0.0,9.17985065927,26.9147,50.7113419694,21.0488870476,25.0491,4.61335492172
 09/04  08:00:00,41.7175133687,3.73216663136,0.0,0.0,9.17985065927,26.9147,45.7517318949,8.31309536579,33.3988,4.0398365291
 09/04  09:00:00,34.3155806229,3.73216663136,0.00507190219267,0.0,9.17985065927,19.4245,30.4336429274,0.770457531903,25.0491,4.61408539551
 09/04  10:00:00,43.3511046941,3.73216663136,1.47146676893,0.0,9.17985065927,26.9147,55.678939589,0.00496929340022,41.7485,13.9254702956
 09/04  11:00:00,47.3146722738,3.73216663136,4.68609879229,0.0,9.17985065927,26.9147,55.6735227289,0.0,41.7485,13.9250227289
 09/04  12:00:00,49.8749770143,3.73216663136,7.86847009639,0.0,9.17985065927,26.9147,52.7477432482,0.0,41.7485,10.9992432482
 09/04  13:00:00,43.3150744099,3.73216663136,8.83021934286,0.0,9.17985065927,19.4245,44.9768620221,0.0,33.3988,11.5780620221
 09/04  14:00:00,44.0481601827,3.73216663136,9.53826627861,0.0,9.17985065927,19.4245,33.1372893032,0.0,25.0491,8.08818930322
 09/04  15:00:00,45.2799480882,3.73216663136,10.7660770904,0.0,9.17985065927,19.4245,42.0647644806,0.0,33.3988,8.6659644806
 09/04  16:00:00,55.0161728414,3.73216663136,13.0803775088,0.0,9.17985065927,26.9147,58.7632685247,0.0,50.0982,8.66506852466
 09/04  17:00:00,56.0104259549,3.73216663136,14.0675983208,0.0,9.17985065927,26.9147,61.0970947418,0.0,50.0982,10.9988947418
 09/04  18:00:00,56.1587718884,3.73216663136,14.2204657131,0.0,9.17985065927,26.9147,64.022458812,0.0,50.0982,13.924258812
 09/04  19:00:00,45.8328208405,3.73216663136,11.203388494,0.0,9.17985065927,19.4245,47.3237287546,0.0,33.3988,13.9249287546
 09/04  20:00:00,44.7305229091,3.73216663136,6.99965904829,0.0,9.17985065927,19.4245,44.3969599795,0.0,33.3988,10.9981599795
 09/04  21:00:00,40.9160276648,3.73216663136,2.27548621948,0.0,9.17985065927,19.4245,38.9751426002,0.0,25.0491,13.9260426002
 09/04  22:00:00,38.9221567751,3.73216663136,0.432578369266,0.0,9.17985065927,19.4245,28.2775924505,0.0,16.6994,11.5781924505
 09/04  23:00:00,39.3925514113,3.73216663136,0.132455730148,0.0,9.17985065927,19.4245,14.1185535947,0.0,8.3497,5.76885359471
 09/04  24:00:00,22.5523368955,3.73216663136,0.0,0.0,4.58992532963,8.1892,10.4123169067,0.146892407926,3.33988,6.92554449875
 09/05  01:00:00,14.9923769802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  02:00:00,15.0046852643,0.0,0.0,0.0,1.52997510988,7.4902,3.93197319902,0.0,3.33988,0.592093199016
 09/05  03:00:00,15.0135599319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  04:00:00,15.8499087717,0.0,0.0,0.0,1.52997510988,7.4902,3.93192734417,0.0,3.33988,0.592047344167
 09/05  05:00:00,23.3028146952,3.73216663136,0.0,0.0,4.58992532963,8.1892,8.53020062087,0.160500620865,8.3497,0.02
 09/05  06:00:00,38.8942040165,3.73216663136,0.0223106789801,0.0,9.17985065927,19.4245,21.3121536057,0.0,16.6994,4.61275360573
 09/05  07:00:00,41.8440087982,3.73216663136,0.0258704760071,0.0,9.17985065927,26.9147,41.3521900344,0.0182298299075,25.0491,16.2848602045
 09/05  08:00:00,42.04882722,3.73216663136,0.218731541321,0.0,9.17985065927,26.9147,49.0838259779,0.0,33.3988,15.6850259779
 09/05  09:00:00,35.1996615835,3.73216663136,0.816983969844,0.0,9.17985065927,19.4245,37.2205725606,0.0,25.0491,12.1714725606
 09/05  10:00:00,44.931880579,3.73216663136,3.03603808825,0.0,9.17985065927,26.9147,53.326260267,0.0,41.7485,11.577760267
 09/05  11:00:00,49.0798868236,3.73216663136,6.4397941313,0.0,9.17985065927,26.9147,53.9189803598,0.0,41.7485,12.1704803598
 09/05  12:00:00,52.381449332,3.73216663136,10.3492469484,0.0,9.17985065927,26.9147,53.3261238148,0.0,41.7485,11.5776238148
 09/05  13:00:00,46.4112954897,3.73216663136,11.8913738886,0.0,9.17985065927,19.4245,43.2295139528,0.0,33.3988,9.83071395276
 09/05  14:00:00,47.2182303512,3.73216663136,12.6746356503,0.0,9.17985065927,19.4245,33.1377631828,0.0,25.0491,8.0886631828
 09/05  15:00:00,47.7432284022,3.73216663136,13.1880480227,0.0,9.17985065927,19.4245,42.0652245496,0.0,33.3988,8.66642454964
 09/05  16:00:00,56.815339177,3.73216663136,14.8551668061,0.0,9.17985065927,26.9147,58.7631519863,0.0,50.0982,8.66495198627
 09/05  17:00:00,57.8088049073,3.73216663136,15.8445191709,0.0,9.17985065927,26.9147,61.0979203897,0.0,50.0982,10.9997203897
 09/05  18:00:00,57.0969612526,3.73216663136,15.1490796116,0.0,9.17985065927,26.9147,65.2019985558,0.0,50.0982,15.1037985558
 09/05  19:00:00,44.8870351329,3.73216663136,10.4747681829,0.0,9.17985065927,19.4245,50.2652880176,0.0,33.3988,16.8664880176
 09/05  20:00:00,44.8402735011,3.73216663136,7.2908264108,0.0,9.17985065927,19.4245,47.3246413164,0.0,33.3988,13.9258413164
 09/05  21:00:00,42.7175607253,3.73216663136,4.18889920991,0.0,9.17985065927,19.4245,40.15249455,0.0,25.0491,15.10339455
 09/05  22:00:00,40.935677939,3.73216663136,2.42191708348,0.0,9.17985065927,19.4245,29.4498141633,0.0,16.6994,12.7504141633
 09/05  23:00:00,39.6075455403,3.73216663136,0.355426100364,0.0,9.17985065927,19.4245,15.2895175651,0.0124883127259,8.3497,6.92732925242
 09/05  24:00:00,22.5088203148,3.73216663136,0.00551995346209,0.0,4.58992532963,8.1892,9.90155621696,0.792585432961,3.33988,5.769090784
 09/06  01:00:00,14.9251899857,0.0,0.0,0.0,1.52997510988,7.4902,3.93195947049,0.0,3.33988,0.592079470494
 09/06  02:00:00,14.9455230653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,14.9424493481,0.0,0.0,0.0,1.52997510988,7.4902,3.93196538896,0.0,3.33988,0.59208538896
 09/06  04:00:00,15.0999463555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,22.570104246,3.73216663136,0.0,0.0,4.58992532963,8.1892,27.168054061,18.2262627916,8.3497,0.59209126943
 09/06  06:00:00,38.5171948215,3.73216663136,0.0137835027941,0.0,9.17985065927,19.4245,37.8140485511,17.0750744532,16.6994,4.03957409789
 09/06  07:00:00,41.7696061999,3.73216663136,0.0274598729429,0.0,9.17985065927,26.9147,48.7269098444,6.81458171152,25.0491,16.8632281329
 09/06  08:00:00,41.7714967336,3.73216663136,0.00300103593996,0.0,9.17985065927,26.9147,51.582485265,3.08042798901,33.3988,15.103257276
 09/06  09:00:00,34.3194023986,3.73216663136,0.00352126063826,0.0,9.17985065927,19.4245,37.9587827498,0.159553861428,25.0491,12.7501288884
 09/06  10:00:00,42.5640674839,3.73216663136,0.690426946541,0.0,9.17985065927,26.9147,52.7488177377,0.0,41.7485,11.0003177377
 09/06  11:00:00,49.5708557009,3.73216663136,6.8845896467,0.0,9.17985065927,26.9147,54.4987967638,0.0,41.7485,12.7502967638
 09/06  12:00:00,55.6369499825,3.73216663136,13.5491392662,0.0,9.17985065927,26.9147,52.7486903367,0.0,41.7485,11.0001903367
 09/06  13:00:00,50.013073292,3.73216663136,15.4423085224,0.0,9.17985065927,19.4245,43.2287003521,0.0,33.3988,9.82990035215
 09/06  14:00:00,50.3321528479,3.73216663136,15.7484998794,0.0,9.17985065927,19.4245,33.7143504033,0.0,25.0491,8.6652504033
 09/06  15:00:00,50.6205858347,3.73216663136,16.0396182863,0.0,9.17985065927,19.4245,42.0632423565,0.0,33.3988,8.66444235649
 09/06  16:00:00,58.9145881944,3.73216663136,16.9273176588,0.0,9.17985065927,26.9147,58.1869591035,0.0,50.0982,8.08875910353
 09/06  17:00:00,59.1035413544,3.73216663136,17.1138227807,0.0,9.17985065927,26.9147,61.6764473275,0.0,50.0982,11.5782473275
 09/06  18:00:00,58.3811741421,3.73216663136,16.4005671183,0.0,9.17985065927,26.9147,65.2020936791,0.0,50.0982,15.1038936791
 09/06  19:00:00,47.5331174627,3.73216663136,12.8866292493,0.0,9.17985065927,19.4245,50.2655386146,0.0,33.3988,16.8667386146
 09/06  20:00:00,46.8775520391,3.73216663136,8.08175468221,0.0,9.17985065927,19.4245,47.3244260152,0.0,33.3988,13.9256260152
 09/06  21:00:00,42.8568482626,3.73216663136,4.19880695968,0.0,9.17985065927,19.4245,40.1522093367,0.0,25.0491,15.1031093367
 09/06  22:00:00,41.2108103562,3.73216663136,2.69926458007,0.0,9.17985065927,19.4245,29.448292079,0.0,16.6994,12.748892079
 09/06  23:00:00,40.1092774803,3.73216663136,0.848551537046,0.0,9.17985065927,19.4245,15.277512515,0.0,8.3497,6.927812515
 09/06  24:00:00,22.544173198,3.73216663136,0.00311224791023,0.0,4.58992532963,8.1892,9.24671974384,0.137513994996,3.33988,5.76932574885
 09/07  01:00:00,14.9628744127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,14.9449804102,0.0,0.0,0.0,1.52997510988,7.4902,3.9319690656,0.0,3.33988,0.592089065602
 09/07  03:00:00,14.9321308743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.0685774831,0.0,0.0,0.0,1.52997510988,7.4902,3.93197495211,0.0,3.33988,0.592094952111
 09/07  05:00:00,22.5526795962,3.73216663136,0.0198166631429,0.0,4.58992532963,8.1892,33.3697688628,25.0000688628,8.3497,0.02
 09/07  06:00:00,38.4808704718,3.73216663136,0.00694210315839,0.0,9.17985065927,19.4245,42.681959313,21.3696935365,16.6994,4.61286577647
 09/07  07:00:00,41.7457631051,3.73216663136,0.0197632950328,0.0,9.17985065927,26.9147,49.6191455457,8.2854617918,25.0491,16.2845837539
 09/07  08:00:00,41.785431051,3.73216663136,0.00311270222829,0.0,9.17985065927,26.9147,49.5314160417,0.448136140057,33.3988,15.6844799017
 09/07  09:00:00,34.3419402,3.73216663136,0.00174476917565,0.0,9.17985065927,19.4245,37.22790345,0.00755308229378,25.0491,12.1712503677
 09/07  10:00:00,42.7996496166,3.73216663136,0.919999253922,0.0,9.17985065927,26.9147,53.3270546931,0.0,41.7485,11.5785546931
 09/07  11:00:00,48.4964967092,3.73216663136,5.82876456454,0.0,9.17985065927,26.9147,54.4983908527,0.0,41.7485,12.7498908527
 09/07  12:00:00,52.7500833245,3.73216663136,10.6865265263,0.0,9.17985065927,26.9147,52.7487297494,0.0,41.7485,11.0002297494
 09/07  13:00:00,47.3514892811,3.73216663136,12.8094097982,0.0,9.17985065927,19.4245,43.2306516295,0.0,33.3988,9.8318516295
 09/07  14:00:00,49.2188353814,3.73216663136,14.6417337692,0.0,9.17985065927,19.4245,33.7142264186,0.0,25.0491,8.66512641859
 09/07  15:00:00,50.5035742476,3.73216663136,15.9145935581,0.0,9.17985065927,19.4245,41.4874400251,0.0,33.3988,8.0886400251
 09/07  16:00:00,59.5709177384,3.73216663136,17.5309245934,0.0,9.17985065927,26.9147,58.763812365,0.0,50.0982,8.66561236501
 09/07  17:00:00,59.6187307089,3.73216663136,17.6128055793,0.0,9.17985065927,26.9147,61.0974178112,0.0,50.0982,10.9992178112
 09/07  18:00:00,58.7074037152,3.73216663136,16.7059992103,0.0,9.17985065927,26.9147,65.7827190305,0.0,50.0982,15.6845190305
 09/07  19:00:00,49.3728663024,3.73216663136,14.6934031074,0.0,9.17985065927,19.4245,49.6841590679,0.0,33.3988,16.2853590679
 09/07  20:00:00,49.9264188325,3.73216663136,11.0772410695,0.0,9.17985065927,19.4245,47.3246936126,0.0,33.3988,13.9258936126
 09/07  21:00:00,45.3167456373,3.73216663136,6.61431791232,0.0,9.17985065927,19.4245,40.7327307595,0.0,25.0491,15.6836307595
 09/07  22:00:00,42.3416857024,3.73216663136,3.80654763001,0.0,9.17985065927,19.4245,28.8701339687,0.0,16.6994,12.1707339687
 09/07  23:00:00,40.391009569,3.73216663136,1.11822668156,0.0,9.17985065927,19.4245,15.8527012527,0.0,8.3497,7.50300125266
 09/07  24:00:00,22.5381366052,3.73216663136,0.00259915903627,0.0,4.58992532963,8.1892,9.26441164208,0.156007729194,3.33988,5.76852391288
 09/08  01:00:00,14.9724651003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,15.0332527326,0.0,0.0,0.0,1.52997510988,7.4902,3.93197408108,0.0,3.33988,0.592094081078
 09/08  03:00:00,15.050468399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.8717741522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  05:00:00,23.3636450867,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.00748441631,0.0656973446684,8.3497,0.592087071644
 09/08  06:00:00,38.9894216281,3.73216663136,0.0302458038413,0.0,9.17985065927,19.4245,20.7374132493,0.0,16.6994,4.03801324928
 09/08  07:00:00,44.0946806551,3.73216663136,1.15618492927,0.0,9.17985065927,26.9147,41.9141758041,0.0,25.0491,16.8650758041
 09/08  08:00:00,44.4121657272,3.73216663136,2.51396498234,0.0,9.17985065927,26.9147,49.0835234425,0.0,33.3988,15.6847234425
 09/08  09:00:00,38.0681031044,3.73216663136,3.63025964569,0.0,9.17985065927,19.4245,37.2198005398,0.0,25.0491,12.1707005398
 09/08  10:00:00,48.2790349353,3.73216663136,6.31462028161,0.0,9.17985065927,26.9147,53.3256726161,0.0,41.7485,11.5771726161
 09/08  11:00:00,52.5451849309,3.73216663136,9.83014760953,0.0,9.17985065927,26.9147,53.9188748013,0.0,41.7485,12.1703748013
 09/08  12:00:00,53.9240221196,3.73216663136,11.8525141601,0.0,9.17985065927,26.9147,53.3268076162,0.0,41.7485,11.5783076162
 09/08  13:00:00,46.7734868724,3.73216663136,12.2431998422,0.0,9.17985065927,19.4245,43.2299139243,0.0,33.3988,9.83111392432
 09/08  14:00:00,46.3506177843,3.73216663136,11.8110130692,0.0,9.17985065927,19.4245,33.1377431526,0.0,25.0491,8.08864315262
 09/08  15:00:00,46.0743045505,3.73216663136,11.5303646186,0.0,9.17985065927,19.4245,42.0648403294,0.0,33.3988,8.66604032938
 09/08  16:00:00,55.2827197706,3.73216663136,13.2835877586,0.0,9.17985065927,26.9147,58.7639934182,0.0,50.0982,8.66579341815
 09/08  17:00:00,55.7166595622,3.73216663136,13.762759006,0.0,9.17985065927,26.9147,61.0979414987,0.0,50.0982,10.9997414987
 09/08  18:00:00,55.5994399097,3.73216663136,13.6556197679,0.0,9.17985065927,26.9147,65.2017980174,0.0,50.0982,15.1035980174
 09/08  19:00:00,45.776066501,3.73216663136,11.3417643956,0.0,9.17985065927,19.4245,50.2657707024,0.0,33.3988,16.8669707024
 09/08  20:00:00,48.2624171934,3.73216663136,9.61615080479,0.0,9.17985065927,19.4245,47.3255799213,0.0,33.3988,13.9267799213
 09/08  21:00:00,45.5760738831,3.73216663136,7.00491442702,0.0,9.17985065927,19.4245,40.734207362,0.0,25.0491,15.685107362
 09/08  22:00:00,43.9048226295,3.73216663136,5.34626746027,0.0,9.17985065927,19.4245,28.8698335819,0.0,16.6994,12.1704335819
 09/08  23:00:00,43.1505514968,3.73216663136,3.83078927893,0.0,9.17985065927,19.4245,15.8531068831,0.0,8.3497,7.50340688305
 09/08  24:00:00,24.4548352151,3.73216663136,1.84374889151,0.0,4.58992532963,8.1892,9.18643067096,0.0786523859285,3.33988,5.76789828503
 09/09  01:00:00,15.0278265081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  02:00:00,15.0429744324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,15.0459354949,0.0,0.0,0.0,1.52997510988,7.4902,3.9319516545,0.0,3.33988,0.592071654495
 09/09  04:00:00,15.2193767388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,22.7051206593,3.73216663136,0.0,0.0,4.58992532963,8.1892,9.077174446,0.135396889019,8.3497,0.592077556983
 09/09  06:00:00,38.6657770162,3.73216663136,0.0257157861359,0.0,9.17985065927,19.4245,20.7378023814,0.0,16.6994,4.0384023814
 09/09  07:00:00,43.1134348774,3.73216663136,0.191918566225,0.0,9.17985065927,26.9147,29.6625923799,0.0,25.0491,4.61349237985
 09/09  08:00:00,42.4777168143,3.73216663136,0.60707559643,0.0,9.17985065927,26.9147,38.010925905,0.0,33.3988,4.61212590499
 09/09  09:00:00,34.9730213261,3.73216663136,0.5823865614,0.0,9.17985065927,19.4245,38.969421946,0.0,25.0491,13.920321946
 09/09  10:00:00,43.7698155759,3.73216663136,1.87294108331,0.0,9.17985065927,26.9147,53.9202586965,0.0,41.7485,12.1717586965
 09/09  11:00:00,46.9870207664,3.73216663136,4.34611870755,0.0,9.17985065927,26.9147,55.675883994,0.0,41.7485,13.927383994
 09/09  12:00:00,48.6729220499,3.73216663136,6.66261339386,0.0,9.17985065927,26.9147,55.6763148138,0.0,41.7485,13.9278148138
 09/09  13:00:00,41.63750484,3.73216663136,7.16941407547,0.0,9.17985065927,19.4245,46.1486869295,0.0,33.3988,12.7498869295
 09/09  14:00:00,41.9159590187,3.73216663136,7.43820925292,0.0,9.17985065927,19.4245,36.6268136373,0.0,25.0491,11.5777136373
 09/09  15:00:00,42.4392896757,3.73216663136,7.96852467555,0.0,9.17985065927,19.4245,44.398873039,0.0,33.3988,11.000073039
 09/09  16:00:00,50.5767319407,3.73216663136,8.7072023792,0.0,9.17985065927,26.9147,59.9297250105,0.0,50.0982,9.83152501046
 09/09  17:00:00,49.651717965,3.73216663136,7.79071721759,0.0,9.17985065927,26.9147,61.0968804747,0.0,50.0982,10.9986804747
 09/09  18:00:00,50.8864695926,3.73216663136,9.02665401436,0.0,9.17985065927,26.9147,65.7826366453,0.0,50.0982,15.6844366453
 09/09  19:00:00,41.6837430786,3.73216663136,7.15337975973,0.0,9.17985065927,19.4245,48.5026248545,0.0,33.3988,15.1038248545
 09/09  20:00:00,42.1560455683,3.73216663136,3.44895918838,0.0,9.17985065927,19.4245,47.3231692415,0.0,33.3988,13.9243692415
 09/09  21:00:00,39.5630115281,3.73216663136,0.979596611622,0.0,9.17985065927,19.4245,40.7330372388,0.0,25.0491,15.6839372388
 09/09  22:00:00,38.4783604684,3.73216663136,0.0516676232336,0.0,9.17985065927,19.4245,27.7416550633,0.041787402319,16.6994,11.000467661
 09/09  23:00:00,39.1575318357,3.73216663136,0.0,0.0,9.17985065927,19.4245,17.1147209798,0.0993102555412,8.3497,8.66571072423
 09/09  24:00:00,22.4193717186,3.73216663136,0.00231102187646,0.0,4.58992532963,8.1892,24.7534797407,15.6444704275,3.33988,5.76912931316
 09/10  01:00:00,14.8439628088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,14.871850981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  03:00:00,14.8992360149,0.0,0.0,0.0,1.52997510988,7.4902,3.9319562616,0.0,3.33988,0.592076261597
 09/10  04:00:00,15.0745855724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  05:00:00,22.5709949161,3.73216663136,0.0104673733506,0.0,4.58992532963,8.1892,25.096414799,16.1546326423,8.3497,0.592082156768
 09/10  06:00:00,38.5282192331,3.73216663136,0.0170026859019,0.0,9.17985065927,19.4245,29.9180342963,9.18061346993,16.6994,4.03802082633
 09/10  07:00:00,42.8440851378,3.73216663136,0.0295419932035,0.0,9.17985065927,26.9147,29.6628144421,0.0,25.0491,4.61371444211
 09/10  08:00:00,41.7805508818,3.73216663136,0.0153917008883,0.0,9.17985065927,26.9147,38.0110129099,0.0,33.3988,4.61221290991
 09/10  09:00:00,34.257628798,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.3060433686,10.2182591511,25.0491,4.03868421756
 09/10  10:00:00,41.785382185,3.73216663136,0.0201947231958,0.0,9.17985065927,26.9147,62.8158517929,7.13977324335,41.7485,13.9275785495
 09/10  11:00:00,42.4721850988,3.73216663136,0.0,0.0,9.17985065927,26.9147,62.2566796627,6.57996052114,41.7485,13.9282191416
 09/10  12:00:00,41.7975726617,3.73216663136,0.0,0.0,9.17985065927,26.9147,61.190061867,7.86364465082,41.7485,11.5779172162
 09/10  13:00:00,34.2561205379,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.6097008334,12.2110119301,33.3988,10.9998889033
 09/10  14:00:00,34.2536478949,3.73216663136,0.0,0.0,9.17985065927,19.4245,51.2169593243,17.5017362821,25.0491,8.66612304222
 09/10  15:00:00,34.2382253793,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.4563601092,19.9681496798,33.3988,8.08941042942
 09/10  16:00:00,41.6821419842,3.73216663136,0.0179566488155,0.0,9.17985065927,26.9147,74.9578937088,16.1936838459,50.0982,8.66600986291
 09/10  17:00:00,41.6735993465,3.73216663136,0.0,0.0,9.17985065927,26.9147,76.2274294838,14.5526568278,50.0982,11.5765726559
 09/10  18:00:00,41.6808188265,3.73216663136,0.0,0.0,9.17985065927,26.9147,73.861905164,9.84346588297,50.0982,13.920239281
 09/10  19:00:00,34.3307585847,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.8691385499,9.5492402402,33.3988,13.9210983097
 09/10  20:00:00,38.5417850222,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.8260098159,9.42790107914,33.3988,10.9993087368
 09/10  21:00:00,38.4658261972,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.9653394826,16.9898442326,25.0491,13.92639525
 09/10  22:00:00,38.3502546243,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.6347189263,20.3588414604,16.6994,11.5764774659
 09/10  23:00:00,39.1158757399,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.5475920369,19.4302049833,8.3497,5.76768705367
 09/10  24:00:00,22.4055020273,3.73216663136,0.0,0.0,4.58992532963,8.1892,36.3162361981,26.0511817832,3.33988,6.92517441493
 09/11  01:00:00,14.8454796835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  02:00:00,14.8734535644,0.0,0.0,0.0,1.52997510988,7.4902,3.93194317596,0.0,3.33988,0.592063175961
 09/11  03:00:00,14.8893035657,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  04:00:00,15.0470863641,0.0,0.0,0.0,1.52997510988,7.4902,3.93194909349,0.0,3.33988,0.592069093495
 09/11  05:00:00,22.5324751571,3.73216663136,0.0,0.0,4.58992532963,8.1892,36.3517701808,27.9820701808,8.3497,0.02
 09/11  06:00:00,38.4940552864,3.73216663136,0.0193558481438,0.0,9.17985065927,19.4245,44.7457295546,23.4335649465,16.6994,4.61276460814
 09/11  07:00:00,42.7954413973,3.73216663136,0.0250338044225,0.0,9.17985065927,26.9147,54.707205497,13.3709567756,25.0491,16.2871487215
 09/11  08:00:00,41.7359157332,3.73216663136,0.00544809832489,0.0,9.17985065927,26.9147,60.7442913274,11.660284357,33.3988,15.6852069704
 09/11  09:00:00,34.2606596924,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.2177592425,8.41938913731,25.0491,12.7492701052
 09/11  10:00:00,41.7976269463,3.73216663136,0.00633993707163,0.0,9.17985065927,26.9147,53.7938194791,1.04466124394,41.7485,11.0006582351
 09/11  11:00:00,42.8366650185,3.73216663136,0.291153505747,0.0,9.17985065927,26.9147,54.4987734543,0.0,41.7485,12.7502734543
 09/11  12:00:00,44.2979567048,3.73216663136,2.38323451132,0.0,9.17985065927,26.9147,52.7487136227,0.0,41.7485,11.0002136227
 09/11  13:00:00,37.9336842777,3.73216663136,3.52001283627,0.0,9.17985065927,19.4245,43.2292848581,0.0,33.3988,9.83048485807
 09/11  14:00:00,37.5281493797,3.73216663136,3.10447768015,0.0,9.17985065927,19.4245,33.7142293484,0.0,25.0491,8.66512934835
 09/11  15:00:00,37.2496237983,3.73216663136,2.82514365184,0.0,9.17985065927,19.4245,42.0632464652,0.0,33.3988,8.66444646519
 09/11  16:00:00,46.0408641215,3.73216663136,4.21227778413,0.0,9.17985065927,26.9147,58.1883505766,0.0,50.0982,8.09015057658
 09/11  17:00:00,46.4946865032,3.73216663136,4.67074644213,0.0,9.17985065927,26.9147,61.6765878362,0.0,50.0982,11.5783878362
 09/11  18:00:00,47.1870413123,3.73216663136,5.37070067277,0.0,9.17985065927,26.9147,65.2009840817,0.0,50.0982,15.1027840817
 09/11  19:00:00,37.885158826,3.73216663136,3.40081089707,0.0,9.17985065927,19.4245,50.2663183819,0.0,33.3988,16.8675183819
 09/11  20:00:00,40.0711064409,3.73216663136,1.39387230688,0.0,9.17985065927,19.4245,47.3262615073,0.0,33.3988,13.9274615073
 09/11  21:00:00,38.9483063884,3.73216663136,0.363888759925,0.0,9.17985065927,19.4245,40.1529882939,0.0,25.0491,15.1038882939
 09/11  22:00:00,38.4703254472,3.73216663136,0.0162558431292,0.0,9.17985065927,19.4245,29.450226046,0.0,16.6994,12.750826046
 09/11  23:00:00,39.1997722861,3.73216663136,0.0,0.0,9.17985065927,19.4245,15.3794029259,0.101674700106,8.3497,6.92802822581
 09/11  24:00:00,22.4678023431,3.73216663136,0.0,0.0,4.58992532963,8.1892,12.2508241636,3.14204452682,3.33988,5.76889963675
 09/12  01:00:00,14.9115123146,0.0,0.0,0.0,1.52997510988,7.4902,3.93197420923,0.0,3.33988,0.592094209228
 09/12  02:00:00,14.9396803602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,14.9453672304,0.0,0.0,0.0,1.52997510988,7.4902,3.93192838769,0.0,3.33988,0.592048387688
 09/12  04:00:00,15.6544059261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.1150448369,3.73216663136,0.0,0.0,4.58992532963,8.1892,29.290070699,20.348316372,8.3497,0.592054326989
 09/12  06:00:00,38.7591002186,3.73216663136,0.0146152166226,0.0,9.17985065927,19.4245,40.5211261599,19.7820450148,16.6994,4.03968114512
 09/12  07:00:00,42.8078837551,3.73216663136,0.0216401915886,0.0,9.17985065927,26.9147,53.2894486751,11.3738321262,25.0491,16.8665165489
 09/12  08:00:00,41.7565051955,3.73216663136,0.00244112201028,0.0,9.17985065927,26.9147,54.8334463345,6.33060012846,33.3988,15.104046206
 09/12  09:00:00,34.2898115899,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.0285254143,1.22857868162,25.0491,12.7508467327
 09/12  10:00:00,41.8083935078,3.73216663136,0.00750036551227,0.0,9.17985065927,26.9147,53.3250146263,0.0,41.7485,11.5765146263
 09/12  11:00:00,42.9629876951,3.73216663136,0.417184914131,0.0,9.17985065927,26.9147,53.9194189947,0.0,41.7485,12.1709189947
 09/12  12:00:00,44.2825934946,3.73216663136,2.37277523098,0.0,9.17985065927,26.9147,53.3269795405,0.0,41.7485,11.5784795405
 09/12  13:00:00,36.141239884,3.73216663136,1.75925537241,0.0,9.17985065927,19.4245,43.2296615909,0.0,33.3988,9.83086159095
 09/12  14:00:00,34.5496908637,3.73216663136,0.18094888425,0.0,9.17985065927,19.4245,33.7141631712,0.0,25.0491,8.66506317118
 09/12  15:00:00,34.3622754008,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.5050646758,0.0175626040835,33.3988,8.0887020717
 09/12  16:00:00,42.1356360626,3.73216663136,0.358000128459,0.0,9.17985065927,26.9147,58.7635471841,0.0,50.0982,8.66534718406
 09/12  17:00:00,42.2090872873,3.73216663136,0.466297022061,0.0,9.17985065927,26.9147,61.0981935011,0.0,50.0982,10.9999935011
 09/12  18:00:00,42.4416809077,3.73216663136,0.709491507471,0.0,9.17985065927,26.9147,65.7823536225,0.0,50.0982,15.6841536225
 09/12  19:00:00,34.2601911584,3.73216663136,0.0285374658952,0.0,9.17985065927,19.4245,50.2656422141,0.0,33.3988,16.8668422141
 09/12  20:00:00,38.4534659179,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.3345550592,0.0154681755017,33.3988,13.9202868837
 09/12  21:00:00,38.3865794902,3.73216663136,0.0,0.0,9.17985065927,19.4245,44.7458386141,4.59165860133,25.0491,15.1050800128
 09/12  22:00:00,38.3542340021,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.8200961423,14.370730368,16.6994,12.7499657743
 09/12  23:00:00,39.1084405852,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.713448048,19.4368800367,8.3497,6.92686801137
 09/12  24:00:00,22.3971934402,3.73216663136,0.0,0.0,4.58992532963,8.1892,35.5875402165,26.4796273183,3.33988,5.76803289822
 09/13  01:00:00,14.8361311079,0.0,0.0,0.0,1.52997510988,7.4902,3.93197005475,0.0,3.33988,0.592090054749
 09/13  02:00:00,14.8562976902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,14.8603880427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,15.0030271319,0.0,0.0,0.0,1.52997510988,7.4902,3.9319759296,0.0,3.33988,0.592095929598
 09/13  05:00:00,22.4820358092,3.73216663136,0.00851590403591,0.0,4.58992532963,8.1892,49.5713704895,41.2016704895,8.3497,0.02
 09/13  06:00:00,38.4255331639,3.73216663136,0.0125316432427,0.0,9.17985065927,19.4245,59.7966222841,38.4836604306,16.6994,4.61356185344
 09/13  07:00:00,42.7292087678,3.73216663136,0.0207307149307,0.0,9.17985065927,26.9147,71.7326427353,29.817453895,25.0491,16.8660888404
 09/13  08:00:00,41.6810403038,3.73216663136,0.00241492011784,0.0,9.17985065927,26.9147,72.6839443394,24.1817181106,33.3988,15.1034262289
 09/13  09:00:00,34.2195237528,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.2680398797,17.4680748743,25.0491,12.7508650054
 09/13  10:00:00,41.742476736,3.73216663136,0.0142180862102,0.0,9.17985065927,26.9147,66.3768289485,13.6298429384,41.7485,10.9984860102
 09/13  11:00:00,42.4453025255,3.73216663136,0.0,0.0,9.17985065927,26.9147,59.8176231853,5.31910939942,41.7485,12.7500137859
 09/13  12:00:00,41.7806295063,3.73216663136,0.0,0.0,9.17985065927,26.9147,53.3267590552,0.0,41.7485,11.5782590552
 09/13  13:00:00,34.2581560233,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.7136002655,2.48350360385,33.3988,9.83129666166
 09/13  14:00:00,34.2617290912,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.3811116738,8.24349439725,25.0491,8.08851727653
 09/13  15:00:00,34.2499492228,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.3721489271,12.3065833776,33.3988,8.66676554952
 09/13  16:00:00,41.6728527139,3.73216663136,0.0161548468499,0.0,9.17985065927,26.9147,74.375996428,15.6116708696,50.0982,8.66612555839
 09/13  17:00:00,41.6992005899,3.73216663136,0.00810097516501,0.0,9.17985065927,26.9147,64.8701789293,3.77267241217,50.0982,10.9993065171
 09/13  18:00:00,41.7014906556,3.73216663136,0.00523766404924,0.0,9.17985065927,26.9147,67.0945559807,1.31096049844,50.0982,15.6853954823
 09/13  19:00:00,35.3815707088,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.2751066862,5.59064893881,33.3988,16.2856577474
 09/13  20:00:00,38.5362232517,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.8641356472,5.963207203,33.3988,14.5021284442
 09/13  21:00:00,38.4459870782,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.5664497911,15.4130034874,25.0491,15.1043463037
 09/13  22:00:00,38.319417201,3.73216663136,0.0,0.0,9.17985065927,19.4245,51.8004796663,22.3489953531,16.6994,12.7520843132
 09/13  23:00:00,39.069328529,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.0566715759,29.7801298571,8.3497,6.92684171879
 09/13  24:00:00,22.3520725935,3.73216663136,0.0,0.0,4.58992532963,8.1892,48.3205330466,39.2126109673,3.33988,5.76804207933
 09/14  01:00:00,14.7963144776,0.0,0.0,0.0,1.52997510988,7.4902,3.93197083887,0.0,3.33988,0.592090838872
 09/14  02:00:00,14.8243618916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,14.8380123643,0.0,0.0,0.0,1.52997510988,7.4902,3.93192497315,0.0,3.33988,0.592044973148
 09/14  04:00:00,14.992796839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,22.4796038599,3.73216663136,0.0,0.0,4.58992532963,8.1892,48.6681133282,40.2984133282,8.3497,0.02
 09/14  06:00:00,38.4457830653,3.73216663136,0.0176948904731,0.0,9.17985065927,19.4245,56.6943940812,35.3814056261,16.6994,4.61358845508
 09/14  07:00:00,42.7410947637,3.73216663136,0.0219146056426,0.0,9.17985065927,26.9147,69.3327561669,27.4171693244,25.0491,16.8664868425
 09/14  08:00:00,41.6758677269,3.73216663136,0.00467518614588,0.0,9.17985065927,26.9147,75.6782289222,27.1755258476,33.3988,15.1039030746
 09/14  09:00:00,34.1842071449,3.73216663136,0.0,0.0,9.17985065927,19.4245,65.9336753897,28.1356100344,25.0491,12.7489653552
 09/14  10:00:00,41.695126722,3.73216663136,0.00943380935824,0.0,9.17985065927,26.9147,77.5494656224,24.8012973664,41.7485,10.999668256
 09/14  11:00:00,42.4266177627,3.73216663136,0.0,0.0,9.17985065927,26.9147,66.6538380322,12.1535978421,41.7485,12.75174019
 09/14  12:00:00,41.7905529193,3.73216663136,0.00266797081028,0.0,9.17985065927,26.9147,53.761880724,0.435509668848,41.7485,11.5778710551
 09/14  13:00:00,34.2798763885,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.263682575,0.0338271339857,33.3988,9.83105544098
 09/14  14:00:00,34.2872880137,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7325892291,0.0179494915857,25.0491,8.66553973754
 09/14  15:00:00,34.2913097069,3.73216663136,0.00432132329835,0.0,9.17985065927,19.4245,41.4875562568,0.0,33.3988,8.08875625676
 09/14  16:00:00,41.812031442,3.73216663136,0.0783751089511,0.0,9.17985065927,26.9147,58.7646452889,0.0,50.0982,8.66644528889
 09/14  17:00:00,42.4420848565,3.73216663136,0.68758163867,0.0,9.17985065927,26.9147,61.0982116221,0.0,50.0982,11.0000116221
 09/14  18:00:00,42.9179285779,3.73216663136,1.16443416821,0.0,9.17985065927,26.9147,65.7837575618,0.0,50.0982,15.6855575618
 09/14  19:00:00,35.5692208242,3.73216663136,0.131037682894,0.0,9.17985065927,19.4245,50.286240376,0.0184000659952,33.3988,16.86904031
 09/14  20:00:00,38.5421313642,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.117469766,2.79357036077,33.3988,13.9250994052
 09/14  21:00:00,38.4502855732,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.1192198264,12.9656031768,25.0491,15.1045166496
 09/14  22:00:00,38.3271940885,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.4934521212,20.0429658821,16.6994,12.7510862391
 09/14  23:00:00,39.0747447723,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.5587430618,27.2815931326,8.3497,6.92744992918
 09/14  24:00:00,22.3518116445,3.73216663136,0.0,0.0,4.58992532963,8.1892,48.1472415544,39.0381826576,3.33988,5.76917889678
 09/15  01:00:00,14.7911490751,0.0,0.0,0.0,1.52997510988,7.4902,3.93197441868,0.0,3.33988,0.592094418684
 09/15  02:00:00,14.8168600899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  03:00:00,14.8249765132,0.0,0.0,0.0,1.52997510988,7.4902,3.93194341688,0.0,3.33988,0.592063416875
 09/15  04:00:00,15.4810746417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  05:00:00,22.9639505446,3.73216663136,0.0,0.0,4.58992532963,8.1892,58.7127774855,49.7710081533,8.3497,0.59206933225
 09/15  06:00:00,38.6423801439,3.73216663136,0.0155458624058,0.0,9.17985065927,19.4245,66.0649151692,45.3260736188,16.6994,4.0394415504
 09/15  07:00:00,42.7101535095,3.73216663136,0.0163439807884,0.0,9.17985065927,26.9147,77.4715794087,35.5543519973,25.0491,16.8681274115
 09/15  08:00:00,41.6669093186,3.73216663136,0.00194316740427,0.0,9.17985065927,26.9147,78.5415074279,29.4574069191,33.3988,15.6853005088
 09/15  09:00:00,34.2196248198,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.1296884272,16.9077041875,25.0491,12.1728842397
 09/15  10:00:00,41.7872770897,3.73216663136,0.00748565964643,0.0,9.17985065927,26.9147,55.5934027037,2.26567494517,41.7485,11.5792277585
 09/15  11:00:00,43.5612284325,3.73216663136,0.996527115365,0.0,9.17985065927,26.9147,54.4989688809,0.0,41.7485,12.7504688809
 09/15  12:00:00,46.8013409081,3.73216663136,4.85641967722,0.0,9.17985065927,26.9147,52.7498012902,0.0,41.7485,11.0013012902
 09/15  13:00:00,40.0471140286,3.73216663136,5.61521564886,0.0,9.17985065927,19.4245,43.2304129534,0.0,33.3988,9.83161295344
 09/15  14:00:00,40.3289606253,3.73216663136,5.87440886953,0.0,9.17985065927,19.4245,33.7151981805,0.0,25.0491,8.66609818053
 09/15  15:00:00,40.7140401906,3.73216663136,6.26013302559,0.0,9.17985065927,19.4245,42.0652141428,0.0,33.3988,8.66641414285
 09/15  16:00:00,49.583302875,3.73216663136,7.71503795251,0.0,9.17985065927,26.9147,58.1878111923,0.0,50.0982,8.08961119225
 09/15  17:00:00,50.1633104808,3.73216663136,8.29688537339,0.0,9.17985065927,26.9147,61.6766816708,0.0,50.0982,11.5784816708
 09/15  18:00:00,49.1956812648,3.73216663136,7.35145903017,0.0,9.17985065927,26.9147,65.2035183878,0.0,50.0982,15.1053183878
 09/15  19:00:00,39.2458812133,3.73216663136,3.8699775521,0.0,9.17985065927,19.4245,50.2666692993,0.0,33.3988,16.8678692993
 09/15  20:00:00,40.2385615819,3.73216663136,1.71692875888,0.0,9.17985065927,19.4245,47.3253427981,0.0,33.3988,13.9265427981
 09/15  21:00:00,38.81583685,3.73216663136,0.356011221206,0.0,9.17985065927,19.4245,40.7345100943,0.0,25.0491,15.6854100943
 09/15  22:00:00,38.4360879467,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.5424863059,0.0927377795076,16.6994,12.7503485264
 09/15  23:00:00,39.1516300487,3.73216663136,0.00151099269475,0.0,9.17985065927,19.4245,17.9224339455,2.64696341402,8.3497,6.92577053144
 09/15  24:00:00,22.4125473719,3.73216663136,0.0,0.0,4.58992532963,8.1892,26.9200706937,17.8111702304,3.33988,5.76902046325
 09/16  01:00:00,14.8424798389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  02:00:00,14.8526711436,0.0,0.0,0.0,1.52997510988,7.4902,3.93195407509,0.0,3.33988,0.592074075087
 09/16  03:00:00,14.8520694032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  04:00:00,14.9895784321,0.0,0.0,0.0,1.52997510988,7.4902,3.93195998939,0.0,3.33988,0.592079989387
 09/16  05:00:00,22.4662109853,3.73216663136,0.0,0.0,4.58992532963,8.1892,52.2556479822,43.8859479822,8.3497,0.02
 09/16  06:00:00,38.4144577052,3.73216663136,0.0118637333444,0.0,9.17985065927,19.4245,64.0761282058,42.7635633704,16.6994,4.61316483541
 09/16  07:00:00,42.7001327387,3.73216663136,0.0130215032769,0.0,9.17985065927,26.9147,62.6314268312,33.5446135225,25.0491,4.03771330871
 09/16  08:00:00,41.6452888897,3.73216663136,0.00177581842358,0.0,9.17985065927,26.9147,69.1781590725,31.1652796875,33.3988,4.61407938504
 09/16  09:00:00,34.1745416218,3.73216663136,0.000922201743131,0.0,9.17985065927,19.4245,67.4119544802,28.437007612,25.0491,13.9258468682
 09/16  10:00:00,41.6811114181,3.73216663136,0.00251948136346,0.0,9.17985065927,26.9147,79.6853201625,25.1865418615,41.7485,12.750278301
 09/16  11:00:00,42.3991230532,3.73216663136,0.0,0.0,9.17985065927,26.9147,74.5249435742,18.8492438803,41.7485,13.9271996939
 09/16  12:00:00,41.7496083333,3.73216663136,0.0,0.0,9.17985065927,26.9147,67.3302085952,11.652621642,41.7485,13.9290869533
 09/16  13:00:00,34.2450123619,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.9878306249,7.8374937434,33.3988,12.7515368815
 09/16  14:00:00,34.2636895722,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.7238763837,6.09661741572,25.0491,11.5781589679
 09/16  15:00:00,34.2909853863,3.73216663136,0.00766782032029,0.0,9.17985065927,19.4245,44.9831469185,0.584236523248,33.3988,11.0001103953
 09/16  16:00:00,41.7534268234,3.73216663136,0.0202174988169,0.0,9.17985065927,26.9147,59.9302826268,0.0,50.0982,9.83208262681
 09/16  17:00:00,41.9173507341,3.73216663136,0.167004328745,0.0,9.17985065927,26.9147,61.6764757611,0.0,50.0982,11.5782757611
 09/16  18:00:00,42.6312246928,3.73216663136,0.87590561127,0.0,9.17985065927,26.9147,65.2026985084,0.0,50.0982,15.1044985084
 09/16  19:00:00,35.6124326195,3.73216663136,0.156265135823,0.0,9.17985065927,19.4245,49.1045335285,0.0201616821489,33.3988,15.6855718464
 09/16  20:00:00,38.5750798165,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.2022833679,0.880117522127,33.3988,13.9233658457
 09/16  21:00:00,38.4902147117,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.8210933835,2.66849246258,25.0491,15.1035009209
 09/16  22:00:00,38.3707075667,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.2333390125,5.9544773228,16.6994,11.5794616897
 09/16  23:00:00,39.1172062292,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.0638953323,13.0493282157,8.3497,8.66486711656
 09/16  24:00:00,22.3968804919,3.73216663136,0.0,0.0,4.58992532963,8.1892,35.3780854912,26.269319591,3.33988,5.76888590026
 09/17  01:00:00,14.8261509263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,14.8366718847,0.0,0.0,0.0,1.52997510988,7.4902,3.93196144709,0.0,3.33988,0.592081447086
 09/17  03:00:00,14.842252522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,14.9889683038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  05:00:00,22.4757201548,3.73216663136,0.0,0.0,4.58992532963,8.1892,51.9499700777,43.0081741236,8.3497,0.592095954062
 09/17  06:00:00,38.4461067031,3.73216663136,0.0176713639738,0.0,9.17985065927,19.4245,57.6288433709,36.317461244,16.6994,4.61198212687
 09/17  07:00:00,42.7407228644,3.73216663136,0.0157972040067,0.0,9.17985065927,26.9147,52.9346242434,23.8456265684,25.0491,4.03989767497
 09/17  08:00:00,41.68342426,3.73216663136,0.0,0.0,9.17985065927,26.9147,59.3471012922,21.335486029,33.3988,4.61281526323
 09/17  09:00:00,34.1980920931,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.9149186373,27.8282624827,25.0491,4.03755615461
 09/17  10:00:00,41.7137086655,3.73216663136,0.0216202505063,0.0,9.17985065927,26.9147,81.1792683184,24.9248239369,41.7485,14.5059443815
 09/17  11:00:00,42.4221539821,3.73216663136,0.0,0.0,9.17985065927,26.9147,75.8499819201,20.1793464939,41.7485,13.9221354262
