Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  12:00:00,41.7630467911,3.73216663136,0.0,0.0,9.17985065927,26.9147,66.0480203062,13.3009592956,41.7485,10.9985610106
 09/17  13:00:00,34.2458426446,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.2910555866,12.3142996479,33.3988,11.5779559387
 09/17  14:00:00,34.246715292,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.5249018631,15.8098040927,25.0491,8.66599777041
 09/17  15:00:00,34.2263207758,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.8871179057,19.4001827027,33.3988,8.08813520304
 09/17  16:00:00,41.6548929566,3.73216663136,0.0154258496566,0.0,9.17985065927,26.9147,78.0302308886,19.2658966647,50.0982,8.66613422391
 09/17  17:00:00,41.6506854035,3.73216663136,0.00426254160549,0.0,9.17985065927,26.9147,79.6158314008,17.9412203229,50.0982,11.5764110779
 09/17  18:00:00,41.6402368237,3.73216663136,0.0,0.0,9.17985065927,26.9147,80.370052947,16.3503005742,50.0982,13.9215523727
 09/17  19:00:00,35.3337402088,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.2125591316,18.8900027817,33.3988,13.9237563498
 09/17  20:00:00,38.487428058,3.73216663136,0.0,0.0,9.17985065927,19.4245,64.4078705139,20.011571091,33.3988,10.997499423
 09/17  21:00:00,38.4080092696,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.430422018,29.8760215731,25.0491,14.5053004449
 09/17  22:00:00,38.2940552163,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.1019712022,34.4010538455,16.6994,11.0015173567
 09/17  23:00:00,39.0556176384,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.1245203044,36.0067594127,8.3497,5.76806089174
 09/17  24:00:00,22.3233948967,3.73216663136,0.0,0.0,4.58992532963,8.1892,56.6586004285,46.3552753647,3.33988,6.96344506376
 09/18  01:00:00,14.7574562503,0.0,0.0,0.0,1.52997510988,7.4902,3.89755231874,0.0,3.33988,0.557672318741
 09/18  02:00:00,14.7769723789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  03:00:00,14.7907293256,0.0,0.0,0.0,1.52997510988,7.4902,3.93193056941,0.0,3.33988,0.592050569408
 09/18  04:00:00,14.9404843993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  05:00:00,22.418595991,3.73216663136,0.0,0.0,4.58992532963,8.1892,65.6520229053,56.7102664,8.3497,0.592056505245
 09/18  06:00:00,38.3794569031,3.73216663136,0.0135431994068,0.0,9.17985065927,19.4245,72.3091530551,51.5708695516,16.6994,4.03888350351
 09/18  07:00:00,42.6779552541,3.73216663136,0.01747081942,0.0,9.17985065927,26.9147,85.5437245336,43.6268667194,25.0491,16.8677578142
 09/18  08:00:00,41.6239691024,3.73216663136,0.00395333472886,0.0,9.17985065927,26.9147,91.0890000018,42.005415958,33.3988,15.6847840438
 09/18  09:00:00,34.1356404051,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.017662363,42.2181421491,25.0491,12.750420214
 09/18  10:00:00,41.6350587809,3.73216663136,0.00655402063859,0.0,9.17985065927,26.9147,94.6244543108,41.8764339913,41.7485,10.9995203195
 09/18  11:00:00,42.3734103454,3.73216663136,0.0,0.0,9.17985065927,26.9147,86.6184045732,32.1193302965,41.7485,12.7505742767
 09/18  12:00:00,41.6968455553,3.73216663136,0.0,0.0,9.17985065927,26.9147,75.9967493179,22.6694276745,41.7485,11.5788216434
 09/18  13:00:00,34.1783379407,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.8652887303,23.6352505615,33.3988,9.83123816887
 09/18  14:00:00,34.1811622668,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.6665168039,27.5285631049,25.0491,8.08885369899
 09/18  15:00:00,34.172651657,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.9368059751,29.8722621031,33.3988,8.665743872
 09/18  16:00:00,41.6089530735,3.73216663136,0.0129409627643,0.0,9.17985065927,26.9147,85.2875541472,26.5235714586,50.0982,8.6657826886
 09/18  17:00:00,41.6205334494,3.73216663136,0.0040494092783,0.0,9.17985065927,26.9147,79.3924622837,17.7181511095,50.0982,11.5761111742
 09/18  18:00:00,41.6299454771,3.73216663136,0.0042728155374,0.0,9.17985065927,26.9147,75.4665707703,10.2646141925,50.0982,15.1037565778
 09/18  19:00:00,35.3045997275,3.73216663136,0.0,0.0,9.17985065927,19.4245,72.9239195678,22.6568158122,33.3988,16.8683037556
 09/18  20:00:00,38.4327320698,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.6416977185,36.3169243578,33.3988,13.9259733607
 09/18  21:00:00,38.3527384227,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.250201368,44.5146556381,25.0491,15.6864457298
 09/18  22:00:00,38.2428018938,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.3230153492,47.8731707767,16.6994,12.7504445725
 09/18  23:00:00,39.0245921438,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.1229987321,53.8476477519,8.3497,6.92565098021
 09/18  24:00:00,22.2711769836,3.73216663136,0.00142612138874,0.0,4.58992532963,8.1892,74.5268893037,65.4178135564,3.33988,5.76919574735
 09/19  01:00:00,14.7085574636,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,14.7351746882,0.0,0.0,0.0,1.52997510988,7.4902,3.93194397029,0.0,3.33988,0.592063970293
 09/19  03:00:00,14.7398706823,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  04:00:00,15.3982040102,0.0,0.0,0.0,1.52997510988,7.4902,3.93194988656,0.0,3.33988,0.592069886563
 09/19  05:00:00,22.880423423,3.73216663136,0.0,0.0,4.58992532963,8.1892,83.3964400926,75.0267400926,8.3497,0.02
 09/19  06:00:00,38.5483282702,3.73216663136,0.0119652258662,0.0,9.17985065927,19.4245,94.0490784719,72.7366104215,16.6994,4.61306805039
 09/19  07:00:00,43.6724337561,3.73216663136,0.0124003595354,0.0,9.17985065927,26.9147,106.870351022,64.9519554048,25.0491,16.8692956174
 09/19  08:00:00,41.5775808441,3.73216663136,0.00152919333076,0.0,9.17985065927,26.9147,106.296063064,57.7913400527,33.3988,15.1059230108
 09/19  09:00:00,34.1363888167,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.8756142514,42.0750108513,25.0491,12.7515034001
 09/19  10:00:00,41.6759183784,3.73216663136,0.00258421411693,0.0,9.17985065927,26.9147,79.6397032521,26.3116920143,41.7485,11.5795112378
 09/19  11:00:00,42.4589856429,3.73216663136,0.00105199445288,0.0,9.17985065927,26.9147,58.3844716617,3.88433596526,41.7485,12.7516356964
 09/19  12:00:00,42.02659412,3.73216663136,0.182887398213,0.0,9.17985065927,26.9147,52.7502561946,0.0,41.7485,11.0017561946
 09/19  13:00:00,34.4433515929,3.73216663136,0.100810702457,0.0,9.17985065927,19.4245,43.2309934565,0.0,33.3988,9.83219345649
 09/19  14:00:00,34.3598840485,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7236372859,0.00883828039647,25.0491,8.6656990055
 09/19  15:00:00,34.3949734975,3.73216663136,0.0392538646006,0.0,9.17985065927,19.4245,42.0653870831,0.0,33.3988,8.66658708312
 09/19  16:00:00,42.7155500451,3.73216663136,0.944947918875,0.0,9.17985065927,26.9147,58.7638382555,0.0,50.0982,8.66563825554
 09/19  17:00:00,43.9661222245,3.73216663136,2.18889034311,0.0,9.17985065927,26.9147,61.0984349258,0.0,50.0982,11.0002349258
 09/19  18:00:00,44.3436875375,3.73216663136,2.5756827871,0.0,9.17985065927,26.9147,65.7853414755,0.0,50.0982,15.6871414755
 09/19  19:00:00,35.8903140035,3.73216663136,0.578958302329,0.0,9.17985065927,19.4245,50.2673877481,0.0,33.3988,16.8685877481
 09/19  20:00:00,38.4902999238,3.73216663136,0.0360666557527,0.0,9.17985065927,19.4245,47.3464804895,0.0203608489395,33.3988,13.9273196405
 09/19  21:00:00,38.3774710009,3.73216663136,0.00162568274028,0.0,9.17985065927,19.4245,42.1258187702,1.97168308707,25.0491,15.1050356832
 09/19  22:00:00,38.3515924606,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.7105633686,10.2603943552,16.6994,12.7507690134
 09/19  23:00:00,39.1101826095,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.5126300966,14.6599860141,8.3497,7.50294408249
 09/19  24:00:00,22.3998693495,3.73216663136,0.0,0.0,4.58992532963,8.1892,30.8672230737,21.7580983348,3.33988,5.76924473885
 09/20  01:00:00,14.8372727987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  02:00:00,14.8591421514,0.0,0.0,0.0,1.52997510988,7.4902,3.93195571528,0.0,3.33988,0.592075715284
 09/20  03:00:00,14.8612087714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,14.9986375447,0.0,0.0,0.0,1.52997510988,7.4902,3.93196161166,0.0,3.33988,0.592081611664
 09/20  05:00:00,22.4748398942,3.73216663136,0.00812689756198,0.0,4.58992532963,8.1892,50.7497615702,42.3800615702,8.3497,0.02
 09/20  06:00:00,38.4031931087,3.73216663136,0.0101621093978,0.0,9.17985065927,19.4245,67.2191289854,45.9071438429,16.6994,4.6125851425
 09/20  07:00:00,43.7551128467,3.73216663136,0.0154138330164,0.0,9.17985065927,26.9147,81.3174144997,39.399633247,25.0491,16.8686812527
 09/20  08:00:00,41.665699626,3.73216663136,0.00128006065091,0.0,9.17985065927,26.9147,77.3616592891,28.8579732731,33.3988,15.104886016
 09/20  09:00:00,34.2232103026,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.2381917026,15.4374069088,25.0491,12.7516847939
 09/20  10:00:00,41.7612861709,3.73216663136,0.00329794831113,0.0,9.17985065927,26.9147,57.3210040172,3.99319264209,41.7485,11.5793113751
 09/20  11:00:00,42.7310208852,3.73216663136,0.199238301598,0.0,9.17985065927,26.9147,54.5061457906,0.00686764679104,41.7485,12.7507781438
 09/20  12:00:00,44.0864542884,3.73216663136,2.18132940942,0.0,9.17985065927,26.9147,52.7506647509,0.0,41.7485,11.0021647509
 09/20  13:00:00,36.9299179597,3.73216663136,2.53619341434,0.0,9.17985065927,19.4245,43.2304894891,0.0,33.3988,9.83168948907
 09/20  14:00:00,36.1319123205,3.73216663136,1.73205738615,0.0,9.17985065927,19.4245,33.7148888823,0.0,25.0491,8.66578888234
 09/20  15:00:00,36.4954514972,3.73216663136,2.08724544945,0.0,9.17985065927,19.4245,42.0653149129,0.0,33.3988,8.66651491287
 09/20  16:00:00,45.0454664252,3.73216663136,3.23147776915,0.0,9.17985065927,26.9147,58.7640693849,0.0,50.0982,8.66586938494
 09/20  17:00:00,45.4203742414,3.73216663136,3.60919008603,0.0,9.17985065927,26.9147,61.0980318716,0.0,50.0982,10.9998318716
 09/20  18:00:00,45.1398066813,3.73216663136,3.3458203418,0.0,9.17985065927,26.9147,65.7856444903,0.0,50.0982,15.6874444903
 09/20  19:00:00,36.527448264,3.73216663136,1.02524250892,0.0,9.17985065927,19.4245,50.2674893319,0.0,33.3988,16.8686893319
 09/20  20:00:00,38.952905158,3.73216663136,0.314712566815,0.0,9.17985065927,19.4245,47.3233256579,0.0,33.3988,13.9245256579
 09/20  21:00:00,38.5333522425,3.73216663136,0.0,0.0,9.17985065927,19.4245,40.80664231,0.0716484112838,25.0491,15.6858938987
 09/20  22:00:00,38.3931201484,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.1683008187,1.29790443367,16.6994,12.1709963851
 09/20  23:00:00,39.129977316,3.73216663136,0.0,0.0,9.17985065927,19.4245,26.3589451727,10.5065979196,8.3497,7.5026472531
 09/20  24:00:00,22.4142630186,3.73216663136,0.0,0.0,4.58992532963,8.1892,31.8076106157,22.6980947894,3.33988,5.76963582631
 09/21  01:00:00,14.8506530937,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,14.8762628728,0.0,0.0,0.0,1.52997510988,7.4902,3.93192837567,0.0,3.33988,0.59204837567
 09/21  03:00:00,14.88045875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.0321733009,0.0,0.0,0.0,1.52997510988,7.4902,3.93193431677,0.0,3.33988,0.592054316774
 09/21  05:00:00,22.5148435257,3.73216663136,0.0,0.0,4.58992532963,8.1892,40.4928286161,32.1231286161,8.3497,0.02
 09/21  06:00:00,38.4758242578,3.73216663136,0.0192791245276,0.0,9.17985065927,19.4245,49.8135961903,28.5009008624,16.6994,4.61329532783
 09/21  07:00:00,43.8333733461,3.73216663136,0.0248584423244,0.0,9.17985065927,26.9147,61.9760883531,20.0583314316,25.0491,16.8686569214
 09/21  08:00:00,41.7125676585,3.73216663136,0.00548124907292,0.0,9.17985065927,26.9147,67.7349161218,19.2299175999,33.3988,15.1061985219
 09/21  09:00:00,34.223493358,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.3940515777,19.5927111932,25.0491,12.7522403845
 09/21  10:00:00,41.7220465754,3.73216663136,0.0138674145642,0.0,9.17985065927,26.9147,75.8791267495,22.5512833224,41.7485,11.579343427
 09/21  11:00:00,42.4262109548,3.73216663136,0.0,0.0,9.17985065927,26.9147,69.658576311,15.1583991727,41.7485,12.7516771384
 09/21  12:00:00,41.7866018151,3.73216663136,0.00195707125538,0.0,9.17985065927,26.9147,54.8009599389,2.05141252277,41.7485,11.0010474161
 09/21  13:00:00,34.3072784116,3.73216663136,0.00499276910458,0.0,9.17985065927,19.4245,43.8230845938,0.0148409086046,33.3988,10.4094436852
 09/21  14:00:00,34.3232733558,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.1937755853,0.0553761385696,25.0491,8.0892994467
 09/21  15:00:00,34.3073378764,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.0768441635,0.0110608893583,33.3988,8.66698327414
 09/21  16:00:00,41.8182165631,3.73216663136,0.0753096213078,0.0,9.17985065927,26.9147,58.7640691205,0.0,50.0982,8.66586912054
 09/21  17:00:00,42.305570893,3.73216663136,0.559133525032,0.0,9.17985065927,26.9147,61.6768662107,0.0,50.0982,11.5786662107
 09/21  18:00:00,42.1545624649,3.73216663136,0.438320787792,0.0,9.17985065927,26.9147,65.2028744428,0.0,50.0982,15.1046744428
 09/21  19:00:00,36.4738907475,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.2945224289,0.026028829072,33.3988,16.8696935999
 09/21  20:00:00,38.5611683473,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.3386557072,0.0100974001439,33.3988,13.9297583071
 09/21  21:00:00,38.4527240298,3.73216663136,0.0,0.0,9.17985065927,19.4245,51.8002378694,11.0641740112,25.0491,15.6869638582
 09/21  22:00:00,38.3270580296,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.1161458375,17.6659881134,16.6994,12.7507577241
 09/21  23:00:00,39.0665417085,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.1611356959,25.8840718694,8.3497,6.92736382651
 09/21  24:00:00,22.3360207424,3.73216663136,0.0,0.0,4.58992532963,8.1892,49.6022440795,40.4929822377,3.33988,5.76938184183
 09/22  01:00:00,14.7734549947,0.0,0.0,0.0,1.52997510988,7.4902,3.93196997735,0.0,3.33988,0.592089977348
 09/22  02:00:00,14.7958027373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  03:00:00,14.7978260168,0.0,0.0,0.0,1.52997510988,7.4902,3.93196113435,0.0,3.33988,0.592081134353
 09/22  04:00:00,15.4514948244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  05:00:00,22.9380823521,3.73216663136,0.0,0.0,4.58992532963,8.1892,62.8715968289,53.9298098073,8.3497,0.592087021583
 09/22  06:00:00,38.61613195,3.73216663136,0.013439233746,0.0,9.17985065927,19.4245,68.5090053494,47.7707799531,16.6994,4.03882539637
 09/22  07:00:00,43.7455698711,3.73216663136,0.0174635922379,0.0,9.17985065927,26.9147,81.0174158451,39.0991666488,25.0491,16.8691491963
 09/22  08:00:00,41.6344394071,3.73216663136,0.00195116697838,0.0,9.17985065927,26.9147,84.9895849288,35.9042270507,33.3988,15.686557878
 09/22  09:00:00,34.1635196081,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.4212313674,29.6202102261,25.0491,12.7519211413
 09/22  10:00:00,41.6782916797,3.73216663136,0.00234707745906,0.0,9.17985065927,26.9147,75.7365756254,22.4115029825,41.7485,11.5765726429
 09/22  11:00:00,42.4257841621,3.73216663136,0.0,0.0,9.17985065927,26.9147,61.3577425715,7.43679009062,41.7485,12.1724524809
 09/22  12:00:00,41.7835097493,3.73216663136,0.00411846811133,0.0,9.17985065927,26.9147,53.3286517392,0.0,41.7485,11.5801517392
 09/22  13:00:00,34.2704414384,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.2674647699,0.0367776877765,33.3988,9.83188708213
 09/22  14:00:00,34.2764257593,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7937293873,0.0783262052168,25.0491,8.66630318205
 09/22  15:00:00,34.2653912016,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.0655807901,0.0,33.3988,8.66678079007
 09/22  16:00:00,41.7028728424,3.73216663136,0.0143297430303,0.0,9.17985065927,26.9147,58.7645235205,0.0,50.0982,8.66632352047
 09/22  17:00:00,41.8062305034,3.73216663136,0.10078500342,0.0,9.17985065927,26.9147,61.0989566889,0.0,50.0982,11.0007566889
 09/22  18:00:00,42.0629868131,3.73216663136,0.363526735168,0.0,9.17985065927,26.9147,65.7847206987,0.0,50.0982,15.6865206987
 09/22  19:00:00,36.2946165902,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.5872106828,0.318710537967,33.3988,16.8697001449
 09/22  20:00:00,38.388160296,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.376027482,3.04946693616,33.3988,13.9277605459
 09/22  21:00:00,38.3306326142,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.5422737349,13.8080545281,25.0491,15.6851192068
 09/22  22:00:00,38.3169711632,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.9750839186,19.5240549111,16.6994,12.7516290075
 09/22  23:00:00,39.0634149378,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.777046348,26.4998699507,8.3497,6.92747639731
 09/22  24:00:00,22.3484865044,3.73216663136,0.0,0.0,4.58992532963,8.1892,45.3532412425,36.2442226733,3.33988,5.7691385692
 09/23  01:00:00,14.7879787294,0.0,0.0,0.0,1.52997510988,7.4902,3.93196023181,0.0,3.33988,0.592080231811
 09/23  02:00:00,14.8078127602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,14.8168748245,0.0,0.0,0.0,1.52997510988,7.4902,3.93196614553,0.0,3.33988,0.592086145527
 09/23  04:00:00,14.964233565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  05:00:00,22.4426577503,3.73216663136,0.0,0.0,4.58992532963,8.1892,59.0832133641,50.1414213203,8.3497,0.592092043854
 09/23  06:00:00,38.411498181,3.73216663136,0.0148908205267,0.0,9.17985065927,19.4245,63.1075210612,42.3687011058,16.6994,4.03941995545
 09/23  07:00:00,43.777104499,3.73216663136,0.011028457388,0.0,9.17985065927,26.9147,53.6339920154,23.9714260212,25.0491,4.61346599419
 09/23  08:00:00,41.6769431472,3.73216663136,0.0,0.0,9.17985065927,26.9147,57.0261409142,19.015104411,33.3988,4.61223650322
 09/23  09:00:00,34.2113201179,3.73216663136,0.00298143540591,0.0,9.17985065927,19.4245,57.4825296621,18.5090896999,25.0491,13.9243399622
 09/23  10:00:00,41.7323406836,3.73216663136,0.00644655549493,0.0,9.17985065927,26.9147,68.0460196537,13.5465412422,41.7485,12.7509784116
 09/23  11:00:00,42.5000189399,3.73216663136,0.00512145933118,0.0,9.17985065927,26.9147,56.1237483629,0.447429413828,41.7485,13.9278189491
 09/23  12:00:00,42.2508299717,3.73216663136,0.368559356721,0.0,9.17985065927,26.9147,56.257760177,0.0,41.7485,14.509260177
 09/23  13:00:00,35.1298272198,3.73216663136,0.746839302116,0.0,9.17985065927,19.4245,46.1491417291,0.0,33.3988,12.7503417291
 09/23  14:00:00,35.6369355588,3.73216663136,1.23475801046,0.0,9.17985065927,19.4245,36.0499442537,0.0,25.0491,11.0008442537
 09/23  15:00:00,34.9525681328,3.73216663136,0.576183679453,0.0,9.17985065927,19.4245,44.9784310991,0.0,33.3988,11.5796310991
 09/23  16:00:00,42.2478352217,3.73216663136,0.491578974158,0.0,9.17985065927,26.9147,59.9299218402,0.0,50.0982,9.83172184023
 09/23  17:00:00,41.8865374876,3.73216663136,0.153571291797,0.0,9.17985065927,26.9147,61.6773275487,0.0,50.0982,11.5791275487
 09/23  18:00:00,41.9355091363,3.73216663136,0.232161797673,0.0,9.17985065927,26.9147,65.2040007559,0.0,50.0982,15.1058007559
 09/23  19:00:00,36.4407827692,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.4539153678,0.3693631447,33.3988,15.6857522231
 09/23  20:00:00,38.5069068515,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.359050954,9.03288995859,33.3988,13.9273609954
 09/23  21:00:00,38.4240613272,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.2140474954,12.4800636484,25.0491,15.684883847
 09/23  22:00:00,38.3001857599,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.9488436059,18.2501908794,16.6994,10.9992527265
 09/23  23:00:00,39.0567824839,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.3297821196,26.3138403461,8.3497,8.66624177343
 09/23  24:00:00,22.3321968565,3.73216663136,0.0,0.0,4.58992532963,8.1892,48.9585053538,39.8493179338,3.33988,5.76930741995
 09/24  01:00:00,14.7735298613,0.0,0.0,0.0,1.52997510988,7.4902,3.931973762,0.0,3.33988,0.592093761995
 09/24  02:00:00,14.798797448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,14.8093154627,0.0,0.0,0.0,1.52997510988,7.4902,3.93194275809,0.0,3.33988,0.592062758088
 09/24  04:00:00,14.9597079247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  05:00:00,22.4363699568,3.73216663136,0.0,0.0,4.58992532963,8.1892,56.8219229574,47.8801542827,8.3497,0.592068674707
 09/24  06:00:00,38.3887530382,3.73216663136,0.0135495627757,0.0,9.17985065927,19.4245,66.3310470969,45.5929027649,16.6994,4.03874433195
 09/24  07:00:00,43.7403876325,3.73216663136,0.0116690572278,0.0,9.17985065927,26.9147,62.9496892094,33.2867791409,25.0491,4.61381006853
 09/24  08:00:00,41.6290006237,3.73216663136,0.0,0.0,9.17985065927,26.9147,69.0148005945,31.0034273482,33.3988,4.61257324637
 09/24  09:00:00,34.1452232627,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.2397722194,37.1522004358,25.0491,4.03847178356
 09/24  10:00:00,41.6602161027,3.73216663136,0.0148783190414,0.0,9.17985065927,26.9147,88.1795114993,31.9250160106,41.7485,14.5059954887
 09/24  11:00:00,42.3891272057,3.73216663136,0.0,0.0,9.17985065927,26.9147,79.7299333548,24.0526228259,41.7485,13.9288105289
 09/24  12:00:00,41.7190703602,3.73216663136,0.0,0.0,9.17985065927,26.9147,71.69216378,18.3648455908,41.7485,11.5788181892
 09/24  13:00:00,34.2031300665,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.6947680258,16.2949946373,33.3988,11.0009733885
 09/24  14:00:00,34.2010302877,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.6047157849,21.8884567138,25.0491,8.6671590711
 09/24  15:00:00,34.1877458652,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.6885592278,21.6234970165,33.3988,8.66626221123
 09/24  16:00:00,41.6323795077,3.73216663136,0.013347898255,0.0,9.17985065927,26.9147,73.9578843813,15.1926963891,50.0982,8.66698799217
 09/24  17:00:00,41.6235370268,3.73216663136,0.0,0.0,9.17985065927,26.9147,76.4114581902,14.7337800724,50.0982,11.5794781178
 09/24  18:00:00,41.61935562,3.73216663136,0.0,0.0,9.17985065927,26.9147,78.0264790827,14.0045666284,50.0982,13.9237124543
 09/24  19:00:00,36.3476615299,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.1760117284,27.8485515163,33.3988,13.9286602121
 09/24  20:00:00,38.4339734451,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.5713851583,33.5933212468,33.3988,11.5792639115
 09/24  21:00:00,38.3495456056,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.8945082555,44.918124193,25.0491,13.9272840625
 09/24  22:00:00,38.2276261113,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.1799863928,52.9011592203,16.6994,11.5794271726
 09/24  23:00:00,39.0126399587,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.7660537943,55.646811009,8.3497,5.7695427853
 09/24  24:00:00,22.2604642852,3.73216663136,0.0,0.0,4.58992532963,8.1892,76.142854277,65.8747546532,3.33988,6.92821962382
 09/25  01:00:00,14.6996424066,0.0,0.0,0.0,1.52997510988,7.4902,3.93197628404,0.0,3.33988,0.592096284039
 09/25  02:00:00,14.7232014529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  03:00:00,14.7305236357,0.0,0.0,0.0,1.52997510988,7.4902,3.93193047312,0.0,3.33988,0.592050473122
 09/25  04:00:00,14.8858984022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  05:00:00,22.3838492666,3.73216663136,0.0,0.0,4.58992532963,8.1892,75.2229095478,66.2811531387,8.3497,0.592056409101
 09/25  06:00:00,38.3575522841,3.73216663136,0.013117576897,0.0,9.17985065927,19.4245,79.2615618249,58.5225660898,16.6994,4.03959573507
 09/25  07:00:00,43.7357524764,3.73216663136,0.0155717692582,0.0,9.17985065927,26.9147,83.971859767,42.0530851032,25.0491,16.8696746638
 09/25  08:00:00,41.6332273255,3.73216663136,0.0,0.0,9.17985065927,26.9147,86.0181038729,36.9312335466,33.3988,15.6880703263
 09/25  09:00:00,34.1559357809,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.3521202923,33.5505685642,25.0491,12.7524517281
 09/25  10:00:00,41.6674598194,3.73216663136,0.00910718826635,0.0,9.17985065927,26.9147,82.8135097448,29.48595932,41.7485,11.5790504248
 09/25  11:00:00,42.393378294,3.73216663136,0.0,0.0,9.17985065927,26.9147,73.0799133059,18.5806090261,41.7485,12.7508042799
 09/25  12:00:00,41.7494097028,3.73216663136,0.0,0.0,9.17985065927,26.9147,57.4137782684,4.66404657485,41.7485,11.0012316935
 09/25  13:00:00,34.2701840446,3.73216663136,0.00367838554865,0.0,9.17985065927,19.4245,44.0240789659,0.216022000265,33.3988,10.4092569656
 09/25  14:00:00,34.3057158191,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7247961689,0.00908768139859,25.0491,8.66660848746
 09/25  15:00:00,34.300707748,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.5129882879,0.0245125872168,33.3988,8.0896757007
 09/25  16:00:00,41.7775085941,3.73216663136,0.0413793373906,0.0,9.17985065927,26.9147,58.7643750663,0.0,50.0982,8.66617506634
 09/25  17:00:00,42.4393780413,3.73216663136,0.679704686332,0.0,9.17985065927,26.9147,61.678196022,0.0,50.0982,11.579996022
 09/25  18:00:00,43.5303364105,3.73216663136,1.76640037538,0.0,9.17985065927,26.9147,65.7852800949,0.0,50.0982,15.6870800949
 09/25  19:00:00,37.5055108207,3.73216663136,0.947942146515,0.0,9.17985065927,19.4245,50.2674152209,0.0,33.3988,16.8686152209
 09/25  20:00:00,39.1845653606,3.73216663136,0.538840882391,0.0,9.17985065927,19.4245,47.3254440972,0.0,33.3988,13.9266440972
 09/25  21:00:00,38.5243829319,3.73216663136,0.0014754004336,0.0,9.17985065927,19.4245,40.8437099617,0.108888971082,25.0491,15.6857209906
 09/25  22:00:00,38.3756653098,3.73216663136,0.0,0.0,9.17985065927,19.4245,29.6956874,0.24312251668,16.6994,12.7531648834
 09/25  23:00:00,39.1433288377,3.73216663136,0.0,0.0,9.17985065927,19.4245,17.3029247529,2.02494823917,8.3497,6.92827651375
 09/25  24:00:00,22.4233684543,3.73216663136,0.0,0.0,4.58992532963,8.1892,21.1459424717,11.7165461376,3.33988,6.08951633413
 09/26  01:00:00,14.8564938463,0.0,0.0,0.0,1.52997510988,7.4902,3.61360292586,0.0,3.33988,0.273722925859
 09/26  02:00:00,14.8750082612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.8751433964,0.0,0.0,0.0,1.52997510988,7.4902,3.93193062816,0.0,3.33988,0.592050628158
 09/26  04:00:00,15.5460795182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.0009600928,3.73216663136,0.0,0.0,4.58992532963,8.1892,43.4136145904,34.4718580265,8.3497,0.592056563901
 09/26  06:00:00,38.6641788526,3.73216663136,0.0150745988063,0.0,9.17985065927,19.4245,53.9839885561,33.2464103375,16.6994,4.03817821862
 09/26  07:00:00,43.7941243897,3.73216663136,0.0204384239708,0.0,9.17985065927,26.9147,68.1582854598,25.6558473828,25.0491,17.453338077
 09/26  08:00:00,41.6783338323,3.73216663136,0.00448461171079,0.0,9.17985065927,26.9147,71.5163709839,23.011325526,33.3988,15.1062454579
 09/26  09:00:00,34.210489589,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.2878931938,16.4864240545,25.0491,12.7523691393
 09/26  10:00:00,41.7220081183,3.73216663136,0.00350225879839,0.0,9.17985065927,26.9147,65.5189285362,12.190957163,41.7485,11.5794713732
 09/26  11:00:00,42.4404653034,3.73216663136,0.0,0.0,9.17985065927,26.9147,58.9321919874,4.43192687037,41.7485,12.751765117
 09/26  12:00:00,41.8115712591,3.73216663136,0.00793364116332,0.0,9.17985065927,26.9147,53.327185453,0.0,41.7485,11.578685453
 09/26  13:00:00,34.3010471299,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.319454154,0.0885848614594,33.3988,9.8320692925
 09/26  14:00:00,34.3002835433,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7576581403,0.0417335260784,25.0491,8.66682461423
 09/26  15:00:00,34.2777718208,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.0808154456,0.0161816553462,33.3988,8.66583379023
 09/26  16:00:00,41.6987291582,3.73216663136,0.00931224906916,0.0,9.17985065927,26.9147,59.28209148,0.518321223203,50.0982,8.66557025682
 09/26  17:00:00,41.7016003702,3.73216663136,0.0101497701934,0.0,9.17985065927,26.9147,61.0977638237,0.0,50.0982,10.9995638237
 09/26  18:00:00,41.7077710045,3.73216663136,0.0201115666839,0.0,9.17985065927,26.9147,65.7851774352,0.0,50.0982,15.6869774352
 09/26  19:00:00,36.291785056,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.4898740678,0.221149959313,33.3988,16.8699241085
 09/26  20:00:00,38.3800887314,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.1222494165,5.21423890764,33.3988,14.5092105089
 09/26  21:00:00,38.3181966663,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.5316147301,17.375834363,25.0491,15.1066803671
 09/26  22:00:00,38.3008274003,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.7979877589,24.3449506924,16.6994,12.7536370665
 09/26  23:00:00,39.0515847474,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.891844183,33.0381502522,8.3497,7.50399393082
 09/26  24:00:00,22.3289449257,3.73216663136,0.0,0.0,4.58992532963,8.1892,51.190690577,42.0818637062,3.33988,5.76894687074
 09/27  01:00:00,14.7631990533,0.0,0.0,0.0,1.52997510988,7.4902,3.931951385,0.0,3.33988,0.592071384997
 09/27  02:00:00,14.7788523118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  03:00:00,14.7843691887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,14.9294406011,0.0,0.0,0.0,1.52997510988,7.4902,3.93193141271,0.0,3.33988,0.592051412708
 09/27  05:00:00,22.4075899194,3.73216663136,0.0,0.0,4.58992532963,8.1892,69.2912096006,60.9215096006,8.3497,0.02
 09/27  06:00:00,38.3625260668,3.73216663136,0.0128584546818,0.0,9.17985065927,19.4245,80.0288685848,58.7158875532,16.6994,4.61358103154
 09/27  07:00:00,43.7170960702,3.73216663136,0.0168691755873,0.0,9.17985065927,26.9147,92.9043966217,50.9870839883,25.0491,16.8682126333
 09/27  08:00:00,41.6089241542,3.73216663136,0.00191000329758,0.0,9.17985065927,26.9147,95.7079715755,46.621999057,33.3988,15.6871725184
 09/27  09:00:00,34.1428792631,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.1211831136,39.3193205403,25.0491,12.7527625734
 09/27  10:00:00,41.6542531157,3.73216663136,0.00232786558739,0.0,9.17985065927,26.9147,87.0499659592,33.7222588638,41.7485,11.5792070954
 09/27  11:00:00,42.3843609463,3.73216663136,0.0,0.0,9.17985065927,26.9147,79.0497256805,24.548113134,41.7485,12.7531125465
 09/27  12:00:00,41.7168072546,3.73216663136,0.0,0.0,9.17985065927,26.9147,67.0999903613,14.3518924595,41.7485,10.9995979018
 09/27  13:00:00,34.2021699941,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.627560305,13.8192233346,33.3988,10.4095369704
 09/27  14:00:00,34.2096673763,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.9475929273,17.2315614752,25.0491,8.66693145208
 09/27  15:00:00,34.2100695899,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.9091574735,15.8433716907,33.3988,8.66698578277
 09/27  16:00:00,41.6494794214,3.73216663136,0.0134070173338,0.0,9.17985065927,26.9147,70.0902976672,11.9018120494,50.0982,8.09028561773
 09/27  17:00:00,41.644933182,3.73216663136,0.0,0.0,9.17985065927,26.9147,69.3973479657,7.71900554141,50.0982,11.5801424243
 09/27  18:00:00,41.6350147989,3.73216663136,0.0,0.0,9.17985065927,26.9147,72.4715175869,6.6859745859,50.0982,15.687343001
 09/27  19:00:00,36.3642376415,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.7455344818,20.4756001501,33.3988,16.8711343316
 09/27  20:00:00,38.438477629,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.7489913572,31.8413267958,33.3988,14.5088645614
 09/27  21:00:00,38.3714854215,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.1802651679,35.0263795536,25.0491,15.1047856143
 09/27  22:00:00,38.2699825034,3.73216663136,0.0,0.0,9.17985065927,19.4245,64.0211752827,34.5684563292,16.6994,12.7533189534
 09/27  23:00:00,39.0426442873,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.1594396748,38.306917928,8.3497,7.50282174682
 09/27  24:00:00,22.3131736438,3.73216663136,0.0,0.0,4.58992532963,8.1892,56.5319161035,47.4230973862,3.33988,5.76893871738
 09/28  01:00:00,14.7495095054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  02:00:00,14.7718102285,0.0,0.0,0.0,1.52997510988,7.4902,3.93197616646,0.0,3.33988,0.592096166463
 09/28  03:00:00,14.7827326699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  04:00:00,14.9337264375,0.0,0.0,0.0,1.52997510988,7.4902,3.93193032805,0.0,3.33988,0.592050328052
 09/28  05:00:00,22.4032507714,3.73216663136,0.0040336045293,0.0,4.58992532963,8.1892,70.2967588175,61.9270588175,8.3497,0.02
 09/28  06:00:00,38.3408926143,3.73216663136,0.00847502968939,0.0,9.17985065927,19.4245,84.5596462352,63.2466893097,16.6994,4.6135569255
 09/28  07:00:00,43.6967429121,3.73216663136,0.0156144361697,0.0,9.17985065927,26.9147,98.7186490548,56.800709555,25.0491,16.8688394999
 09/28  08:00:00,41.5931429313,3.73216663136,0.00182727182548,0.0,9.17985065927,26.9147,99.5984509938,50.5120752973,33.3988,15.6875756965
 09/28  09:00:00,34.1305477885,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.602299777,41.8000187546,25.0491,12.7531810224
 09/28  10:00:00,41.6488767246,3.73216663136,0.00168962900002,0.0,9.17985065927,26.9147,86.3068578233,32.9786840469,41.7485,11.5796737764
 09/28  11:00:00,42.3956858676,3.73216663136,0.0,0.0,9.17985065927,26.9147,71.6088496611,17.1077675013,41.7485,12.7525821599
 09/28  12:00:00,41.739170466,3.73216663136,0.0,0.0,9.17985065927,26.9147,57.7257835509,4.39735874454,41.7485,11.5799248063
 09/28  13:00:00,34.2235658083,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.005895744,2.7748832642,33.3988,9.83221247976
 09/28  14:00:00,34.2222402463,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.6629118316,8.94707994783,25.0491,8.66673188374
 09/28  15:00:00,34.2140139615,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.4631932396,12.3982401539,33.3988,8.66615308566
 09/28  16:00:00,41.652512493,3.73216663136,0.00464871201343,0.0,9.17985065927,26.9147,68.0610139075,9.29559947973,50.0982,8.66721442777
 09/28  17:00:00,41.6503563742,3.73216663136,0.0,0.0,9.17985065927,26.9147,68.1488338598,7.04933275639,50.0982,11.0013011034
 09/28  18:00:00,41.648481893,3.73216663136,0.00191095362858,0.0,9.17985065927,26.9147,69.3033729505,3.51807703731,50.0982,15.6870959132
 09/28  19:00:00,37.4470495751,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.9580889706,11.6882660982,33.3988,16.8710228724
 09/28  20:00:00,38.4627527815,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.1676511507,22.2636326462,33.3988,14.5052185045
 09/28  21:00:00,38.3855316768,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.0087135636,30.2709564295,25.0491,15.6886571341
 09/28  22:00:00,38.274909095,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.3102084745,33.85817747,16.6994,12.7526310044
 09/28  23:00:00,39.0429418539,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.0363925122,39.7585953139,8.3497,6.92809719827
 09/28  24:00:00,22.3065998816,3.73216663136,0.0,0.0,4.58992532963,8.1892,60.8084099136,51.1239003896,3.33988,6.34462952394
 09/29  01:00:00,14.7302749602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  02:00:00,14.7432779863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,14.7504646724,0.0,0.0,0.0,1.52997510988,7.4902,3.93195657385,0.0,3.33988,0.59207657385
 09/29  04:00:00,15.4068216999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  05:00:00,22.8912319282,3.73216663136,0.0,0.0,4.58992532963,8.1892,76.920152416,67.978395801,8.3497,0.592056615018
 09/29  06:00:00,38.5678528416,3.73216663136,0.0125307098416,0.0,9.17985065927,19.4245,82.5246400876,61.7869707195,16.6994,4.03826936812
 09/29  07:00:00,44.7522223386,3.73216663136,0.015568139121,0.0,9.17985065927,26.9147,97.3143637194,54.8098846919,25.0491,17.4553790274
 09/29  08:00:00,41.585414069,3.73216663136,0.00173857644025,0.0,9.17985065927,26.9147,100.807802567,51.7197771182,33.3988,15.6892254491
 09/29  09:00:00,34.1217190147,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.1682164235,43.3663061828,25.0491,12.7528102408
 09/29  10:00:00,41.6390956129,3.73216663136,0.00159612029532,0.0,9.17985065927,26.9147,87.6667356161,34.9158966541,41.7485,11.002338962
 09/29  11:00:00,42.3751492461,3.73216663136,0.0,0.0,9.17985065927,26.9147,79.2571374881,24.1775498262,41.7485,13.3310876619
 09/29  12:00:00,41.7048575993,3.73216663136,0.0,0.0,9.17985065927,26.9147,65.6295959765,12.8775808276,41.7485,11.0035151489
 09/29  13:00:00,34.1831104073,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.9438076548,13.1349352344,33.3988,10.4100724204
 09/29  14:00:00,34.1902473433,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.1508538739,16.4356200794,25.0491,8.66613379454
 09/29  15:00:00,34.1842134995,3.73216663136,0.0,0.0,9.17985065927,19.4245,58.7439405363,17.2556537411,33.3988,8.08948679521
 09/29  16:00:00,41.617324159,3.73216663136,0.007832773396,0.0,9.17985065927,26.9147,72.4324127095,13.667275772,50.0982,8.66693693751
 09/29  17:00:00,41.6188711452,3.73216663136,0.0,0.0,9.17985065927,26.9147,71.5028105095,9.82431696165,50.0982,11.5802935479
 09/29  18:00:00,41.6148189579,3.73216663136,0.00114195565437,0.0,9.17985065927,26.9147,73.2652215881,7.47801853172,50.0982,15.6890030564
 09/29  19:00:00,37.2631995824,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.1941753014,19.9247156707,33.3988,16.8706596307
 09/29  20:00:00,38.2967441271,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.020365907,27.1135149274,33.3988,14.5080509796
 09/29  21:00:00,38.239747631,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.9386217594,39.2014434534,25.0491,15.688078306
 09/29  22:00:00,38.222626146,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.3795974845,46.9270008739,16.6994,12.7531966106
 09/29  23:00:00,39.0082441687,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.3187248992,53.0415522688,8.3497,6.92747263049
 09/29  24:00:00,22.2557243207,3.73216663136,0.00139202760955,0.0,4.58992532963,8.1892,75.1190442797,66.009962194,3.33988,5.76920208575
 09/30  01:00:00,14.6777151172,0.0,0.0,0.0,1.52997510988,7.4902,3.93197143664,0.0,3.33988,0.592091436641
 09/30  02:00:00,14.7006874005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  03:00:00,14.709062308,0.0,0.0,0.0,1.52997510988,7.4902,3.93194042286,0.0,3.33988,0.592060422855
 09/30  04:00:00,14.8580561814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  05:00:00,22.3422579292,3.73216663136,0.0,0.0,4.58992532963,8.1892,91.4709773884,82.5292110464,8.3497,0.592066341963
 09/30  06:00:00,38.3028180244,3.73216663136,0.0116961229785,0.0,9.17985065927,19.4245,98.335594064,77.5972819653,16.6994,4.03891209869
 09/30  07:00:00,44.7088580449,3.73216663136,0.00966358904648,0.0,9.17985065927,26.9147,96.0559130892,66.3925930653,25.0491,4.61422002381
 09/30  08:00:00,41.5396671642,3.73216663136,0.0013509175118,0.0,9.17985065927,26.9147,102.113613587,64.1010275939,33.3988,4.61378599262
 09/30  09:00:00,34.0746567961,3.73216663136,0.000766372108648,0.0,9.17985065927,19.4245,96.1077932167,57.1276619512,25.0491,13.9310312655
 09/30  10:00:00,41.6053961541,3.73216663136,0.00152541997527,0.0,9.17985065927,26.9147,100.421814599,45.3416517928,41.7485,13.3316628063
 09/30  11:00:00,42.3661650339,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.5283105203,29.8520618085,41.7485,13.9277487118
 09/30  12:00:00,41.6916575811,3.73216663136,0.0,0.0,9.17985065927,26.9147,78.9497179242,22.6919369227,41.7485,14.5092810015
 09/30  13:00:00,34.1704944669,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.7836700818,20.6314345691,33.3988,12.7534355128
 09/30  14:00:00,34.1791546328,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.8774587887,19.828860213,25.0491,10.9994985757
 09/30  15:00:00,34.1720647956,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.7424342553,18.7609538297,33.3988,11.5826804256
 09/30  16:00:00,41.6079963429,3.73216663136,0.00759878823231,0.0,9.17985065927,26.9147,76.2531762572,15.7444654014,50.0982,10.4105108558
 09/30  17:00:00,41.6152260169,3.73216663136,0.0,0.0,9.17985065927,26.9147,76.2204594928,15.12051936,50.0982,11.0017401328
 09/30  18:00:00,41.6122080251,3.73216663136,0.0,0.0,9.17985065927,26.9147,77.3344008621,11.5469359653,50.0982,15.6892648968
 09/30  19:00:00,37.403452848,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.8751021444,21.786940257,33.3988,15.6893618874
 09/30  20:00:00,38.4087201963,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.8506419871,40.94260084,33.3988,14.509241147
 09/30  21:00:00,38.3216282742,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.4284256352,47.6910619815,25.0491,15.6882636537
 09/30  22:00:00,38.2062168441,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.8228438567,52.1214989236,16.6994,11.001944933
 09/30  23:00:00,39.0009035386,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.035658299,60.0200138344,8.3497,8.66594446454
 09/30  24:00:00,22.2372521781,3.73216663136,0.0,0.0,4.58992532963,8.1892,83.5799595915,74.4705904144,3.33988,5.7694891772
 10/01  01:00:00,14.6708958771,0.0,0.0,0.0,1.52997510988,7.4902,3.93197526653,0.0,3.33988,0.592095266532
 10/01  02:00:00,14.6969938777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,14.7086199037,0.0,0.0,0.0,1.52997510988,7.4902,3.93195904799,0.0,3.33988,0.592079047986
 10/01  04:00:00,14.857681061,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,22.3412558669,3.73216663136,0.0,0.0,4.58992532963,8.1892,97.6634663042,88.7216813654,8.3497,0.592084938724
 10/01  06:00:00,38.3022712387,3.73216663136,0.0115119454335,0.0,9.17985065927,19.4245,103.529149979,82.7915891292,16.6994,4.0381608499
 10/01  07:00:00,44.7099274559,3.73216663136,0.0096686524952,0.0,9.17985065927,26.9147,100.838467838,71.1749123243,25.0491,4.61445551397
 10/01  08:00:00,41.5409067391,3.73216663136,0.00263095392209,0.0,9.17985065927,26.9147,108.003372117,69.9910923972,33.3988,4.61347972005
 10/01  09:00:00,34.0517437205,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.726052527,71.0629271501,25.0491,4.61402537729
 10/01  10:00:00,41.5569441987,3.73216663136,0.00351395537993,0.0,9.17985065927,26.9147,118.651409282,62.9738904113,41.7485,13.9290188711
 10/01  11:00:00,42.3375947795,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.897603923,53.6406784743,41.7485,14.5084254483
 10/01  12:00:00,41.6314866628,3.73216663136,0.0,0.0,9.17985065927,26.9147,99.4657971456,46.1389901246,41.7485,11.578307021
 10/01  13:00:00,34.1078490962,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.5670509621,45.1656099386,33.3988,11.0026410236
 10/01  14:00:00,34.1108443012,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.4832974952,47.7675951066,25.0491,8.66660238866
 10/01  15:00:00,34.096899581,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.1003746386,50.035043408,33.3988,8.66653123059
 10/01  16:00:00,41.5375191271,3.73216663136,0.0105869687891,0.0,9.17985065927,26.9147,102.997197636,44.2327766793,50.0982,8.66622095648
 10/01  17:00:00,41.5457675011,3.73216663136,0.00162319430995,0.0,9.17985065927,26.9147,101.78357147,40.1041310316,50.0982,11.5812404381
 10/01  18:00:00,41.5406664328,3.73216663136,0.0,0.0,9.17985065927,26.9147,105.880462978,41.271984245,50.0982,14.5102787333
 10/01  19:00:00,37.3420106928,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.0406184951,49.7121480402,33.3988,13.9296704549
 10/01  20:00:00,38.3760140498,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.2064199232,52.2270090192,33.3988,11.5806109039
 10/01  21:00:00,38.2945077207,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.106099848,62.5457315144,25.0491,14.5112683339
 10/01  22:00:00,38.1785907554,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.632215009,72.9309999235,16.6994,11.0018150857
 10/01  23:00:00,38.9853009616,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.2053996991,76.5113319381,8.3497,6.34436776109
 10/01  24:00:00,22.2271059009,3.73216663136,0.0,0.0,4.58992532963,8.1892,94.8826975143,84.6161989019,3.33988,6.92661861235
 10/02  01:00:00,14.6627945434,0.0,0.0,0.0,1.52997510988,7.4902,3.93194848416,0.0,3.33988,0.592068484164
 10/02  02:00:00,14.6870152554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  03:00:00,14.69914609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  04:00:00,14.849457441,0.0,0.0,0.0,1.52997510988,7.4902,3.93195439326,0.0,3.33988,0.592074393256
 10/02  05:00:00,22.3365390172,3.73216663136,0.0,0.0,4.58992532963,8.1892,103.445957008,95.0762570083,8.3497,0.02
 10/02  06:00:00,38.2979949139,3.73216663136,0.0109518740841,0.0,9.17985065927,19.4245,114.112595711,92.7992407467,16.6994,4.61395496451
 10/02  07:00:00,44.711003188,3.73216663136,0.0133441694395,0.0,9.17985065927,26.9147,132.760776682,90.8393152643,25.0491,16.8723614174
 10/02  08:00:00,41.5421184982,3.73216663136,0.00162798439718,0.0,9.17985065927,26.9147,133.772378206,84.6839705495,33.3988,15.6896076561
 10/02  09:00:00,34.0616407266,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.508376391,70.1277196066,25.0491,13.331556784
 10/02  10:00:00,41.5724174984,3.73216663136,0.00153154974401,0.0,9.17985065927,26.9147,110.794084038,58.0425651967,41.7485,11.0030188414
 10/02  11:00:00,42.3422651867,3.73216663136,0.0,0.0,9.17985065927,26.9147,98.549387749,43.4693555002,41.7485,13.3315322488
 10/02  12:00:00,41.6514482402,3.73216663136,0.0,0.0,9.17985065927,26.9147,84.8376748193,32.0879781002,41.7485,11.0011967191
 10/02  13:00:00,34.1258480263,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.194236134,33.3834855592,33.3988,10.4119505748
 10/02  14:00:00,34.1266890493,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.3555157194,37.6391903812,25.0491,8.66722533819
 10/02  15:00:00,34.1228387328,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.6770428463,37.6108359434,33.3988,8.6674069029
 10/02  16:00:00,41.5515805181,3.73216663136,0.00532486662448,0.0,9.17985065927,26.9147,95.5750442811,36.8090473537,50.0982,8.66779692735
 10/02  17:00:00,41.5593162878,3.73216663136,0.0,0.0,9.17985065927,26.9147,95.5487824565,33.8703223462,50.0982,11.5802601103
 10/02  18:00:00,41.5630301283,3.73216663136,0.0,0.0,9.17985065927,26.9147,96.2234400093,30.4359822752,50.0982,15.6892577342
 10/02  19:00:00,37.372662173,3.73216663136,0.0,0.0,9.17985065927,19.4245,86.3653532219,36.0939425719,33.3988,16.8726106499
 10/02  20:00:00,38.4015658841,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.3046982821,40.394400768,33.3988,14.5114975142
 10/02  21:00:00,38.3186883123,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.8708600801,51.1328704997,25.0491,15.6888895804
 10/02  22:00:00,38.2034069846,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.8001303422,56.349225447,16.6994,12.7515048952
 10/02  23:00:00,39.0040834009,3.73216663136,0.0,0.0,9.17985065927,19.4245,72.7854048414,57.5078598315,8.3497,6.9278450099
 10/02  24:00:00,22.2602182527,3.73216663136,0.0,0.0,4.58992532963,8.1892,73.6415755343,63.9570166588,3.33988,6.34467887548
 10/03  01:00:00,14.6983655154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  02:00:00,14.7200850913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,14.726252355,0.0,0.0,0.0,1.52997510988,7.4902,3.93193326865,0.0,3.33988,0.592053268652
 10/03  04:00:00,15.388768314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,22.8789670777,3.73216663136,0.0,0.0,4.58992532963,8.1892,83.3532424995,74.4114833006,8.3497,0.592059198969
 10/03  06:00:00,38.5480879739,3.73216663136,0.0119870183093,0.0,9.17985065927,19.4245,93.6686236194,72.3568539396,16.6994,4.61236967981
 10/03  07:00:00,44.7293099445,3.73216663136,0.0135023879801,0.0,9.17985065927,26.9147,109.778948586,67.859967493,25.0491,16.8698810926
 10/03  08:00:00,41.557743138,3.73216663136,0.00280549831428,0.0,9.17985065927,26.9147,116.866569171,67.7791190512,33.3988,15.6886501195
 10/03  09:00:00,34.0712204436,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.225940042,65.4221794483,25.0491,12.7546605933
 10/03  10:00:00,41.5630989827,3.73216663136,0.00361116889869,0.0,9.17985065927,26.9147,119.724046537,66.3955177052,41.7485,11.5800288317
 10/03  11:00:00,42.3488057687,3.73216663136,0.0,0.0,9.17985065927,26.9147,102.974090089,48.4721103173,41.7485,12.7534797718
 10/03  12:00:00,41.6690402625,3.73216663136,0.0,0.0,9.17985065927,26.9147,83.1471591066,29.8177466577,41.7485,11.5809124488
 10/03  13:00:00,34.1436863443,3.73216663136,0.0,0.0,9.17985065927,19.4245,72.6838504185,29.451084963,33.3988,9.83396545548
 10/03  14:00:00,34.1441880625,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.3814312892,33.0886115465,25.0491,9.24371974267
 10/03  15:00:00,34.1382589357,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.1041457704,33.0390559586,33.3988,8.66628981178
