Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  16:00:00,41.5811927476,3.73216663136,0.00996726445569,0.0,9.17985065927,26.9147,85.0763030883,26.3102618829,50.0982,8.66784120542
 10/03  17:00:00,41.5880193921,3.73216663136,0.0,0.0,9.17985065927,26.9147,83.1583058392,22.0579414283,50.0982,11.0021644109
 10/03  18:00:00,41.5861158242,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.9496842833,20.1615044994,50.0982,15.6899797839
 10/03  19:00:00,37.2463334873,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.1502674278,29.2968931209,33.3988,17.4545743069
 10/03  20:00:00,38.2825524655,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.8991441985,35.5691892391,33.3988,13.9311549593
 10/03  21:00:00,38.2357306611,3.73216663136,0.0,0.0,9.17985065927,19.4245,84.7297325705,43.9915502624,25.0491,15.689082308
 10/03  22:00:00,38.2282417839,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.9127936609,47.8813771666,16.6994,13.3320164943
 10/03  23:00:00,39.0164692123,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.9817359338,51.7045738576,8.3497,6.92746207614
 10/03  24:00:00,22.2826289621,3.73216663136,0.0,0.0,4.58992532963,8.1892,66.2998854407,57.1904682937,3.33988,5.76953714697
 10/04  01:00:00,14.7253880266,0.0,0.0,0.0,1.52997510988,7.4902,3.93197182452,0.0,3.33988,0.592091824515
 10/04  02:00:00,14.7466863392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,14.756584898,0.0,0.0,0.0,1.52997510988,7.4902,3.93196298454,0.0,3.33988,0.592082984544
 10/04  04:00:00,14.9087084696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,22.3963353229,3.73216663136,0.0,0.0,4.58992532963,8.1892,70.9787582272,62.0369693583,8.3497,0.59208886884
 10/04  06:00:00,38.359993626,3.73216663136,0.0131020233691,0.0,9.17985065927,19.4245,78.2622698396,57.5245758814,16.6994,4.03829395821
 10/04  07:00:00,44.7772898371,3.73216663136,0.0168746384979,0.0,9.17985065927,26.9147,91.5247963584,49.0224739593,25.0491,17.4532223991
 10/04  08:00:00,41.6044192072,3.73216663136,0.00367658727141,0.0,9.17985065927,26.9147,96.9709863732,47.8839542084,33.3988,15.6882321648
 10/04  09:00:00,34.141373402,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.888887555,38.0864128413,25.0491,12.7533747137
 10/04  10:00:00,41.6709368536,3.73216663136,0.0018045974719,0.0,9.17985065927,26.9147,79.4892686803,26.1596676065,41.7485,11.5811010739
 10/04  11:00:00,42.4020121075,3.73216663136,0.0,0.0,9.17985065927,26.9147,69.784896941,15.2830703712,41.7485,12.7533265697
 10/04  12:00:00,41.7781262098,3.73216663136,0.00652582410498,0.0,9.17985065927,26.9147,54.6449315107,1.31536924704,41.7485,11.5810622637
 10/04  13:00:00,34.3025294459,3.73216663136,0.00198815110686,0.0,9.17985065927,19.4245,43.830478421,0.0208372363073,33.3988,10.4108411846
 10/04  14:00:00,34.3277842666,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7259130108,0.00922648004578,25.0491,8.66758653078
 10/04  15:00:00,34.3157606329,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.0820587298,0.0151839797038,33.3988,8.66807475007
 10/04  16:00:00,42.0251082716,3.73216663136,0.282550813334,0.0,9.17985065927,26.9147,58.7643691568,0.0,50.0982,8.66616915676
 10/04  17:00:00,42.5022608812,3.73216663136,0.751240253623,0.0,9.17985065927,26.9147,61.6795464416,0.0,50.0982,11.5813464416
 10/04  18:00:00,42.7485504475,3.73216663136,1.00465356168,0.0,9.17985065927,26.9147,65.7881147467,0.0,50.0982,15.6899147467
 10/04  19:00:00,37.6139384061,3.73216663136,0.0713271655286,0.0,9.17985065927,19.4245,50.2981019271,0.0254130032098,33.3988,16.8738889238
 10/04  20:00:00,38.5155090874,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.0962170654,6.18728108146,33.3988,14.5101359839
 10/04  21:00:00,38.4121408426,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.5394805499,20.8004820966,25.0491,15.6898984532
 10/04  22:00:00,38.2825492465,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.9885582855,31.5360992667,16.6994,12.7530590188
 10/04  23:00:00,39.0534855039,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.3323895344,33.4782817574,8.3497,7.50440777702
 10/04  24:00:00,22.3245848249,3.73216663136,0.0,0.0,4.58992532963,8.1892,52.6541117463,43.5441770331,3.33988,5.77005471321
 10/05  01:00:00,14.7534349808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  02:00:00,14.7649556181,0.0,0.0,0.0,1.52997510988,7.4902,3.93197582338,0.0,3.33988,0.592095823383
 10/05  03:00:00,14.7700124478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  04:00:00,14.9147160135,0.0,0.0,0.0,1.52997510988,7.4902,3.93192999971,0.0,3.33988,0.592049999714
 10/05  05:00:00,22.3950777306,3.73216663136,0.0,0.0,4.58992532963,8.1892,73.886554253,65.516854253,8.3497,0.02
 10/05  06:00:00,38.3488890886,3.73216663136,0.0125380540533,0.0,9.17985065927,19.4245,84.8307389026,63.5175733372,16.6994,4.61376556545
 10/05  07:00:00,44.7708377835,3.73216663136,0.01755703075,0.0,9.17985065927,26.9147,95.9463456924,54.0248253722,25.0491,16.8724203202
 10/05  08:00:00,41.6009751704,3.73216663136,0.00378767436776,0.0,9.17985065927,26.9147,101.29358152,51.7715840326,33.3988,16.1231974869
 10/05  09:00:00,34.1179907583,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.3197043717,50.3688770436,25.0491,12.9017273281
 10/05  10:00:00,41.6244633745,3.73216663136,0.00859782262622,0.0,9.17985065927,26.9147,102.193075577,48.863777337,41.7485,11.5807982404
 10/05  11:00:00,42.3647846681,3.73216663136,0.0,0.0,9.17985065927,26.9147,95.14657767,40.6434571732,41.7485,12.7546204967
 10/05  12:00:00,41.686293306,3.73216663136,0.0,0.0,9.17985065927,26.9147,81.7588832379,28.4291580299,41.7485,11.5812252081
 10/05  13:00:00,34.1704668164,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.2855068825,28.0532869238,33.3988,9.83341995874
 10/05  14:00:00,34.1737726479,3.73216663136,0.0,0.0,9.17985065927,19.4245,65.7279197725,32.0115596959,25.0491,8.66726007668
 10/05  15:00:00,34.16830562,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.6583657583,32.0151730674,33.3988,9.24439269087
 10/05  16:00:00,41.6083947442,3.73216663136,0.0133982402082,0.0,9.17985065927,26.9147,86.44913144,27.6835620713,50.0982,8.66736936875
 10/05  17:00:00,41.5999993855,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.8104017841,24.710874901,50.0982,11.0013268831
 10/05  18:00:00,41.5957060895,3.73216663136,0.00116319958385,0.0,9.17985065927,26.9147,91.1311780748,24.762323594,50.0982,16.2706544808
 10/05  19:00:00,38.4474274071,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.6483917022,37.3742661623,33.3988,16.8753255399
 10/05  20:00:00,38.4103598971,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.6602249829,44.7514010201,33.3988,14.5100239628
 10/05  21:00:00,38.3289109967,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.672335899,52.9324843607,25.0491,15.6907515383
 10/05  22:00:00,38.2107891408,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.6466009504,59.1932474328,16.6994,12.7539535177
 10/05  23:00:00,39.0071221647,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.2837303071,64.42946222,8.3497,7.50456808716
 10/05  24:00:00,22.2484156603,3.73216663136,0.0,0.0,4.58992532963,8.1892,81.5478519139,72.4378799078,3.33988,5.77009200612
 10/06  01:00:00,14.680038358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  02:00:00,14.7017653838,0.0,0.0,0.0,1.52997510988,7.4902,3.9319271689,0.0,3.33988,0.592047168904
 10/06  03:00:00,14.7143644806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,15.3774634175,0.0,0.0,0.0,1.52997510988,7.4902,3.93193311193,0.0,3.33988,0.592053111932
 10/06  05:00:00,22.8600527216,3.73216663136,0.0,0.0,4.58992532963,8.1892,88.5034428247,80.1337428247,8.3497,0.02
 10/06  06:00:00,38.5339615688,3.73216663136,0.0117066144678,0.0,9.17985065927,19.4245,97.8752273551,76.5619930658,16.6994,4.61383428932
 10/06  07:00:00,44.72219517,3.73216663136,0.015372055067,0.0,9.17985065927,26.9147,108.976343102,67.0539305219,25.0491,16.8733125804
 10/06  08:00:00,41.5574158808,3.73216663136,0.00170222358703,0.0,9.17985065927,26.9147,111.591188657,61.9201639769,33.3988,16.2722246796
 10/06  09:00:00,34.0821961171,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.4613494917,57.6574994767,25.0491,12.754750015
 10/06  10:00:00,41.5925591243,3.73216663136,0.00191630223626,0.0,9.17985065927,26.9147,106.224304695,52.8953805734,41.7485,11.580424122
 10/06  11:00:00,42.3585538549,3.73216663136,0.0,0.0,9.17985065927,26.9147,92.5266298462,38.0244735701,41.7485,12.7536562761
 10/06  12:00:00,41.6879927963,3.73216663136,0.0,0.0,9.17985065927,26.9147,76.257064697,22.9263134562,41.7485,11.5822512408
 10/06  13:00:00,34.176854955,3.73216663136,0.0,0.0,9.17985065927,19.4245,64.3191940219,20.5086345843,33.3988,10.4117594377
 10/06  14:00:00,34.1839610302,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.3982313479,22.6812915675,25.0491,8.66783978034
 10/06  15:00:00,34.1680841817,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.7881670872,28.7224804297,33.3988,8.66688665754
 10/06  16:00:00,41.5991678717,3.73216663136,0.0100016818825,0.0,9.17985065927,26.9147,86.9692742578,28.2035719891,50.0982,8.66750226872
 10/06  17:00:00,41.5957526382,3.73216663136,0.0,0.0,9.17985065927,26.9147,86.749457648,25.0706324134,50.0982,11.5806252346
 10/06  18:00:00,41.6018868511,3.73216663136,0.00189790539996,0.0,9.17985065927,26.9147,86.1235915399,20.3358047776,50.0982,15.6895867623
 10/06  19:00:00,38.3302953594,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.8036043397,24.5312666106,33.3988,16.873537729
 10/06  20:00:00,38.3173542347,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.0856132663,26.1786650819,33.3988,14.5081481845
 10/06  21:00:00,38.2742348381,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.5019403342,32.7647696188,25.0491,15.6880707153
 10/06  22:00:00,38.2597873043,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.972875632,38.9390056885,16.6994,13.3344699434
 10/06  23:00:00,39.0333050098,3.73216663136,0.0,0.0,9.17985065927,19.4245,59.3373582535,44.0600430832,8.3497,6.92761517032
 10/06  24:00:00,22.2947289901,3.73216663136,0.0,0.0,4.58992532963,8.1892,64.0698876669,54.3852306342,3.33988,6.34477703268
 10/07  01:00:00,14.7175177511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.7297994113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  03:00:00,14.7384537898,0.0,0.0,0.0,1.52997510988,7.4902,3.93196581578,0.0,3.33988,0.592085815785
 10/07  04:00:00,14.8829739269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  05:00:00,22.3638516922,3.73216663136,0.0,0.0,4.58992532963,8.1892,84.2652322975,75.3234664254,8.3497,0.592065872161
 10/07  06:00:00,38.3168027099,3.73216663136,0.0119896144777,0.0,9.17985065927,19.4245,94.7512383899,73.4392392471,16.6994,4.61259914277
 10/07  07:00:00,44.7212097858,3.73216663136,0.0101354005538,0.0,9.17985065927,26.9147,92.4120706233,63.3235870996,25.0491,4.03938352378
 10/07  08:00:00,41.5583282151,3.73216663136,0.002948750742,0.0,9.17985065927,26.9147,97.7388821863,59.7255850585,33.3988,4.61449712784
 10/07  09:00:00,34.099961691,3.73216663136,0.00110993272283,0.0,9.17985065927,19.4245,92.9037422844,53.3425336267,25.0491,14.5121086577
 10/07  10:00:00,41.6155526918,3.73216663136,0.00566170208394,0.0,9.17985065927,26.9147,103.202877618,48.7009149368,41.7485,12.7534626816
 10/07  11:00:00,42.3758821394,3.73216663136,0.0,0.0,9.17985065927,26.9147,88.6224270725,32.3631335249,41.7485,14.5107935477
 10/07  12:00:00,41.721486076,3.73216663136,0.0,0.0,9.17985065927,26.9147,74.3152043303,18.0571376121,41.7485,14.5095667182
 10/07  13:00:00,34.2174038265,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.8983093765,11.7443621752,33.3988,12.7551472013
 10/07  14:00:00,34.2416092216,3.73216663136,0.0,0.0,9.17985065927,19.4245,44.5653194743,7.93610290575,25.0491,11.5801165685
 10/07  15:00:00,34.2592509069,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.2611071501,1.28068928696,33.3988,11.5816178632
 10/07  16:00:00,41.7318277435,3.73216663136,0.0204598013411,0.0,9.17985065927,26.9147,60.5217695886,0.0129001420471,50.0982,10.4106694465
 10/07  17:00:00,41.7271637243,3.73216663136,0.0,0.0,9.17985065927,26.9147,61.6786007347,0.0,50.0982,11.5804007347
 10/07  18:00:00,41.8155996456,3.73216663136,0.104281377148,0.0,9.17985065927,26.9147,65.7898324308,0.0,50.0982,15.6916324308
 10/07  19:00:00,38.5808708548,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.1331970954,0.0432942690031,33.3988,15.6911028264
 10/07  20:00:00,38.5266444661,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.2989999564,7.38836108787,33.3988,14.5118388686
 10/07  21:00:00,38.4469770174,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.3105586997,9.57052237403,25.0491,15.6909363257
 10/07  22:00:00,38.3562977341,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.9091422238,5.6307418502,16.6994,11.5790003736
 10/07  23:00:00,39.1144307258,3.73216663136,0.0,0.0,9.17985065927,19.4245,26.8413985876,9.82457477885,8.3497,8.66712380879
 10/07  24:00:00,22.382679637,3.73216663136,0.0,0.0,4.58992532963,8.1892,36.4371161276,27.3276538084,3.33988,5.76958231925
 10/08  01:00:00,14.8075290318,0.0,0.0,0.0,1.52997510988,7.4902,3.93195173306,0.0,3.33988,0.592071733062
 10/08  02:00:00,14.82949062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  03:00:00,14.8490256371,0.0,0.0,0.0,1.52997510988,7.4902,3.93193176503,0.0,3.33988,0.592051765029
 10/08  04:00:00,14.9974701397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  05:00:00,22.4667616415,3.73216663136,0.0,0.0,4.58992532963,8.1892,49.0072516953,40.6375516953,8.3497,0.02
 10/08  06:00:00,38.4162074901,3.73216663136,0.0144812399024,0.0,9.17985065927,19.4245,61.5297759794,40.2159306633,16.6994,4.61444531609
 10/08  07:00:00,44.814746071,3.73216663136,0.0125364531331,0.0,9.17985065927,26.9147,62.2718463981,32.6088303129,25.0491,4.61391608518
 10/08  08:00:00,41.6389657985,3.73216663136,0.00346300616445,0.0,9.17985065927,26.9147,71.1044309896,33.0923911344,33.3988,4.61323985523
 10/08  09:00:00,34.1669421665,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.1084356267,31.4449413976,25.0491,4.61439422904
 10/08  10:00:00,41.7026334196,3.73216663136,0.00381003273865,0.0,9.17985065927,26.9147,72.3427410022,16.5659118707,41.7485,14.0283291315
 10/08  11:00:00,42.4622720485,3.73216663136,0.0,0.0,9.17985065927,26.9147,60.0124306016,3.85020090664,41.7485,14.4137296949
 10/08  12:00:00,41.9566818793,3.73216663136,0.110877158435,0.0,9.17985065927,26.9147,53.3381225415,0.00636646577596,41.7485,11.5832560758
 10/08  13:00:00,34.7048944703,3.73216663136,0.344521176323,0.0,9.17985065927,19.4245,44.9793926162,0.0,33.3988,11.5805926162
 10/08  14:00:00,34.9862045013,3.73216663136,0.603090378658,0.0,9.17985065927,19.4245,33.7154273978,0.0,25.0491,8.66632739777
 10/08  15:00:00,35.1497553059,3.73216663136,0.776268972939,0.0,9.17985065927,19.4245,42.6430805407,0.0,33.3988,9.24428054068
 10/08  16:00:00,43.7868409851,3.73216663136,2.00178244669,0.0,9.17985065927,26.9147,58.7656122743,0.0,50.0982,8.66741227434
 10/08  17:00:00,42.9438792293,3.73216663136,1.17879357491,0.0,9.17985065927,26.9147,61.680278003,0.0,50.0982,11.582078003
 10/08  18:00:00,42.6318022805,3.73216663136,0.888067798602,0.0,9.17985065927,26.9147,64.0295504993,0.0,50.0982,13.9313504993
 10/08  19:00:00,38.7976467978,3.73216663136,0.163053599039,0.0,9.17985065927,19.4245,47.9101272271,0.0,33.3988,14.5113272271
 10/08  20:00:00,38.6041479154,3.73216663136,0.0,0.0,9.17985065927,19.4245,44.9918858104,0.0122815912573,33.3988,11.5808042192
 10/08  21:00:00,38.5026535961,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.8257654051,0.266638303567,25.0491,14.5100271015
 10/08  22:00:00,38.3734035372,3.73216663136,0.0,0.0,9.17985065927,19.4245,32.6048597104,4.32416076892,16.6994,11.5812989415
 10/08  23:00:00,39.144888134,3.73216663136,0.0,0.0,9.17985065927,19.4245,16.8705268347,2.75181598673,8.3497,5.76901084794
 10/08  24:00:00,22.4328520519,3.73216663136,0.0,0.0,4.58992532963,8.1892,19.7474520245,8.90265667851,3.33988,7.50491534597
 10/09  01:00:00,14.8760512977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  02:00:00,14.9058712883,0.0,0.0,0.0,1.52997510988,7.4902,3.93195560149,0.0,3.33988,0.59207560149
 10/09  03:00:00,14.9129034758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  04:00:00,15.0759724004,0.0,0.0,0.0,1.52997510988,7.4902,3.93196149809,0.0,3.33988,0.592081498091
 10/09  05:00:00,22.5509278028,3.73216663136,0.0,0.0,4.58992532963,8.1892,27.6978987219,19.3281987219,8.3497,0.02
 10/09  06:00:00,38.516198462,3.73216663136,0.0175162993119,0.0,9.17985065927,19.4245,35.0149298164,13.7016343916,16.6994,4.61389542482
 10/09  07:00:00,44.9139607182,3.73216663136,0.0149543116335,0.0,9.17985065927,26.9147,32.7346674622,3.07215447557,25.0491,4.6134129866
 10/09  08:00:00,41.735509943,3.73216663136,0.0041642019961,0.0,9.17985065927,26.9147,41.8419677017,3.83037376101,33.3988,4.61279394072
 10/09  09:00:00,34.2304743245,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.8990372406,16.2377754386,25.0491,4.61216180197
 10/09  10:00:00,41.7272190012,3.73216663136,0.0138839663969,0.0,9.17985065927,26.9147,72.8268310598,17.1478937233,41.7485,13.9304373365
 10/09  11:00:00,42.4209555507,3.73216663136,0.0,0.0,9.17985065927,26.9147,74.0560728468,17.7963595344,41.7485,14.5112133123
 10/09  12:00:00,41.7641602633,3.73216663136,0.0,0.0,9.17985065927,26.9147,65.7543337021,12.4221083824,41.7485,11.5837253197
 10/09  13:00:00,34.2518336044,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.5245890065,9.54246079104,33.3988,11.5833282155
 10/09  14:00:00,34.2658244497,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.5450032538,9.82858631508,25.0491,8.66731693871
 10/09  15:00:00,34.2550187743,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.7998175911,10.155624025,33.3988,9.24539356611
 10/09  16:00:00,41.6949533295,3.73216663136,0.00823424245845,0.0,9.17985065927,26.9147,63.0905440698,4.32469036887,50.0982,8.6676537009
 10/09  17:00:00,41.6895942954,3.73216663136,0.0,0.0,9.17985065927,26.9147,65.4156780813,3.73489940308,50.0982,11.5825786782
 10/09  18:00:00,41.6739938851,3.73216663136,0.0,0.0,9.17985065927,26.9147,70.5773610459,5.96732427638,50.0982,14.5118367695
 10/09  19:00:00,38.5472296556,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.9371565126,8.60754704191,33.3988,13.9308094707
 10/09  20:00:00,38.5074329323,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.7425103697,12.7600737241,33.3988,11.5836366456
 10/09  21:00:00,38.414238588,3.73216663136,0.0,0.0,9.17985065927,19.4245,65.6288198066,26.0693496503,25.0491,14.5103701562
 10/09  22:00:00,38.2934685698,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.129330978,33.8477459788,16.6994,11.5821849992
 10/09  23:00:00,39.0542773598,3.73216663136,0.0,0.0,9.17985065927,19.4245,53.0631172026,38.3682590475,8.3497,6.34515815506
 10/09  24:00:00,22.3285263667,3.73216663136,0.0,0.0,4.58992532963,8.1892,57.8562901664,47.5884050701,3.33988,6.92800509632
 10/10  01:00:00,14.7629351585,0.0,0.0,0.0,1.52997510988,7.4902,3.93196965535,0.0,3.33988,0.592089655354
 10/10  02:00:00,14.7780475248,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  03:00:00,14.7855736843,0.0,0.0,0.0,1.52997510988,7.4902,3.93195834762,0.0,3.33988,0.592078347616
 10/10  04:00:00,15.4477854297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  05:00:00,22.9281406074,3.73216663136,0.0,0.0,4.58992532963,8.1892,69.2925113745,60.3507271352,8.3497,0.592084239256
 10/10  06:00:00,38.5937823096,3.73216663136,0.013406515,0.0,9.17985065927,19.4245,80.6119990193,59.873560041,16.6994,4.0390389783
 10/10  07:00:00,45.8406502404,3.73216663136,0.0179285132054,0.0,9.17985065927,26.9147,92.9082415066,50.4026425345,25.0491,17.4564989721
 10/10  08:00:00,41.6177643849,3.73216663136,0.00406231171348,0.0,9.17985065927,26.9147,94.4829906425,45.3931384403,33.3988,15.6910522022
 10/10  09:00:00,34.1531334304,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.3087340468,35.9250004243,25.0491,13.3346336225
 10/10  10:00:00,41.6696228786,3.73216663136,0.00188044711582,0.0,9.17985065927,26.9147,81.1709049869,27.8407283203,41.7485,11.5816766666
 10/10  11:00:00,42.4280986619,3.73216663136,0.0,0.0,9.17985065927,26.9147,64.0824462437,9.57935015587,41.7485,12.7545960879
 10/10  12:00:00,41.7985751628,3.73216663136,0.00581523298885,0.0,9.17985065927,26.9147,53.3334488718,0.0,41.7485,11.5849488718
 10/10  13:00:00,34.2893064771,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.8341757398,0.0247109579451,33.3988,10.4106647819
 10/10  14:00:00,34.2871245124,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7808901294,0.0643175923893,25.0491,8.66747253699
 10/10  15:00:00,34.2632987167,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.0886181484,0.0222900038757,33.3988,8.66752814454
 10/10  16:00:00,41.6992649554,3.73216663136,0.0133285223765,0.0,9.17985065927,26.9147,59.3434831375,0.0,50.0982,9.24528313749
 10/10  17:00:00,41.7018524957,3.73216663136,0.00505022670888,0.0,9.17985065927,26.9147,61.6798663793,0.0,50.0982,11.5816663793
 10/10  18:00:00,41.7264333765,3.73216663136,0.0528936718103,0.0,9.17985065927,26.9147,65.9013313771,0.110650762006,50.0982,15.6924806151
 10/10  19:00:00,38.3633855948,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.3916722742,10.5353284475,33.3988,17.4575438267
 10/10  20:00:00,38.3458369671,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.7590361516,13.4280835327,33.3988,13.9321526189
 10/10  21:00:00,38.2985473453,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.7638975202,21.4420175799,25.0491,16.2727799403
 10/10  22:00:00,38.2692432824,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.8618619746,34.4088354107,16.6994,12.7536265639
 10/10  23:00:00,39.0382531542,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.0638142008,40.2095663835,8.3497,7.50454781729
 10/10  24:00:00,22.3115367641,3.73216663136,0.0,0.0,4.58992532963,8.1892,55.7655306184,46.6570236764,3.33988,5.76862694198
 10/11  01:00:00,14.7524850962,0.0,0.0,0.0,1.52997510988,7.4902,3.93197074287,0.0,3.33988,0.592090742871
 10/11  02:00:00,14.7744983091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  03:00:00,14.7838206344,0.0,0.0,0.0,1.52997510988,7.4902,3.93192487665,0.0,3.33988,0.592044876654
 10/11  04:00:00,14.9350013924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  05:00:00,22.4181135569,3.73216663136,0.0,0.0,4.58992532963,8.1892,62.0649407334,53.1231899119,8.3497,0.592050821541
 10/11  06:00:00,38.3804145826,3.73216663136,0.0135283707204,0.0,9.17985065927,19.4245,69.4014252749,48.6614765613,16.6994,4.04054871355
 10/11  07:00:00,45.8673088291,3.73216663136,0.0142145814958,0.0,9.17985065927,26.9147,77.660330071,35.1531506799,25.0491,17.4580793911
 10/11  08:00:00,41.6432535367,3.73216663136,0.0,0.0,9.17985065927,26.9147,80.491425626,31.4028475871,33.3988,15.6897780389
 10/11  09:00:00,34.1633822585,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.3080352757,29.92344878,25.0491,13.3354864956
 10/11  10:00:00,41.6878012767,3.73216663136,0.00861766605019,0.0,9.17985065927,26.9147,76.5390606876,23.2080577989,41.7485,11.5825028888
 10/11  11:00:00,42.4576703625,3.73216663136,0.00077495294107,0.0,9.17985065927,26.9147,58.5190791322,4.01535829507,41.7485,12.7552208372
 10/11  12:00:00,41.9772373089,3.73216663136,0.135708726723,0.0,9.17985065927,26.9147,53.9144660198,0.00710992548959,41.7485,12.1588560943
 10/11  13:00:00,34.3602212996,3.73216663136,0.0183642289558,0.0,9.17985065927,19.4245,43.2329079353,0.0,33.3988,9.83410793532
 10/11  14:00:00,34.3455939652,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7715317353,0.0552623918441,25.0491,8.6671693435
 10/11  15:00:00,34.3240015354,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.6741473166,0.0296147329441,33.3988,9.24573258369
 10/11  16:00:00,41.8072924743,3.73216663136,0.0586649176175,0.0,9.17985065927,26.9147,58.7664242242,0.0,50.0982,8.66822422421
 10/11  17:00:00,42.3364267604,3.73216663136,0.578035017843,0.0,9.17985065927,26.9147,61.680849668,0.0,50.0982,11.582649668
 10/11  18:00:00,42.5427938801,3.73216663136,0.799077228124,0.0,9.17985065927,26.9147,65.7905096119,0.0,50.0982,15.6923096119
 10/11  19:00:00,38.6522772643,3.73216663136,0.0259380668967,0.0,9.17985065927,19.4245,50.8843349439,0.0281625871631,33.3988,17.4573723567
 10/11  20:00:00,38.5520795778,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.8417690034,2.93174847482,33.3988,14.5112205286
 10/11  21:00:00,38.4409556359,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.6242364784,14.8829140961,25.0491,15.6922223823
 10/11  22:00:00,38.3174020159,3.73216663136,0.0,0.0,9.17985065927,19.4245,51.4436242715,21.4095345117,16.6994,13.3346897598
 10/11  23:00:00,39.0796338587,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.459217386,24.180741205,8.3497,6.92877618107
 10/11  24:00:00,22.3760817329,3.73216663136,0.0,0.0,4.58992532963,8.1892,37.5446711806,27.8597740622,3.33988,6.34501711844
 10/12  01:00:00,14.8022332911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,14.7988162642,0.0,0.0,0.0,1.52997510988,7.4902,3.93196288402,0.0,3.33988,0.592082884023
 10/12  03:00:00,14.7933262399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,14.9396196411,0.0,0.0,0.0,1.52997510988,7.4902,3.93196878429,0.0,3.33988,0.592088784294
 10/12  05:00:00,22.4298262013,3.73216663136,0.0,0.0,4.58992532963,8.1892,63.1015398942,54.7318398942,8.3497,0.02
 10/12  06:00:00,38.3959236953,3.73216663136,0.0146017703239,0.0,9.17985065927,19.4245,70.0710451311,48.7580797149,16.6994,4.61356541617
 10/12  07:00:00,45.8648356215,3.73216663136,0.0184736646701,0.0,9.17985065927,26.9147,85.3030770205,42.7961306213,25.0491,17.4578463991
 10/12  08:00:00,41.6187509614,3.73216663136,0.00372137032986,0.0,9.17985065927,26.9147,95.0076004674,45.9169271511,33.3988,15.6918733164
 10/12  09:00:00,34.1290358553,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.1745765788,44.7905450068,25.0491,13.3349315721
 10/12  10:00:00,41.6370492402,3.73216663136,0.00300462890364,0.0,9.17985065927,26.9147,93.4026430014,40.0729343843,41.7485,11.5812086171
 10/12  11:00:00,42.3698576404,3.73216663136,0.0,0.0,9.17985065927,26.9147,88.3390254595,33.8354009517,41.7485,12.7551245078
 10/12  12:00:00,41.6755066702,3.73216663136,0.0,0.0,9.17985065927,26.9147,84.699516893,31.3675099667,41.7485,11.5835069263
 10/12  13:00:00,34.1466825606,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.9770945318,36.1675605416,33.3988,10.4107339902
 10/12  14:00:00,34.1448913738,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.4592491979,42.7422978839,25.0491,8.66785131395
 10/12  15:00:00,34.1302688268,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.3529738355,47.2712638246,33.3988,8.68291001094
 10/12  16:00:00,41.5671771363,3.73216663136,0.0123469568065,0.0,9.17985065927,26.9147,104.374246519,45.0455200388,50.0982,9.23052648036
 10/12  17:00:00,41.5766472276,3.73216663136,0.0037507377271,0.0,9.17985065927,26.9147,98.8904259007,37.2127165807,50.0982,11.57950932
 10/12  18:00:00,42.6454551192,3.73216663136,0.00403214751867,0.0,9.17985065927,26.9147,94.9113792347,29.122579405,50.0982,15.6905998297
 10/12  19:00:00,38.457013705,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.8751671891,33.0208680791,33.3988,17.45549911
 10/12  20:00:00,38.4354739881,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.4884669152,34.5766264473,33.3988,14.5130404679
 10/12  21:00:00,38.3645697442,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.882934125,41.1417943317,25.0491,15.6920397933
 10/12  22:00:00,38.2553799942,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.7744627861,44.7404792779,16.6994,13.3345835082
 10/12  23:00:00,39.0313344054,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.7107599753,50.8553814946,8.3497,7.50567848066
 10/12  24:00:00,22.2882949303,3.73216663136,0.0,0.0,4.58992532963,8.1892,69.2969302966,60.1867602179,3.33988,5.77029007867
 10/13  01:00:00,14.7146379394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.7263096223,0.0,0.0,0.0,1.52997510988,7.4902,3.93196816042,0.0,3.33988,0.592088160415
 10/13  03:00:00,14.7279347436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.386352308,0.0,0.0,0.0,1.52997510988,7.4902,3.93194821526,0.0,3.33988,0.592068215255
 10/13  05:00:00,22.8725180972,3.73216663136,0.0,0.0,4.58992532963,8.1892,89.4664920332,81.0967920332,8.3497,0.02
 10/13  06:00:00,38.5437357546,3.73216663136,0.0118201950382,0.0,9.17985065927,19.4245,99.3812976282,78.0679180933,16.6994,4.61397953493
 10/13  07:00:00,45.7933131456,3.73216663136,0.0127844607298,0.0,9.17985065927,26.9147,107.102789089,64.594695673,25.0491,17.4589934159
 10/13  08:00:00,41.5821323505,3.73216663136,0.00149591602032,0.0,9.17985065927,26.9147,107.381589327,58.2894175617,33.3988,15.693371765
 10/13  09:00:00,34.1134018006,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.8086596114,52.424349797,25.0491,13.3352098144
 10/13  10:00:00,41.6278355403,3.73216663136,0.00551771473638,0.0,9.17985065927,26.9147,100.200773398,46.8699422567,41.7485,11.5823311411
 10/13  11:00:00,42.3731885662,3.73216663136,0.0,0.0,9.17985065927,26.9147,89.5371868472,34.4542484193,41.7485,13.334438428
 10/13  12:00:00,41.6882675149,3.73216663136,0.0,0.0,9.17985065927,26.9147,79.3584470553,26.0310941256,41.7485,11.5788529297
 10/13  13:00:00,34.1637642125,3.73216663136,0.0,0.0,9.17985065927,19.4245,72.2873247337,29.0543250148,33.3988,9.83419971895
 10/13  14:00:00,34.1627553126,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.9037932635,35.6087731198,25.0491,9.24592014369
 10/13  15:00:00,34.1508622028,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.3173105554,40.2507414934,33.3988,8.667769062
 10/13  16:00:00,41.5948855053,3.73216663136,0.0134752796891,0.0,9.17985065927,26.9147,94.1369522183,35.3710329942,50.0982,8.6677192241
 10/13  17:00:00,41.5997776629,3.73216663136,0.003780789616,0.0,9.17985065927,26.9147,90.0741581711,28.3910921991,50.0982,11.584865972
 10/13  18:00:00,42.6736406207,3.73216663136,0.00460324949077,0.0,9.17985065927,26.9147,85.5817452784,19.208155472,50.0982,16.2753898064
 10/13  19:00:00,38.3541978663,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.8347115004,18.9783326001,33.3988,17.4575789003
 10/13  20:00:00,38.3459149478,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.8946081018,18.983683941,33.3988,14.5121241608
 10/13  21:00:00,38.3098463944,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.6923243901,22.9482628382,25.0491,15.6949615519
 10/13  22:00:00,38.3159291433,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.4902563797,22.4563159544,16.6994,13.3345404253
 10/13  23:00:00,39.0800449872,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.7334317356,24.4553261502,8.3497,6.92840558534
 10/13  24:00:00,22.3708819437,3.73216663136,0.0,0.0,4.58992532963,8.1892,41.5683582367,31.883620398,3.33988,6.34485783863
 10/14  01:00:00,14.8098994767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,14.8448390111,0.0,0.0,0.0,1.52997510988,7.4902,3.93194821221,0.0,3.33988,0.59206821221
 10/14  03:00:00,14.8722522641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  04:00:00,15.0391599095,0.0,0.0,0.0,1.52997510988,7.4902,3.93195412173,0.0,3.33988,0.592074121734
 10/14  05:00:00,22.4986021395,3.73216663136,0.0,0.0,4.58992532963,8.1892,42.6537636782,34.2840636782,8.3497,0.02
 10/14  06:00:00,38.425530788,3.73216663136,0.0110394897628,0.0,9.17985065927,19.4245,60.7997638594,39.4868366251,16.6994,4.61352723431
 10/14  07:00:00,45.8806100318,3.73216663136,0.0110614773003,0.0,9.17985065927,26.9147,63.0558181068,33.3937322324,25.0491,4.61298587442
 10/14  08:00:00,41.6504836452,3.73216663136,0.00384452804908,0.0,9.17985065927,26.9147,69.2978747019,31.2864726905,33.3988,4.61260201136
 10/14  09:00:00,34.1754918179,3.73216663136,0.00127920727866,0.0,9.17985065927,19.4245,68.4388837398,28.8770659097,25.0491,14.5127178302
 10/14  10:00:00,41.6878535119,3.73216663136,0.00261861515658,0.0,9.17985065927,26.9147,78.1021856506,23.5975747271,41.7485,12.7561109235
 10/14  11:00:00,42.4386638641,3.73216663136,0.0,0.0,9.17985065927,26.9147,65.5096009721,9.24786860889,41.7485,14.5132323632
 10/14  12:00:00,41.7890488932,3.73216663136,0.0,0.0,9.17985065927,26.9147,58.020007456,1.75753002082,41.7485,14.5139774352
 10/14  13:00:00,34.2703124633,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.763131076,0.0288774972296,33.3988,13.3354535788
 10/14  14:00:00,34.2982170343,3.73216663136,0.00547121642461,0.0,9.17985065927,19.4245,36.6400402288,0.00895258871903,25.0491,11.5819876401
 10/14  15:00:00,34.2955720759,3.73216663136,0.0,0.0,9.17985065927,19.4245,44.9836565284,0.0,33.3988,11.5848565284
 10/14  16:00:00,41.7511307111,3.73216663136,0.0313809432183,0.0,9.17985065927,26.9147,60.5101433458,0.0,50.0982,10.4119433458
 10/14  17:00:00,41.7135745308,3.73216663136,0.00181347292268,0.0,9.17985065927,26.9147,61.6931216908,0.0110608812189,50.0982,11.5838608096
 10/14  18:00:00,42.7194096989,3.73216663136,0.00100030795674,0.0,9.17985065927,26.9147,70.8883801474,4.51506999425,50.0982,16.2751101531
 10/14  19:00:00,38.5031695314,3.73216663136,0.0,0.0,9.17985065927,19.4245,60.9909508148,11.897734891,33.3988,15.6944159238
 10/14  20:00:00,38.4847700675,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.6312029623,15.7199788821,33.3988,14.5124240802
 10/14  21:00:00,38.4143543353,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.2002138105,15.8768776247,25.0491,16.2742361858
 10/14  22:00:00,38.2913851455,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.4648454494,26.1831708342,16.6994,11.5822746151
 10/14  23:00:00,39.0525378395,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.4923803365,35.4756213426,8.3497,8.66705899383
 10/14  24:00:00,22.3165695164,3.73216663136,0.0,0.0,4.58992532963,8.1892,58.9073350991,49.2225347375,3.33988,6.34492036166
 10/15  01:00:00,14.758303702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.7898888656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  03:00:00,14.7975122756,0.0,0.0,0.0,1.52997510988,7.4902,3.93194829856,0.0,3.33988,0.592068298564
 10/15  04:00:00,14.9452510495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  05:00:00,22.425350145,3.73216663136,0.0,0.0,4.58992532963,8.1892,65.9385492361,56.9967750297,8.3497,0.592074206385
 10/15  06:00:00,38.3745276609,3.73216663136,0.0135070162871,0.0,9.17985065927,19.4245,77.8890040141,56.5765437671,16.6994,4.61306024692
 10/15  07:00:00,45.8371128979,3.73216663136,0.0119653706834,0.0,9.17985065927,26.9147,76.1045669027,46.4432180974,25.0491,4.61224880525
 10/15  08:00:00,41.5949049031,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.8553725096,47.8446579166,33.3988,4.61191459303
 10/15  09:00:00,34.1115275283,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.3098568562,50.2207678239,25.0491,4.03998903227
 10/15  10:00:00,41.6337979676,3.73216663136,0.00409938550954,0.0,9.17985065927,26.9147,93.9277424677,37.084838147,41.7485,15.0944043207
 10/15  11:00:00,42.3823005326,3.73216663136,0.0,0.0,9.17985065927,26.9147,80.6788732443,24.4175805844,41.7485,14.5127926599
 10/15  12:00:00,41.7201265597,3.73216663136,0.0,0.0,9.17985065927,26.9147,67.1728815668,13.8409069042,41.7485,11.5834746625
 10/15  13:00:00,34.2079513563,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.6592973472,10.6773469117,33.3988,11.5831504355
 10/15  14:00:00,34.2116871169,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.3273925115,13.6100167676,25.0491,8.66827574394
 10/15  15:00:00,34.1974153762,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.7486947982,15.1047889984,33.3988,9.24510579978
 10/15  16:00:00,41.6248416904,3.73216663136,0.0104936375808,0.0,9.17985065927,26.9147,73.6693485925,14.9025774087,50.0982,8.66857118385
 10/15  17:00:00,41.6177766715,3.73216663136,0.0,0.0,9.17985065927,26.9147,78.6971835068,17.0162063101,50.0982,11.5827771967
 10/15  18:00:00,42.6678932578,3.73216663136,0.0,0.0,9.17985065927,26.9147,84.9640174256,20.3526760571,50.0982,14.5131413686
 10/15  19:00:00,38.4664478942,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.8643715139,28.9512495197,33.3988,14.5143219942
 10/15  20:00:00,38.4343516847,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.488894219,33.9280040115,33.3988,12.1620902075
 10/15  21:00:00,38.3473810443,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.4369431266,45.8750822689,25.0491,14.5127608577
 10/15  22:00:00,38.2262565283,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.044911073,53.7647073985,16.6994,11.5808036745
 10/15  23:00:00,39.013763757,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.9708846486,55.8514242,8.3497,5.76976044865
 10/15  24:00:00,22.2602081047,3.73216663136,0.0,0.0,4.58992532963,8.1892,77.1616451525,66.316556939,3.33988,7.50520821358
 10/16  01:00:00,14.6961632472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  02:00:00,14.7162389917,0.0,0.0,0.0,1.52997510988,7.4902,3.93197400134,0.0,3.33988,0.592094001343
 10/16  03:00:00,14.7251528626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  04:00:00,14.8757274798,0.0,0.0,0.0,1.52997510988,7.4902,3.93192815183,0.0,3.33988,0.592048151831
 10/16  05:00:00,22.3614614916,3.73216663136,0.0,0.0,4.58992532963,8.1892,82.6704612771,74.3007612771,8.3497,0.02
 10/16  06:00:00,38.323654474,3.73216663136,0.0122130593634,0.0,9.17985065927,19.4245,91.0604417316,69.7466517606,16.6994,4.61438997098
 10/16  07:00:00,45.7990436036,3.73216663136,0.0154493329023,0.0,9.17985065927,26.9147,103.768653619,61.2597746308,25.0491,17.4597789885
 10/16  08:00:00,41.568771229,3.73216663136,0.00331663579174,0.0,9.17985065927,26.9147,110.22741098,60.5540289888,33.3988,16.2745819916
 10/16  09:00:00,34.0940575151,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.3591942833,56.5545634674,25.0491,12.7555308159
 10/16  10:00:00,41.6021181184,3.73216663136,0.00389831587311,0.0,9.17985065927,26.9147,107.197448184,53.2873182374,41.7485,12.1616299464
 10/16  11:00:00,42.3568327787,3.73216663136,0.0,0.0,9.17985065927,26.9147,96.8993503116,42.3951854841,41.7485,12.7556648275
 10/16  12:00:00,41.6706037095,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.1941003122,31.2835539029,41.7485,12.1620464093
 10/16  13:00:00,34.1522848119,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.3354943753,30.1011919415,33.3988,9.83550243381
 10/16  14:00:00,34.1539110621,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.6610087548,34.3671941411,25.0491,9.24471461371
 10/16  15:00:00,34.1315443228,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.6684440026,41.6006034854,33.3988,8.6690405172
 10/16  16:00:00,41.5573425757,3.73216663136,0.00679697376044,0.0,9.17985065927,26.9147,99.6269267635,40.8609470803,50.0982,8.66777968317
 10/16  17:00:00,41.5575647259,3.73216663136,0.0,0.0,9.17985065927,26.9147,103.143243102,40.8834755783,50.0982,12.1615675239
 10/16  18:00:00,42.6219337994,3.73216663136,0.00181536057062,0.0,9.17985065927,26.9147,103.234369615,37.4420956566,50.0982,15.6940739588
 10/16  19:00:00,38.4327854535,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.238929926,41.3793137698,33.3988,17.4608161562
 10/16  20:00:00,38.4112409025,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.8611293402,42.9477917648,33.3988,14.5145375755
 10/16  21:00:00,38.3290586376,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.4367393215,52.1129306192,25.0491,16.2747087023
 10/16  22:00:00,38.209170348,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.7577940968,59.7239955698,16.6994,13.334398527
 10/16  23:00:00,38.9970110683,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.5503480575,67.2712431116,8.3497,6.92940494588
 10/16  24:00:00,22.2318233515,3.73216663136,0.0,0.0,4.58992532963,8.1892,86.4853173224,76.800290269,3.33988,6.34514705344
 10/17  01:00:00,14.6685591692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  02:00:00,14.6935896303,0.0,0.0,0.0,1.52997510988,7.4902,3.9319723299,0.0,3.33988,0.592092329897
 10/17  03:00:00,14.7052332001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  04:00:00,15.3683942181,0.0,0.0,0.0,1.52997510988,7.4902,3.93192647182,0.0,3.33988,0.592046471817
 10/17  05:00:00,22.8532808902,3.73216663136,0.0,0.0,4.58992532963,8.1892,103.611932164,95.2422321643,8.3497,0.02
 10/17  06:00:00,38.5285573807,3.73216663136,0.0112006649426,0.0,9.17985065927,19.4245,111.713373212,90.400072899,16.6994,4.61390031314
 10/17  07:00:00,45.7748204242,3.73216663136,0.0142996482317,0.0,9.17985065927,26.9147,124.509401135,82.0022938518,25.0491,17.4580072828
 10/17  08:00:00,41.5471975098,3.73216663136,0.00337204334348,0.0,9.17985065927,26.9147,125.805357687,76.1312896483,33.3988,16.2752680388
 10/17  09:00:00,34.0731269353,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.178205721,63.3723005752,25.0491,12.7568051462
 10/17  10:00:00,41.5919211384,3.73216663136,0.00264227664426,0.0,9.17985065927,26.9147,108.582822027,54.6722610575,41.7485,12.1620609693
 10/17  11:00:00,42.3561795506,3.73216663136,0.0,0.0,9.17985065927,26.9147,94.3505785881,39.8449858395,41.7485,12.7570927486
 10/17  12:00:00,41.690661929,3.73216663136,0.0,0.0,9.17985065927,26.9147,75.753136726,21.8439454066,41.7485,12.1606913195
 10/17  13:00:00,34.188132232,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.6725382874,14.4377290469,33.3988,9.83600924053
 10/17  14:00:00,34.1923259562,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.4861828068,18.1905534017,25.0491,9.24652940514
 10/17  15:00:00,34.1697568166,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.4994116374,25.4325627411,33.3988,8.66804889629
 10/17  16:00:00,41.5821234664,3.73216663136,0.00582012582407,0.0,9.17985065927,26.9147,91.8140422041,32.4698044438,50.0982,9.24603776038
 10/17  17:00:00,41.5801101434,3.73216663136,0.0,0.0,9.17985065927,26.9147,96.0614359086,34.3795575026,50.0982,11.583678406
 10/17  18:00:00,42.6540427256,3.73216663136,0.00207695156717,0.0,9.17985065927,26.9147,92.736434767,26.9446261128,50.0982,15.6936086542
 10/17  19:00:00,38.3278972614,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.2047968779,29.3437057791,33.3988,17.4622910988
 10/17  20:00:00,38.3159261876,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.3957025647,30.901675119,33.3988,15.0952274457
 10/17  21:00:00,38.2734529743,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.1767319152,37.4332379742,25.0491,15.694393941
 10/17  22:00:00,38.2592665865,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.595600799,43.5603779662,16.6994,13.3358228329
 10/17  23:00:00,39.0370019884,3.73216663136,0.0,0.0,9.17985065927,19.4245,64.4976491758,48.6424581374,8.3497,7.50549103833
 10/17  24:00:00,22.2949745056,3.73216663136,0.0,0.0,4.58992532963,8.1892,68.1171279735,59.0067273989,3.33988,5.77052057466
 10/18  01:00:00,14.7321989815,0.0,0.0,0.0,1.52997510988,7.4902,3.93195996024,0.0,3.33988,0.592079960235
 10/18  02:00:00,14.7513200921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  03:00:00,14.7582213816,0.0,0.0,0.0,1.52997510988,7.4902,3.93193137617,0.0,3.33988,0.592051376167
 10/18  04:00:00,14.9199823699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.4128864882,3.73216663136,0.0,0.0,4.58992532963,8.1892,67.3429294917,58.4011721834,8.3497,0.592057308278
 10/18  06:00:00,38.3762641254,3.73216663136,0.013907388188,0.0,9.17985065927,19.4245,74.6720280917,53.9333229835,16.6994,4.03930510819
 10/18  07:00:00,45.8487804976,3.73216663136,0.018164883093,0.0,9.17985065927,26.9147,91.1058702182,48.014258772,25.0491,18.0425114462
 10/18  08:00:00,41.6184194653,3.73216663136,0.00412502516505,0.0,9.17985065927,26.9147,95.2720489372,46.1768882246,33.3988,15.6963607126
 10/18  09:00:00,34.1256318086,3.73216663136,0.0,0.0,9.17985065927,19.4245,86.017840657,47.6322809997,25.0491,13.3364596573
 10/18  10:00:00,41.621450654,3.73216663136,0.00291131984625,0.0,9.17985065927,26.9147,98.4317822456,45.0989070805,41.7485,11.5843751651
 10/18  11:00:00,42.3666540885,3.73216663136,0.0,0.0,9.17985065927,26.9147,87.7310555746,32.6460814348,41.7485,13.3364741397
 10/18  12:00:00,41.681114894,3.73216663136,0.0,0.0,9.17985065927,26.9147,77.4945500523,24.1624154779,41.7485,11.5836345744
 10/18  13:00:00,34.1515579025,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.2970344591,29.4851938248,33.3988,10.4130406343
 10/18  14:00:00,34.1514715393,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.9384022041,35.6436948651,25.0491,9.24560733902
 10/18  15:00:00,34.1335470919,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.0139569998,40.945650536,33.3988,8.66950646373
 10/18  16:00:00,41.5612330412,3.73216663136,0.00917556156804,0.0,9.17985065927,26.9147,99.282855968,40.5171391636,50.0982,8.66751680436
 10/18  17:00:00,41.5606630048,3.73216663136,0.0,0.0,9.17985065927,26.9147,100.209012223,37.9490328107,50.0982,12.1617794127
 10/18  18:00:00,42.6270263586,3.73216663136,0.00175096997282,0.0,9.17985065927,26.9147,98.8837048645,33.0914198084,50.0982,15.6940850561
 10/18  19:00:00,38.4396998542,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.9356785517,37.0756294541,33.3988,17.4612490976
 10/18  20:00:00,38.4169449037,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.140394002,38.6463004518,33.3988,15.0952935501
 10/18  21:00:00,38.3434218865,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.9247069847,45.1804992322,25.0491,15.6951077525
 10/18  22:00:00,38.2306799237,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.8227630901,48.7865162386,16.6994,13.3368468515
 10/18  23:00:00,39.0133940663,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.770816777,54.9164593791,8.3497,7.50465739794
 10/18  24:00:00,22.2649665732,3.73216663136,0.0,0.0,4.58992532963,8.1892,73.3760287379,64.2667841932,3.33988,5.76936454465
 10/19  01:00:00,14.7030805554,0.0,0.0,0.0,1.52997510988,7.4902,3.93197090049,0.0,3.33988,0.592090900491
 10/19  02:00:00,14.7299683912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.7371731501,0.0,0.0,0.0,1.52997510988,7.4902,3.93194235323,0.0,3.33988,0.592062353228
 10/19  04:00:00,14.8688296398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  05:00:00,22.3458932519,3.73216663136,0.0,0.0,4.58992532963,8.1892,93.9316802785,84.9898861789,8.3497,0.592094099637
 10/19  06:00:00,38.3032257373,3.73216663136,0.00776872605749,0.0,9.17985065927,19.4245,105.874998373,84.562805753,16.6994,4.61279262041
 10/19  07:00:00,45.7817838401,3.73216663136,0.0148195855852,0.0,9.17985065927,26.9147,117.616547255,75.1062238406,25.0491,17.4612234146
 10/19  08:00:00,41.5526100437,3.73216663136,0.00335314103647,0.0,9.17985065927,26.9147,119.286481497,70.1953947211,33.3988,15.6922867757
 10/19  09:00:00,34.0651037675,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.257205372,68.871171458,25.0491,13.336933914
 10/19  10:00:00,41.5612815337,3.73216663136,0.00180834095731,0.0,9.17985065927,26.9147,119.165694226,65.2545637952,41.7485,12.1626304305
 10/19  11:00:00,42.3355995308,3.73216663136,0.0,0.0,9.17985065927,26.9147,107.161759029,52.6571300361,41.7485,12.7561289933
 10/19  12:00:00,41.6309471308,3.73216663136,0.0,0.0,9.17985065927,26.9147,95.9886174299,42.0794161191,41.7485,12.1607013108
 10/19  13:00:00,34.1213388711,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.1663119889,38.3536568683,33.3988,10.4138551206
 10/19  14:00:00,34.1357320172,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.4230231095,36.7055163269,25.0491,8.66840678253
 10/19  15:00:00,34.1246730564,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.5249542361,37.8820294363,33.3988,9.24412479975
 10/19  16:00:00,41.5545584998,3.73216663136,0.00701858109397,0.0,9.17985065927,26.9147,94.2713813676,35.5032283203,50.0982,8.66995304723
 10/19  17:00:00,41.5655230202,3.73216663136,0.00162728960783,0.0,9.17985065927,26.9147,91.8328394113,30.1510061586,50.0982,11.5836332527
 10/19  18:00:00,42.6295873372,3.73216663136,0.00107767875354,0.0,9.17985065927,26.9147,93.0489120549,26.6745967101,50.0982,16.2761153448
