Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  19:00:00,38.4477673129,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.7869598127,29.9268169831,33.3988,17.4613428296
 10/19  20:00:00,38.4256511173,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.5968607924,32.6833221902,33.3988,14.5147386023
 10/19  21:00:00,38.3491517195,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.1306341194,40.8022560902,25.0491,16.2792780292
 10/19  22:00:00,38.250793502,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.4770366128,39.4400127395,16.6994,13.3376238733
 10/19  23:00:00,39.0325428125,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.9277275908,40.0728121968,8.3497,7.50521539394
 10/19  24:00:00,22.3101125578,3.73216663136,0.0,0.0,4.58992532963,8.1892,56.9528829813,47.8429512163,3.33988,5.77005176506
 10/20  01:00:00,14.7491746629,0.0,0.0,0.0,1.52997510988,7.4902,3.93197311977,0.0,3.33988,0.592093119773
 10/20  02:00:00,14.7772386636,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.7915658548,0.0,0.0,0.0,1.52997510988,7.4902,3.93192726574,0.0,3.33988,0.592047265742
 10/20  04:00:00,15.450584622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,22.941675469,3.73216663136,0.0,0.0,4.58992532963,8.1892,60.454911123,51.5131579162,8.3497,0.59205320682
 10/20  06:00:00,38.623011217,3.73216663136,0.0140951475885,0.0,9.17985065927,19.4245,66.2837426934,45.5456604548,16.6994,4.03868223856
 10/20  07:00:00,45.8706621099,3.73216663136,0.0182082083338,0.0,9.17985065927,26.9147,80.1470665942,37.0549796488,25.0491,18.0429869454
 10/20  08:00:00,42.7028118029,3.73216663136,0.00412737031127,0.0,9.17985065927,26.9147,82.643581269,33.5513239999,33.3988,15.693457269
 10/20  09:00:00,34.1713690093,3.73216663136,0.0,0.0,9.17985065927,19.4245,65.0264148549,26.6394700716,25.0491,13.3378447833
 10/20  10:00:00,41.6899618646,3.73216663136,0.00239926909414,0.0,9.17985065927,26.9147,73.7747653718,19.8645968981,41.7485,12.1616684737
 10/20  11:00:00,42.4429324398,3.73216663136,0.0,0.0,9.17985065927,26.9147,59.594462735,4.5096014338,41.7485,13.3363613012
 10/20  12:00:00,41.945178421,3.73216663136,0.11820421037,0.0,9.17985065927,26.9147,53.3386695988,0.00642163903305,41.7485,11.5837479598
 10/20  13:00:00,34.3371755557,3.73216663136,0.0,0.0,9.17985065927,19.4245,43.8132020021,0.0,33.3988,10.4144020021
 10/20  14:00:00,34.3387826,3.73216663136,0.0,0.0,9.17985065927,19.4245,33.7572897268,0.0380230426949,25.0491,8.67016668412
 10/20  15:00:00,34.3516815944,3.73216663136,0.0113608001752,0.0,9.17985065927,19.4245,42.644545591,0.0,33.3988,9.24574559101
 10/20  16:00:00,42.5065837177,3.73216663136,0.733879798274,0.0,9.17985065927,26.9147,58.767015189,0.0,50.0982,8.66881518903
 10/20  17:00:00,42.7951596285,3.73216663136,1.03417493423,0.0,9.17985065927,26.9147,62.2604638231,0.0,50.0982,12.1622638231
 10/20  18:00:00,44.6227013842,3.73216663136,0.77544221262,0.0,9.17985065927,26.9147,65.7945060636,0.0,50.0982,15.6963060636
 10/20  19:00:00,38.4660908897,3.73216663136,0.0110183634779,0.0,9.17985065927,19.4245,50.8615485552,0.0,33.3988,17.4627485552
 10/20  20:00:00,38.4364892153,3.73216663136,0.0,0.0,9.17985065927,19.4245,48.5540590869,0.0600500940963,33.3988,15.0952089928
 10/20  21:00:00,38.3659498875,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.756670481,4.4319081473,25.0491,16.2756623337
 10/20  22:00:00,38.3487353172,3.73216663136,0.0,0.0,9.17985065927,19.4245,39.3442065165,9.88867124699,16.6994,12.7561352695
 10/20  23:00:00,39.1178169162,3.73216663136,0.0,0.0,9.17985065927,19.4245,27.2484850571,11.393310058,8.3497,7.5054749991
 10/20  24:00:00,22.3961954094,3.73216663136,0.0,0.0,4.58992532963,8.1892,29.8567189913,20.1716398366,3.33988,6.34519915473
 10/21  01:00:00,14.8414474887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  02:00:00,14.8669337354,0.0,0.0,0.0,1.52997510988,7.4902,3.93197524699,0.0,3.33988,0.592095246994
 10/21  03:00:00,14.8667575966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,15.0087485803,0.0,0.0,0.0,1.52997510988,7.4902,3.93192940141,0.0,3.33988,0.592049401414
 10/21  05:00:00,22.4840754617,3.73216663136,0.0,0.0,4.58992532963,8.1892,41.8846437262,33.5149437262,8.3497,0.02
 10/21  06:00:00,38.453402972,3.73216663136,0.0154783511855,0.0,9.17985065927,19.4245,47.8347794405,26.5212346817,16.6994,4.61414475881
 10/21  07:00:00,45.9236573156,3.73216663136,0.0131470895555,0.0,9.17985065927,26.9147,43.0434645036,13.3804203727,25.0491,4.61394413094
 10/21  08:00:00,42.7532158016,3.73216663136,0.00368882470927,0.0,9.17985065927,26.9147,50.1465946393,12.1338873517,33.3988,4.61390728756
 10/21  09:00:00,34.2110980284,3.73216663136,0.00180567957788,0.0,9.17985065927,19.4245,53.7270147283,14.1620751494,25.0491,14.5158395789
 10/21  10:00:00,41.7221488244,3.73216663136,0.00612232394895,0.0,9.17985065927,26.9147,66.1359636891,11.0491329547,41.7485,13.3383307344
 10/21  11:00:00,42.4739143085,3.73216663136,0.00751521043911,0.0,9.17985065927,26.9147,56.9583323326,0.114508062071,41.7485,15.0953242705
 10/21  12:00:00,41.8140000276,3.73216663136,0.00186677723429,0.0,9.17985065927,26.9147,56.2623150689,0.0,41.7485,14.5138150689
 10/21  13:00:00,34.2818423575,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.8199930901,0.0838516655463,33.3988,13.3373414246
 10/21  14:00:00,34.2880539507,3.73216663136,0.0,0.0,9.17985065927,19.4245,36.6840696635,0.0510013346606,25.0491,11.5839683289
 10/21  15:00:00,34.2712337418,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.5617875064,0.0,33.3988,12.1629875064
 10/21  16:00:00,41.6812266722,3.73216663136,0.00856603284525,0.0,9.17985065927,26.9147,60.6923675217,0.180259455379,50.0982,10.4139080663
 10/21  17:00:00,41.6566444702,3.73216663136,0.0,0.0,9.17985065927,26.9147,67.7810636629,6.09822443921,50.0982,11.5846392237
 10/21  18:00:00,43.7543774131,3.73216663136,0.0,0.0,9.17985065927,26.9147,72.5913364174,6.21589054015,50.0982,16.2772458773
 10/21  19:00:00,38.4877621388,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.2708752837,11.5941454108,33.3988,16.277929873
 10/21  20:00:00,38.4593638657,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.9781120834,19.0657473472,33.3988,14.5135647362
 10/21  21:00:00,38.3742048792,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.8854453029,25.5581467968,25.0491,16.2781985061
 10/21  22:00:00,38.2511470118,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.8997025772,33.6159159995,16.6994,11.5843865777
 10/21  23:00:00,39.0248927183,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.4066573434,39.8110497207,8.3497,9.24590762271
 10/21  24:00:00,22.2880778513,3.73216663136,0.0,0.0,4.58992532963,8.1892,62.6226225997,53.512473033,3.33988,5.77026956672
 10/22  01:00:00,14.7151763487,0.0,0.0,0.0,1.52997510988,7.4902,3.93195305747,0.0,3.33988,0.592073057471
 10/22  02:00:00,14.7319209373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  03:00:00,14.7347659141,0.0,0.0,0.0,1.52997510988,7.4902,3.93195895929,0.0,3.33988,0.592078959294
 10/22  04:00:00,14.8816348503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  05:00:00,22.3597824612,3.73216663136,0.0,0.0,4.58992532963,8.1892,81.6595440062,73.2898440062,8.3497,0.02
 10/22  06:00:00,38.3175911513,3.73216663136,0.0120415317415,0.0,9.17985065927,19.4245,91.7068034937,70.3920225802,16.6994,4.61538091345
 10/22  07:00:00,45.7778158691,3.73216663136,0.00982945129668,0.0,9.17985065927,26.9147,90.9738483681,61.309210094,25.0491,4.61553827418
 10/22  08:00:00,42.6018231794,3.73216663136,0.0,0.0,9.17985065927,26.9147,101.973090337,63.9587465921,33.3988,4.61554374529
 10/22  09:00:00,34.0713985916,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.1663961706,61.5020891154,25.0491,4.61520705523
 10/22  10:00:00,41.5942581161,3.73216663136,0.00371457414893,0.0,9.17985065927,26.9147,107.278507104,50.4342337246,41.7485,15.0957733793
 10/22  11:00:00,42.3590467884,3.73216663136,0.0,0.0,9.17985065927,26.9147,97.2642661122,40.9996345364,41.7485,14.5161315758
 10/22  12:00:00,41.6778833276,3.73216663136,0.0,0.0,9.17985065927,26.9147,84.3459503257,30.4341835639,41.7485,12.1632667618
 10/22  13:00:00,34.1651199404,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.6174955203,24.6335508238,33.3988,11.5851446964
 10/22  14:00:00,34.1707608466,3.73216663136,0.0,0.0,9.17985065927,19.4245,59.9102094541,25.6156325665,25.0491,9.24547688762
 10/22  15:00:00,34.1617569377,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.0063442749,24.9383212808,33.3988,8.66922299414
 10/22  16:00:00,41.6003915108,3.73216663136,0.0102592552429,0.0,9.17985065927,26.9147,80.1362343025,20.7917639773,50.0982,9.24627032524
 10/22  17:00:00,41.5923958082,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.7273114551,24.0445808415,50.0982,11.5845306136
 10/22  18:00:00,43.6914993676,3.73216663136,0.0,0.0,9.17985065927,26.9147,96.9284895638,31.7337509029,50.0982,15.0965386609
 10/22  19:00:00,38.427002405,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.3366403732,41.4217440204,33.3988,14.5160963528
 10/22  20:00:00,38.3935679093,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.3004820991,46.3171035582,33.3988,11.5845785409
 10/22  21:00:00,38.3146508686,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.8211318047,55.6765486729,25.0491,15.0954831318
 10/22  22:00:00,38.1964543282,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.3180207221,62.0333369901,16.6994,11.585283732
 10/22  23:00:00,38.9886671681,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.9058965323,69.2111195656,8.3497,6.34507696672
 10/22  24:00:00,22.2295278284,3.73216663136,0.0,0.0,4.58992532963,8.1892,93.7321818232,82.8871575129,3.33988,7.5051443103
 10/23  01:00:00,14.6673175526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  02:00:00,14.6922251794,0.0,0.0,0.0,1.52997510988,7.4902,3.93195352549,0.0,3.33988,0.59207352549
 10/23  03:00:00,14.7053824677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  04:00:00,14.8556419771,0.0,0.0,0.0,1.52997510988,7.4902,3.93195942657,0.0,3.33988,0.59207942657
 10/23  05:00:00,22.3403895469,3.73216663136,0.0,0.0,4.58992532963,8.1892,101.687486009,93.3177860087,8.3497,0.02
 10/23  06:00:00,38.300470151,3.73216663136,0.0111335428061,0.0,9.17985065927,19.4245,111.457361932,90.1438808607,16.6994,4.61408107117
 10/23  07:00:00,45.7746406342,3.73216663136,0.0138559746372,0.0,9.17985065927,26.9147,126.762602944,84.2501404634,25.0491,17.4633624804
 10/23  08:00:00,42.6053140419,3.73216663136,0.00325721101746,0.0,9.17985065927,26.9147,129.415932538,79.7364294772,33.3988,16.2807030611
 10/23  09:00:00,34.0624307759,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.638084225,69.2503395206,25.0491,13.3386447049
 10/23  10:00:00,41.570504451,3.73216663136,0.00184516155698,0.0,9.17985065927,26.9147,114.988827879,61.0763699368,41.7485,12.1639579418
 10/23  11:00:00,42.3636221708,3.73216663136,0.0,0.0,9.17985065927,26.9147,93.1149849853,38.0288908151,41.7485,13.3375941702
 10/23  12:00:00,41.6996675362,3.73216663136,0.0,0.0,9.17985065927,26.9147,71.3473799595,18.0141612369,41.7485,11.5847187225
 10/23  13:00:00,34.1896131004,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.4180443581,12.6049053385,33.3988,10.4143390196
 10/23  14:00:00,34.2028681649,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.3525864512,13.0572471645,25.0491,9.24623928675
 10/23  15:00:00,34.1917969964,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.5743933674,15.5073177741,33.3988,8.66827559335
 10/23  16:00:00,41.62565257,3.73216663136,0.00979116482303,0.0,9.17985065927,26.9147,72.2262037195,12.8809418731,50.0982,9.24706184635
 10/23  17:00:00,41.6246770147,3.73216663136,0.0,0.0,9.17985065927,26.9147,72.2216737653,10.5395463878,50.0982,11.5839273775
 10/23  18:00:00,43.7329988101,3.73216663136,0.0,0.0,9.17985065927,26.9147,78.1579317536,11.7823144288,50.0982,16.2774173247
 10/23  19:00:00,38.4741365598,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.4156379537,21.9704830469,33.3988,18.0463549068
 10/23  20:00:00,38.4409624451,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.8746038447,27.9614754014,33.3988,14.5143284434
 10/23  21:00:00,38.3632045143,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.6189122217,36.2933767277,25.0491,16.276435494
 10/23  22:00:00,38.2513386576,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.1362463362,40.0984353813,16.6994,13.3384109549
 10/23  23:00:00,39.0334240848,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.1821110684,41.3261982963,8.3497,7.50621277207
 10/23  24:00:00,22.308720704,3.73216663136,0.0,0.0,4.58992532963,8.1892,56.9439213701,47.6388985732,3.33988,5.96514279691
 10/24  01:00:00,14.7416252799,0.0,0.0,0.0,1.52997510988,7.4902,3.73748645574,0.0,3.33988,0.397606455745
 10/24  02:00:00,14.7648997746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,14.7783583445,0.0,0.0,0.0,1.52997510988,7.4902,3.93193060252,0.0,3.33988,0.59205060252
 10/24  04:00:00,15.4431723762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,22.9302237961,3.73216663136,0.0,0.0,4.58992532963,8.1892,62.882633679,53.9408771407,8.3497,0.592056538304
 10/24  06:00:00,38.606680535,3.73216663136,0.0136874955703,0.0,9.17985065927,19.4245,70.7655977595,49.4527775912,16.6994,4.61342016832
 10/24  07:00:00,45.8471898038,3.73216663136,0.0167140457149,0.0,9.17985065927,26.9147,86.012224024,43.5006862269,25.0491,17.4624377971
 10/24  08:00:00,42.6702309839,3.73216663136,0.00359846550283,0.0,9.17985065927,26.9147,93.5303743658,43.8509720786,33.3988,16.2806022873
 10/24  09:00:00,34.1423035763,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.5588809089,36.171242697,25.0491,13.3385382119
 10/24  10:00:00,41.6686038989,3.73216663136,0.00227225609671,0.0,9.17985065927,26.9147,79.4257479575,25.513575795,41.7485,12.1636721624
 10/24  11:00:00,42.468516234,3.73216663136,0.00359018545464,0.0,9.17985065927,26.9147,58.1965947757,3.10954659976,41.7485,13.3385481759
 10/24  12:00:00,42.5057794849,3.73216663136,0.640832028663,0.0,9.17985065927,26.9147,53.3328194172,0.0,41.7485,11.5843194172
 10/24  13:00:00,35.4862377661,3.73216663136,1.12326840282,0.0,9.17985065927,19.4245,43.8127752758,0.0,33.3988,10.4139752758
 10/24  14:00:00,37.1207162858,3.73216663136,2.71455520616,0.0,9.17985065927,19.4245,34.2951255982,0.0,25.0491,9.2460255982
 10/24  15:00:00,37.2000978146,3.73216663136,2.79665603515,0.0,9.17985065927,19.4245,42.0660114134,0.0,33.3988,8.66721141338
 10/24  16:00:00,46.1795491973,3.73216663136,4.36223401424,0.0,9.17985065927,26.9147,59.3461540635,0.0,50.0982,9.24795406348
 10/24  17:00:00,47.1002613883,3.73216663136,5.27965625779,0.0,9.17985065927,26.9147,62.2614550168,0.0,50.0982,12.1632550168
 10/24  18:00:00,47.6107215869,3.73216663136,3.70593739688,0.0,9.17985065927,26.9147,65.8230692304,0.0,50.0982,15.7248692304
 10/24  19:00:00,39.4217431899,3.73216663136,0.922830476197,0.0,9.17985065927,19.4245,51.4180556922,0.0,33.3988,18.0192556922
 10/24  20:00:00,38.8875560857,3.73216663136,0.406899193813,0.0,9.17985065927,19.4245,47.915617243,0.0,33.3988,14.516817243
 10/24  21:00:00,38.4167619956,3.73216663136,0.00110553196665,0.0,9.17985065927,19.4245,41.3856285342,0.0566099055386,25.0491,16.2799186287
 10/24  22:00:00,38.3807700224,3.73216663136,0.0,0.0,9.17985065927,19.4245,30.3970660085,0.360210728918,16.6994,13.3374552796
 10/24  23:00:00,39.1163457067,3.73216663136,0.0,0.0,9.17985065927,19.4245,23.2279472279,7.37229171593,8.3497,7.50595551192
 10/24  24:00:00,22.4000313872,3.73216663136,0.0,0.0,4.58992532963,8.1892,26.6014396094,16.9155453228,3.33988,6.34601428664
 10/25  01:00:00,14.8262545678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.8372838682,0.0,0.0,0.0,1.52997510988,7.4902,3.93196741366,0.0,3.33988,0.592087413656
 10/25  03:00:00,14.8296883704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  04:00:00,14.9644869944,0.0,0.0,0.0,1.52997510988,7.4902,3.93197330686,0.0,3.33988,0.59209330686
 10/25  05:00:00,22.4282563094,3.73216663136,0.0,0.0,4.58992532963,8.1892,55.0581212512,46.6884212512,8.3497,0.02
 10/25  06:00:00,38.3706525191,3.73216663136,0.00902072170452,0.0,9.17985065927,19.4245,67.622416332,46.3083818849,16.6994,4.61463444713
 10/25  07:00:00,45.8366064887,3.73216663136,0.0159765012418,0.0,9.17985065927,26.9147,85.0460522748,41.949511482,25.0491,18.0474407928
 10/25  08:00:00,42.6596412987,3.73216663136,0.00340940505858,0.0,9.17985065927,26.9147,92.162616131,42.4888489388,33.3988,16.2749671922
 10/25  09:00:00,34.123744796,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.8859847067,37.4979118364,25.0491,13.3389728703
 10/25  10:00:00,41.6418187494,3.73216663136,0.00213461228977,0.0,9.17985065927,26.9147,81.6904847612,28.3565040481,41.7485,11.5854807131
 10/25  11:00:00,42.3871353198,3.73216663136,0.0,0.0,9.17985065927,26.9147,69.261151917,14.1748496628,41.7485,13.3378022542
 10/25  12:00:00,41.7290178551,3.73216663136,0.0,0.0,9.17985065927,26.9147,56.9533265712,3.04059122045,41.7485,12.1642353507
 10/25  13:00:00,34.2117096601,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.8367659055,2.0246759759,33.3988,10.4132899296
 10/25  14:00:00,34.2229281564,3.73216663136,0.0,0.0,9.17985065927,19.4245,38.7395057754,4.44469644873,25.0491,9.24570932665
 10/25  15:00:00,34.2143337617,3.73216663136,0.0,0.0,9.17985065927,19.4245,49.2091606396,7.14045180063,33.3988,8.66990883898
 10/25  16:00:00,41.6507645087,3.73216663136,0.0100423362269,0.0,9.17985065927,26.9147,64.9283692917,5.58289345934,50.0982,9.24727583236
 10/25  17:00:00,41.6494564207,3.73216663136,0.0,0.0,9.17985065927,26.9147,64.9013192594,3.21810035303,50.0982,11.5850189064
 10/25  18:00:00,43.7488862673,3.73216663136,0.0,0.0,9.17985065927,26.9147,70.0117245659,3.63272176518,50.0982,16.2808028007
 10/25  19:00:00,38.4917260403,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.4443742022,10.9989744118,33.3988,18.0465997904
 10/25  20:00:00,38.4602022464,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.2723977202,15.3564897259,33.3988,14.5171079943
 10/25  21:00:00,38.3712985033,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.9937683299,28.6627134476,25.0491,16.2819548823
 10/25  22:00:00,38.2524079036,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.0398538175,35.4228005853,16.6994,13.9176532322
 10/25  23:00:00,39.0224645235,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.4857737285,41.6294966681,8.3497,7.50657706041
 10/25  24:00:00,22.2802705399,3.73216663136,0.0,0.0,4.58992532963,8.1892,65.2506445316,56.1401615145,3.33988,5.77060301715
 10/26  01:00:00,14.7070160902,0.0,0.0,0.0,1.52997510988,7.4902,3.93192939163,0.0,3.33988,0.592049391626
 10/26  02:00:00,14.7294757172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  03:00:00,14.7473768633,0.0,0.0,0.0,1.52997510988,7.4902,3.93196120888,0.0,3.33988,0.592081208879
 10/26  04:00:00,14.9078431652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  05:00:00,22.3825536501,3.73216663136,0.0,0.0,4.58992532963,8.1892,70.928218948,62.558518948,8.3497,0.02
 10/26  06:00:00,38.3301153584,3.73216663136,0.0122358661463,0.0,9.17985065927,19.4245,84.9471186968,63.6322964726,16.6994,4.61542222423
 10/26  07:00:00,45.8081967132,3.73216663136,0.0161477516129,0.0,9.17985065927,26.9147,97.3012202342,54.2038573509,25.0491,18.0482628834
 10/26  08:00:00,42.6405844414,3.73216663136,0.00348935354522,0.0,9.17985065927,26.9147,101.675424911,51.9973613776,33.3988,16.2792635331
 10/26  09:00:00,34.1120201032,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.8704518513,45.4834899577,25.0491,13.3378618936
 10/26  10:00:00,41.6365868362,3.73216663136,0.00495198688183,0.0,9.17985065927,26.9147,89.4724477787,35.5597018448,41.7485,12.1642459339
 10/26  11:00:00,42.4015229167,3.73216663136,0.0,0.0,9.17985065927,26.9147,71.3025902968,16.2151130864,41.7485,13.3389772104
 10/26  12:00:00,41.7699244306,3.73216663136,0.00269668810202,0.0,9.17985065927,26.9147,54.0640600146,0.64184642219,41.7485,11.6737135924
 10/26  13:00:00,34.2763623148,3.73216663136,0.0028261682785,0.0,9.17985065927,19.4245,44.3250342024,0.0222153458266,33.3988,10.9040188566
 10/26  14:00:00,34.3141795287,3.73216663136,0.0047896594784,0.0,9.17985065927,19.4245,33.7335943838,0.0150646891858,25.0491,8.66942969465
 10/26  15:00:00,34.3241086162,3.73216663136,0.00478429259564,0.0,9.17985065927,19.4245,42.6608856647,0.0151957718972,33.3988,9.24688989277
 10/26  16:00:00,42.2029507206,3.73216663136,0.443707962317,0.0,9.17985065927,26.9147,58.7656642318,0.0,50.0982,8.66746423177
 10/26  17:00:00,42.7990774729,3.73216663136,1.03269196271,0.0,9.17985065927,26.9147,62.2624071344,0.0,50.0982,12.1642071344
 10/26  18:00:00,44.7619701037,3.73216663136,0.902590176508,0.0,9.17985065927,26.9147,66.3779352859,0.0,50.0982,16.2797352859
 10/26  19:00:00,38.7310186407,3.73216663136,0.099352248462,0.0,9.17985065927,19.4245,51.4467302665,0.0,33.3988,18.0479302665
 10/26  20:00:00,38.6034806518,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.9332864009,0.0175385301425,33.3988,14.5169478708
 10/26  21:00:00,38.4722137041,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.3807077972,6.05143707228,25.0491,16.280170725
 10/26  22:00:00,38.3240888816,3.73216663136,0.0,0.0,9.17985065927,19.4245,46.841258804,16.8040260445,16.6994,13.3378327595
 10/26  23:00:00,39.0651586147,3.73216663136,0.0,0.0,9.17985065927,19.4245,41.2963429583,24.8637192374,8.3497,8.08292372085
 10/26  24:00:00,22.3429889778,3.73216663136,0.0,0.0,4.58992532963,8.1892,45.9814239365,36.8700029567,3.33988,5.77154097978
 10/27  01:00:00,14.773589979,0.0,0.0,0.0,1.52997510988,7.4902,3.93196158951,0.0,3.33988,0.59208158951
 10/27  02:00:00,14.7912361032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  03:00:00,14.7873245942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  04:00:00,15.4425978185,0.0,0.0,0.0,1.52997510988,7.4902,3.93196747544,0.0,3.33988,0.592087475436
 10/27  05:00:00,22.9192257961,3.73216663136,0.0,0.0,4.58992532963,8.1892,68.090239617,59.720539617,8.3497,0.02
 10/27  06:00:00,38.5874505592,3.73216663136,0.0128034394344,0.0,9.17985065927,19.4245,78.0987711585,56.7840473557,16.6994,4.61532380286
 10/27  07:00:00,45.8258944712,3.73216663136,0.0157453249468,0.0,9.17985065927,26.9147,93.9766501273,50.8787184953,25.0491,18.048831632
 10/27  08:00:00,42.655952922,3.73216663136,0.00356255822502,0.0,9.17985065927,26.9147,98.934996066,49.2557215425,33.3988,16.2804745236
 10/27  09:00:00,34.1253662196,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.1797171084,43.7922604924,25.0491,13.338356616
 10/27  10:00:00,41.6370409258,3.73216663136,0.00406381391129,0.0,9.17985065927,26.9147,91.6366480661,37.7234992918,41.7485,12.1646487743
 10/27  11:00:00,42.3674848846,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.9972299383,30.9114049323,41.7485,13.3373250061
 10/27  12:00:00,41.6741475518,3.73216663136,0.0,0.0,9.17985065927,26.9147,84.5290733917,30.6159707636,41.7485,12.1646026281
 10/27  13:00:00,34.1330601272,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.9721425741,42.1592670779,33.3988,10.4140754961
 10/27  14:00:00,34.142911986,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.9526826063,43.6590175097,25.0491,9.24456509657
 10/27  15:00:00,34.1565919825,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.0182950014,36.9484538409,33.3988,8.67104116057
 10/27  16:00:00,41.6021007027,3.73216663136,0.013334083936,0.0,9.17985065927,26.9147,87.6093039795,28.2642551163,50.0982,9.24684886319
 10/27  17:00:00,41.5959167527,3.73216663136,0.00165977447337,0.0,9.17985065927,26.9147,86.3384623942,24.0764099215,50.0982,12.1638524727
 10/27  18:00:00,43.7022647659,3.73216663136,0.0,0.0,9.17985065927,26.9147,94.0126814983,27.6350940615,50.0982,16.2793874368
 10/27  19:00:00,38.3072242297,3.73216663136,0.0,0.0,9.17985065927,19.4245,84.7497934449,33.8855411578,33.3988,17.4654522872
 10/27  20:00:00,38.288117362,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.124503822,36.6275529069,33.3988,15.0981509152
 10/27  21:00:00,38.2335327669,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.6545367376,47.3252021374,25.0491,16.2802346002
 10/27  22:00:00,38.21282866,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.0874445941,55.0502411212,16.6994,13.3378034728
 10/27  23:00:00,38.9996038204,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.6348555511,62.7786810994,8.3497,7.5064744517
 10/27  24:00:00,22.2318405052,3.73216663136,0.00136984686601,0.0,4.58992532963,8.1892,87.0415828429,77.3561040949,3.33988,6.34559874796
 10/28  01:00:00,14.6707651842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.6963076744,0.0,0.0,0.0,1.52997510988,7.4902,3.93194300094,0.0,3.33988,0.592063000935
 10/28  03:00:00,14.707315529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,14.8574117303,0.0,0.0,0.0,1.52997510988,7.4902,3.93194891875,0.0,3.33988,0.592068918747
 10/28  05:00:00,22.3417827465,3.73216663136,0.0,0.0,4.58992532963,8.1892,96.0860562553,87.7163562553,8.3497,0.02
 10/28  06:00:00,38.3049277708,3.73216663136,0.0116597651745,0.0,9.17985065927,19.4245,104.571486532,83.257371453,16.6994,4.61471507888
 10/28  07:00:00,45.7728874377,3.73216663136,0.00976520606207,0.0,9.17985065927,26.9147,101.390945217,71.7269454312,25.0491,4.61489978627
 10/28  08:00:00,42.6050189886,3.73216663136,0.00266113468636,0.0,9.17985065927,26.9147,108.635507775,70.6214598284,33.3988,4.61524794706
 10/28  09:00:00,34.0685034177,3.73216663136,0.00101531566396,0.0,9.17985065927,19.4245,105.546181306,65.398347712,25.0491,15.0987335937
 10/28  10:00:00,41.6051454347,3.73216663136,0.0036038676523,0.0,9.17985065927,26.9147,105.943910326,50.8559294274,41.7485,13.3394808989
 10/28  11:00:00,42.3664720576,3.73216663136,0.0,0.0,9.17985065927,26.9147,91.1027455122,34.2571653064,41.7485,15.0970802059
 10/28  12:00:00,41.6836036757,3.73216663136,0.0,0.0,9.17985065927,26.9147,86.0084137145,29.1609291464,41.7485,15.0989845681
 10/28  13:00:00,34.1636772028,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.4712462487,26.7325505091,33.3988,13.3398957395
 10/28  14:00:00,34.1732851526,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.1748201229,24.9613465113,25.0491,12.1643736116
 10/28  15:00:00,34.1651206942,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.3002090561,24.3171037959,33.3988,11.5843052602
 10/28  16:00:00,41.6041812283,3.73216663136,0.00981634529448,0.0,9.17985065927,26.9147,81.4782433437,20.9651938181,50.0982,10.4148495256
 10/28  17:00:00,41.6032699153,3.73216663136,0.0,0.0,9.17985065927,26.9147,83.9438432021,21.6827891881,50.0982,12.1628540139
 10/28  18:00:00,44.7788904757,3.73216663136,0.00180441322421,0.0,9.17985065927,26.9147,83.9229115451,17.5449880972,50.0982,16.2797234479
 10/28  19:00:00,38.4718081605,3.73216663136,0.0,0.0,9.17985065927,19.4245,68.461807694,18.7809577519,33.3988,16.2820499422
 10/28  20:00:00,38.4432326087,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.5701112146,27.0733520049,33.3988,15.0979592097
 10/28  21:00:00,38.3681393635,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.1932670198,29.8612984989,25.0491,16.2828685209
 10/28  22:00:00,38.264903724,3.73216663136,0.0,0.0,9.17985065927,19.4245,58.6071406737,29.7430830226,16.6994,12.1646576511
 10/28  23:00:00,39.0390283898,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.3670107363,32.7716749218,8.3497,9.24563581448
 10/28  24:00:00,22.3127241416,3.73216663136,0.0,0.0,4.58992532963,8.1892,55.3416536853,46.2310561467,3.33988,5.77071753859
 10/29  01:00:00,14.7470590256,0.0,0.0,0.0,1.52997510988,7.4902,3.9319757064,0.0,3.33988,0.592095706396
 10/29  02:00:00,14.774940625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.7825903145,0.0,0.0,0.0,1.52997510988,7.4902,3.93194716762,0.0,3.33988,0.592067167618
 10/29  04:00:00,14.9182728883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.4018774128,3.73216663136,0.0,0.0,4.58992532963,8.1892,69.5025685307,60.5607954535,8.3497,0.592073077214
 10/29  06:00:00,38.375870782,3.73216663136,0.0137756198911,0.0,9.17985065927,19.4245,73.4923146459,52.1799228971,16.6994,4.61299174883
 10/29  07:00:00,45.8540725942,3.73216663136,0.0120214675359,0.0,9.17985065927,26.9147,66.2205721726,36.5585415599,25.0491,4.61293061273
 10/29  08:00:00,43.7476342868,3.73216663136,0.00338187944627,0.0,9.17985065927,26.9147,72.0807251824,34.0685693648,33.3988,4.61335581761
 10/29  09:00:00,34.1468225839,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.9175296648,38.2543092516,25.0491,4.61412041318
 10/29  10:00:00,41.6713705732,3.73216663136,0.00550899672823,0.0,9.17985065927,26.9147,83.2461855614,26.3986539669,41.7485,15.0990315945
 10/29  11:00:00,42.4164526817,3.73216663136,0.0,0.0,9.17985065927,26.9147,72.0762852319,15.8089608952,41.7485,14.5188243367
 10/29  12:00:00,41.7602868542,3.73216663136,0.0,0.0,9.17985065927,26.9147,60.637589364,6.72383357538,41.7485,12.1652557887
 10/29  13:00:00,34.2558467594,3.73216663136,0.00144496073122,0.0,9.17985065927,19.4245,46.9889992486,1.42496968245,33.3988,12.1652295662
 10/29  14:00:00,34.2846746813,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.3097049196,0.0152303844562,25.0491,9.24537453515
 10/29  15:00:00,34.296659207,3.73216663136,0.0109510389394,0.0,9.17985065927,19.4245,42.0674808904,0.0,33.3988,8.66868089042
 10/29  16:00:00,41.6991277049,3.73216663136,0.00560121757955,0.0,9.17985065927,26.9147,59.7215996335,0.375408604679,50.0982,9.24799102883
 10/29  17:00:00,41.6847882185,3.73216663136,0.0,0.0,9.17985065927,26.9147,64.4740333923,2.21129330311,50.0982,12.1645400892
 10/29  18:00:00,44.8379134723,3.73216663136,0.0,0.0,9.17985065927,26.9147,73.3408015665,8.14375667217,50.0982,15.0988448944
 10/29  19:00:00,38.5158003345,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.9885848789,15.072575053,33.3988,14.5172098258
 10/29  20:00:00,38.4782655767,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.4420666288,20.8776518244,33.3988,12.1656148044
 10/29  21:00:00,38.3897951909,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.3980663411,34.2503646854,25.0491,15.0986016557
 10/29  22:00:00,38.2681489701,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.3604653337,42.0744968524,16.6994,11.5865684813
 10/29  23:00:00,39.0354765504,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.3270461472,46.6302705189,8.3497,6.34707562837
 10/29  24:00:00,22.2919528759,3.73216663136,0.0,0.0,4.58992532963,8.1892,69.3054812003,58.4585572491,3.33988,7.5070439512
 10/30  01:00:00,14.7211686817,0.0,0.0,0.0,1.52997510988,7.4902,3.93196490859,0.0,3.33988,0.592084908591
 10/30  02:00:00,14.7422912887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.7483282569,0.0,0.0,0.0,1.52997510988,7.4902,3.93195359782,0.0,3.33988,0.592073597819
 10/30  04:00:00,14.9006565154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.3905171803,3.73216663136,0.0,0.0,4.58992532963,8.1892,75.1595947509,66.2178152539,8.3497,0.592079497001
 10/30  06:00:00,38.3592664335,3.73216663136,0.0132738824275,0.0,9.17985065927,19.4245,80.456533142,59.1440244054,16.6994,4.6131087366
 10/30  07:00:00,45.8467544257,3.73216663136,0.0179718799805,0.0,9.17985065927,26.9147,89.1738774571,46.6580180798,25.0491,17.4667593773
 10/30  08:00:00,43.7371958338,3.73216663136,0.00394952487729,0.0,9.17985065927,26.9147,94.3272429911,44.0666861573,33.3988,16.8617568338
 10/30  09:00:00,34.143919412,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.8876302894,38.4994362801,25.0491,13.3390940094
 10/30  10:00:00,41.6619235543,3.73216663136,0.00234655042818,0.0,9.17985065927,26.9147,83.4836605745,29.5704554299,41.7485,12.1647051446
 10/30  11:00:00,42.4252456168,3.73216663136,0.0,0.0,9.17985065927,26.9147,65.4902642456,10.401326652,41.7485,13.3404375937
 10/30  12:00:00,41.7818087716,3.73216663136,0.00375375908203,0.0,9.17985065927,26.9147,53.9139535185,0.0,41.7485,12.1654535185
 10/30  13:00:00,34.2827120937,3.73216663136,0.00344192280785,0.0,9.17985065927,19.4245,43.835334008,0.0219784492151,33.3988,10.4145555588
 10/30  14:00:00,34.2891527666,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.3599993693,0.0635911573891,25.0491,9.24730821193
 10/30  15:00:00,34.266632243,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.6631017448,0.0191683778276,33.3988,9.24513336699
 10/30  16:00:00,41.7075606651,3.73216663136,0.0171003052177,0.0,9.17985065927,26.9147,58.7686131294,0.0,50.0982,8.67041312942
 10/30  17:00:00,41.7048863812,3.73216663136,0.00376446382601,0.0,9.17985065927,26.9147,62.2636038539,0.0,50.0982,12.1654038539
 10/30  18:00:00,44.9097350896,3.73216663136,0.0454392766276,0.0,9.17985065927,26.9147,66.3865433654,0.00712324417217,50.0982,16.2812201213
 10/30  19:00:00,38.5477605598,3.73216663136,0.00125827184207,0.0,9.17985065927,19.4245,53.5563769992,2.10697760056,33.3988,18.0505993986
 10/30  20:00:00,38.5184881206,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.7796735133,4.28334977144,33.3988,15.0975237419
 10/30  21:00:00,38.4313947362,3.73216663136,0.0,0.0,9.17985065927,19.4245,55.0940894247,13.7634147085,25.0491,16.2815747162
 10/30  22:00:00,38.3056710417,3.73216663136,0.0,0.0,9.17985065927,19.4245,52.3415351226,21.7234273041,16.6994,13.9187078185
 10/30  23:00:00,39.0545460578,3.73216663136,0.0,0.0,9.17985065927,19.4245,45.4132776842,29.5570691022,8.3497,7.50650858207
 10/30  24:00:00,22.3420332648,3.73216663136,0.0,0.0,4.58992532963,8.1892,45.4517844905,36.3410641765,3.33988,5.77084031403
 10/31  01:00:00,14.7872747382,0.0,0.0,0.0,1.52997510988,7.4902,3.93197120091,0.0,3.33988,0.592091200906
 10/31  02:00:00,14.8231683705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  03:00:00,14.8339925478,0.0,0.0,0.0,1.52997510988,7.4902,3.93194758653,0.0,3.33988,0.592067586529
 10/31  04:00:00,15.4938649387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  05:00:00,22.9975602407,3.73216663136,0.0,0.0,4.58992532963,8.1892,43.5708187503,34.629045255,8.3497,0.592073495274
 10/31  06:00:00,38.6665195048,3.73216663136,0.0148696786539,0.0,9.17985065927,19.4245,52.4798136626,31.1668562188,16.6994,4.61355744376
 10/31  07:00:00,45.8990289421,3.73216663136,0.0187313911053,0.0,9.17985065927,26.9147,69.8092190805,26.7110043947,25.0491,18.0491146858
 10/31  08:00:00,43.7723704069,3.73216663136,0.00383453641035,0.0,9.17985065927,26.9147,79.4769389009,29.7996112519,33.3988,16.278527649
 10/31  09:00:00,34.1727058975,3.73216663136,0.0,0.0,9.17985065927,19.4245,64.4401386397,26.0513239394,25.0491,13.3397147004
 10/31  10:00:00,41.7196374158,3.73216663136,0.00330155005244,0.0,9.17985065927,26.9147,65.7033867822,11.7895955181,41.7485,12.165291264
 10/31  11:00:00,42.5644538162,3.73216663136,0.0526624240838,0.0,9.17985065927,26.9147,55.0936471181,0.00469721417891,41.7485,13.340449904
 10/31  12:00:00,43.605948086,3.73216663136,1.71378644116,0.0,9.17985065927,26.9147,53.9144038051,0.0,41.7485,12.1659038051
 10/31  13:00:00,37.8302536144,3.73216663136,3.43329710031,0.0,9.17985065927,19.4245,44.3924005857,0.0,33.3988,10.9936005857
 10/31  14:00:00,38.3654891103,3.73216663136,3.94195274669,0.0,9.17985065927,19.4245,33.7206215165,0.0,25.0491,8.67152151653
 10/31  15:00:00,38.1195734776,3.73216663136,3.70519435556,0.0,9.17985065927,19.4245,42.6478174867,0.0,33.3988,9.24901748667
 10/31  16:00:00,46.7958823737,3.73216663136,4.97175517207,0.0,9.17985065927,26.9147,59.3456508386,0.0,50.0982,9.24745083856
 10/31  17:00:00,47.3448254315,3.73216663136,5.52395429964,0.0,9.17985065927,26.9147,62.2627575046,0.0,50.0982,12.1645575046
 10/31  18:00:00,48.7995211806,3.73216663136,3.83790787786,0.0,9.17985065927,26.9147,66.3805733732,0.0,50.0982,16.2823733732
 10/31  19:00:00,39.5204300828,3.73216663136,1.02122326881,0.0,9.17985065927,19.4245,51.4489145593,0.0,33.3988,18.0501145593
 10/31  20:00:00,38.926767694,3.73216663136,0.444498133022,0.0,9.17985065927,19.4245,48.4986109771,0.0,33.3988,15.0998109771
 10/31  21:00:00,38.4106977104,3.73216663136,0.00125624736926,0.0,9.17985065927,19.4245,41.3994228903,0.0671536885486,25.0491,16.2831692017
 10/31  22:00:00,38.3535418567,3.73216663136,0.0,0.0,9.17985065927,19.4245,36.6341334674,6.59579240915,16.6994,13.3389410582
 10/31  23:00:00,39.0583508466,3.73216663136,0.0,0.0,9.17985065927,19.4245,37.075359058,20.6426447073,8.3497,8.08301435066
 10/31  24:00:00,22.3222610718,3.73216663136,0.0,0.0,4.58992532963,8.1892,48.0301823745,38.919646857,3.33988,5.77065551756
 11/01  01:00:00,14.7538517196,0.0,0.0,0.0,1.52997510988,7.4902,3.93196080377,0.0,3.33988,0.59208080377
 11/01  02:00:00,14.7576813917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.7415959597,0.0,0.0,0.0,1.52997510988,7.4902,3.93196670732,0.0,3.33988,0.592086707321
 11/01  04:00:00,14.8752186854,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  05:00:00,22.3503451431,3.73216663136,0.00175543209482,0.0,4.58992532963,8.1892,99.0166400014,90.0748646167,8.3497,0.592075384672
 11/01  06:00:00,38.3054198284,3.73216663136,0.0115425362203,0.0,9.17985065927,19.4245,102.497604816,81.1850046103,16.6994,4.6132002059
 11/01  07:00:00,45.782537679,3.73216663136,0.0136813941302,0.0,9.17985065927,26.9147,107.413790678,64.3146777883,25.0491,18.0500128902
 11/01  08:00:00,43.6711968449,3.73216663136,0.0,0.0,9.17985065927,26.9147,112.187867202,62.5070016046,33.3988,16.2820655978
 11/01  09:00:00,34.0785754616,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.9323445777,58.5439383817,25.0491,13.339306196
 11/01  10:00:00,41.6106519462,3.73216663136,0.00351287375054,0.0,9.17985065927,26.9147,98.8010270771,44.8873457112,41.7485,12.1651813659
 11/01  11:00:00,42.3722934278,3.73216663136,0.0,0.0,9.17985065927,26.9147,81.3666478935,25.6972789979,41.7485,13.9208688956
 11/01  12:00:00,41.723859221,3.73216663136,0.0,0.0,9.17985065927,26.9147,61.9986799659,8.66414330877,41.7485,11.5860366571
 11/01  13:00:00,34.2194689991,3.73216663136,0.0,0.0,9.17985065927,19.4245,50.9952704017,6.60318570887,33.3988,10.9932846928
 11/01  14:00:00,34.2060408718,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.3184157412,13.0240882848,25.0491,9.24522745647
 11/01  15:00:00,34.1963828875,3.73216663136,0.0,0.0,9.17985065927,19.4245,57.0356067558,14.9676236185,33.3988,8.66918313734
 11/01  16:00:00,41.6284349489,3.73216663136,0.0107288917414,0.0,9.17985065927,26.9147,73.1611206065,13.8136287256,50.0982,9.24929188091
 11/01  17:00:00,41.6183248905,3.73216663136,0.0,0.0,9.17985065927,26.9147,76.1871943005,13.9231852223,50.0982,12.1658090782
 11/01  18:00:00,44.8029282039,3.73216663136,0.00195582412678,0.0,9.17985065927,26.9147,74.5498319284,8.16892423223,50.0982,16.2827076961
 11/01  19:00:00,38.4980162109,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.1774028528,11.7282240785,33.3988,18.0503787743
 11/01  20:00:00,38.4723446493,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.0894243701,13.5902110971,33.3988,15.1004132731
 11/01  21:00:00,38.3959837271,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.6976833684,21.783309262,25.0491,16.8652741064
 11/01  22:00:00,38.2830895246,3.73216663136,0.0,0.0,9.17985065927,19.4245,56.4743332823,26.4332426129,16.6994,13.3416906694
 11/01  23:00:00,39.0429213911,3.73216663136,0.0,0.0,9.17985065927,19.4245,47.2316414465,31.3752663704,8.3497,7.50667507609
 11/01  24:00:00,22.3210476288,3.73216663136,0.0,0.0,4.58992532963,8.1892,51.0681774606,41.3821273356,3.33988,6.34617012502
 11/02  01:00:00,14.7585495523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.7864629602,0.0,0.0,0.0,1.52997510988,7.4902,3.93195154286,0.0,3.33988,0.592071542856
 11/02  03:00:00,14.8002431984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,14.9489639617,0.0,0.0,0.0,1.52997510988,7.4902,3.93195744709,0.0,3.33988,0.592077447086
 11/02  05:00:00,22.4311868195,3.73216663136,0.0,0.0,4.58992532963,8.1892,54.8917773729,46.5220773729,8.3497,0.02
 11/02  06:00:00,38.394645581,3.73216663136,0.0143044727789,0.0,9.17985065927,19.4245,63.356846962,42.0422503663,16.6994,4.61519659571
 11/02  07:00:00,45.866663,3.73216663136,0.0176912534546,0.0,9.17985065927,26.9147,78.1464971222,35.0469293904,25.0491,18.0504677318
 11/02  08:00:00,43.7426806658,3.73216663136,0.00360037755601,0.0,9.17985065927,26.9147,88.1853017488,37.9225149931,33.3988,16.8639867556
 11/02  09:00:00,34.1461733802,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.0634398392,34.6742152852,25.0491,13.340124554
 11/02  10:00:00,41.6631558524,3.73216663136,0.00304344292597,0.0,9.17985065927,26.9147,80.7214203303,26.8087576179,41.7485,12.1641627124
 11/02  11:00:00,42.4405315445,3.73216663136,0.0,0.0,9.17985065927,26.9147,61.9762568417,6.30695329881,41.7485,13.9208035429
 11/02  12:00:00,41.9164965574,3.73216663136,0.091250663283,0.0,9.17985065927,26.9147,53.3419058282,0.0074168275532,41.7485,11.5859890006
 11/02  13:00:00,34.3292565532,3.73216663136,0.00248576383223,0.0,9.17985065927,19.4245,44.4065755987,0.0145051050185,33.3988,10.9932704937
 11/02  14:00:00,34.337658356,3.73216663136,0.0,0.0,9.17985065927,19.4245,34.3241297669,0.0286760219366,25.0491,9.24635374492
 11/02  15:00:00,34.3222719898,3.73216663136,0.0,0.0,9.17985065927,19.4245,42.6657817137,0.0227017866208,33.3988,9.24427992712
 11/02  16:00:00,41.7644982141,3.73216663136,0.0343120227144,0.0,9.17985065927,26.9147,58.7704910658,0.0,50.0982,8.67229106584
 11/02  17:00:00,41.7101710207,3.73216663136,0.0159906791019,0.0,9.17985065927,26.9147,63.0826959814,0.818335665045,50.0982,12.1661603164
 11/02  18:00:00,44.833181714,3.73216663136,0.0,0.0,9.17985065927,26.9147,69.688520032,2.72581026434,50.0982,16.8645097677
 11/02  19:00:00,38.5110104354,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.2920572695,11.841068175,33.3988,18.0521890944
 11/02  20:00:00,38.4728831851,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.5347330437,19.0360117224,33.3988,15.0999213213
 11/02  21:00:00,38.3778678095,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.2672258196,33.9343938644,25.0491,16.2837319553
 11/02  22:00:00,38.248911003,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.1955483269,44.1576260814,16.6994,13.3385222455
 11/02  23:00:00,39.0192120785,3.73216663136,0.0,0.0,9.17985065927,19.4245,70.2331603446,53.7995067574,8.3497,8.08395358715
 11/02  24:00:00,22.2580541058,3.73216663136,0.00140875618383,0.0,4.58992532963,8.1892,77.7452580299,68.6340223627,3.33988,5.77135566719
 11/03  01:00:00,14.6859811901,0.0,0.0,0.0,1.52997510988,7.4902,3.93197344811,0.0,3.33988,0.592093448108
 11/03  02:00:00,14.7073000411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  03:00:00,14.717372632,0.0,0.0,0.0,1.52997510988,7.4902,3.9319276215,0.0,3.33988,0.592047621497
 11/03  04:00:00,15.379687768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,22.8620216022,3.73216663136,0.0,0.0,4.58992532963,8.1892,94.8396039242,85.8978503622,8.3497,0.592053562031
 11/03  06:00:00,38.5381147947,3.73216663136,0.0121792917081,0.0,9.17985065927,19.4245,97.6319974035,76.3185791421,16.6994,4.61401826144
 11/03  07:00:00,45.8054099413,3.73216663136,0.0147904263279,0.0,9.17985065927,26.9147,101.34568597,58.245023887,25.0491,18.0515620832
 11/03  08:00:00,43.7105881623,3.73216663136,0.00146556597933,0.0,9.17985065927,26.9147,101.708784048,52.0273014345,33.3988,16.2826826138
 11/03  09:00:00,34.1078072517,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.2774157316,52.3054829986,25.0491,13.922832733
 11/03  10:00:00,41.6071221142,3.73216663136,0.00786155277244,0.0,9.17985065927,26.9147,105.982787712,52.0687486275,41.7485,12.1655390849
 11/03  11:00:00,42.3632168127,3.73216663136,0.0,0.0,9.17985065927,26.9147,92.9227633218,37.8343026974,41.7485,13.3399606243
 11/03  12:00:00,41.685445524,3.73216663136,0.0,0.0,9.17985065927,26.9147,80.065926166,26.15142156,41.7485,12.166004606
 11/03  13:00:00,34.1652881712,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.3914896208,26.9986637652,33.3988,10.9940258556
 11/03  14:00:00,34.1639991808,3.73216663136,0.0,0.0,9.17985065927,19.4245,66.4893045979,32.1946451744,25.0491,9.24555942351
 11/03  15:00:00,34.1587270887,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.690952032,32.6204921673,33.3988,8.67165986468
 11/03  16:00:00,41.6002438463,3.73216663136,0.00918776158118,0.0,9.17985065927,26.9147,84.9786808976,25.6301705239,50.0982,9.25031037361
 11/03  17:00:00,41.5960312156,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.3169255944,23.05260272,50.0982,12.1661228744
 11/03  18:00:00,44.7707202962,3.73216663136,0.00109682127589,0.0,9.17985065927,26.9147,90.6183089682,23.6547402465,50.0982,16.8653687217
 11/03  19:00:00,38.3278805517,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.1272518644,27.6757118867,33.3988,18.0527399777
 11/03  20:00:00,38.3245249233,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.8239207662,29.3248331589,33.3988,15.1002876073
 11/03  21:00:00,38.2757155867,3.73216663136,0.0,0.0,9.17985065927,19.4245,79.4482986674,38.1168249446,25.0491,16.2823737227
 11/03  22:00:00,38.2651520674,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.1391146121,42.5187745579,16.6994,13.9209400542
 11/03  23:00:00,39.0408103595,3.73216663136,0.0,0.0,9.17985065927,19.4245,63.4943921027,47.6379417078,8.3497,7.50675039499
 11/03  24:00:00,22.305767801,3.73216663136,0.0,0.0,4.58992532963,8.1892,64.4348139053,54.7485346669,3.33988,6.34639923844
 11/04  01:00:00,14.7519903227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  02:00:00,14.7762725252,0.0,0.0,0.0,1.52997510988,7.4902,3.93196113036,0.0,3.33988,0.592081130356
 11/04  03:00:00,14.7751200914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  04:00:00,14.9195733517,0.0,0.0,0.0,1.52997510988,7.4902,3.93196701936,0.0,3.33988,0.59208701936
 11/04  05:00:00,22.4070025631,3.73216663136,0.0,0.0,4.58992532963,8.1892,72.1423109959,63.7726109959,8.3497,0.02
 11/04  06:00:00,38.3606714586,3.73216663136,0.0136372864069,0.0,9.17985065927,19.4245,83.5223885552,62.2081045647,16.6994,4.61488399055
 11/04  07:00:00,45.8283879843,3.73216663136,0.0121606899058,0.0,9.17985065927,26.9147,79.1601775286,49.4955935389,25.0491,4.61548398961
 11/04  08:00:00,43.7261223879,3.73216663136,0.00354955807954,0.0,9.17985065927,26.9147,84.3261152619,45.7384637803,33.3988,5.1888514816
 11/04  09:00:00,34.1309592235,3.73216663136,0.00535177355694,0.0,9.17985065927,19.4245,88.3163425492,48.1671623267,25.0491,15.1000802226
 11/04  10:00:00,41.6265684732,3.73216663136,0.0107801409151,0.0,9.17985065927,26.9147,105.81754619,50.7272667388,41.7485,13.3417794507
 11/04  11:00:00,42.361216879,3.73216663136,0.0,0.0,9.17985065927,26.9147,101.95270308,45.1036599783,41.7485,15.100543102
 11/04  12:00:00,41.6545795926,3.73216663136,0.0,0.0,9.17985065927,26.9147,104.409709237,47.5600656097,41.7485,15.1011436271
 11/04  13:00:00,34.1174941779,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.091794682,52.7709352757,33.3988,13.9220594058
 11/04  14:00:00,34.106164387,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.5416965689,59.3271689348,25.0491,12.1654276342
 11/04  15:00:00,34.0869502462,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.648442546,62.0843388691,33.3988,12.1653036766
 11/04  16:00:00,41.5139878551,3.73216663136,0.00648300632321,0.0,9.17985065927,26.9147,122.562685413,62.0476111904,50.0982,10.4168742222
 11/04  17:00:00,41.5156720813,3.73216663136,0.0,0.0,9.17985065927,26.9147,125.087053466,62.8221045163,50.0982,12.1667489496
 11/04  18:00:00,44.6964184712,3.73216663136,0.00165060831077,0.0,9.17985065927,26.9147,122.831923003,55.8689314607,50.0982,16.8647915426
 11/04  19:00:00,38.3967366153,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.476031045,53.7921968563,33.3988,16.2850341888
 11/04  20:00:00,38.3771697345,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.405823121,57.9046230797,33.3988,15.1024000414
