Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/04  21:00:00,38.3046447426,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.034820247,59.122673563,25.0491,16.8630466843
 11/04  22:00:00,38.1940857914,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.2956018474,61.4292666734,16.6994,12.166935174
 11/04  23:00:00,38.9999231808,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.0319715309,67.4351823544,8.3497,9.24708917654
 11/04  24:00:00,22.2358807495,3.73216663136,0.0,0.0,4.58992532963,8.1892,87.6318096812,77.9463487708,3.33988,6.34558091041
 11/05  01:00:00,14.6721233068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.6979703141,0.0,0.0,0.0,1.52997510988,7.4902,3.93194086361,0.0,3.33988,0.592060863608
 11/05  03:00:00,14.7112421564,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.8625850933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  05:00:00,22.3510124655,3.73216663136,0.0,0.0,4.58992532963,8.1892,89.091823269,80.1500392483,8.3497,0.592084020619
 11/05  06:00:00,38.3130266992,3.73216663136,0.0121813811601,0.0,9.17985065927,19.4245,96.8914144006,75.5776518457,16.6994,4.61436255489
 11/05  07:00:00,45.7803922819,3.73216663136,0.0103820263717,0.0,9.17985065927,26.9147,93.7226559849,64.0585257891,25.0491,4.61503019579
 11/05  08:00:00,43.6691819029,3.73216663136,0.0028825025182,0.0,9.17985065927,26.9147,101.822686176,63.2335217914,33.3988,5.19036438514
 11/05  09:00:00,34.0597625473,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.228223314,70.5662276993,25.0491,4.61289561458
 11/05  10:00:00,41.5658603585,3.73216663136,0.0125762594424,0.0,9.17985065927,26.9147,123.976915222,67.1282523115,41.7485,15.1001629105
 11/05  11:00:00,42.3323489627,3.73216663136,0.0,0.0,9.17985065927,26.9147,118.687388167,61.8375411281,41.7485,15.1013470385
 11/05  12:00:00,41.6313299196,3.73216663136,0.0,0.0,9.17985065927,26.9147,105.668574251,51.7527013612,41.7485,12.1673728894
 11/05  13:00:00,34.1091721523,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.5463421974,51.9828469591,33.3988,12.1646952383
 11/05  14:00:00,34.1044589411,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.5973435216,57.3003955887,25.0491,9.24784793292
 11/05  15:00:00,34.0942260831,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.781602034,58.1354998965,33.3988,9.24730213785
 11/05  16:00:00,41.5328571707,3.73216663136,0.0112491160418,0.0,9.17985065927,26.9147,114.123314155,54.7783567009,50.0982,9.24675745359
 11/05  17:00:00,41.5320393865,3.73216663136,0.0,0.0,9.17985065927,26.9147,116.5439093,54.279009273,50.0982,12.1667000266
 11/05  18:00:00,44.7128842045,3.73216663136,0.0,0.0,9.17985065927,26.9147,116.204930675,51.0051749869,50.0982,15.1015556884
 11/05  19:00:00,38.4142839101,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.8151242455,50.314930759,33.3988,15.1013934865
 11/05  20:00:00,38.3925350448,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.0235952314,50.45922411,33.3988,12.1655711213
 11/05  21:00:00,38.3223141308,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.6350127939,57.486372541,25.0491,15.0995402529
 11/05  22:00:00,38.2131951001,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.1834686065,60.3171405725,16.6994,12.166928034
 11/05  23:00:00,39.0065464559,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.6027989311,61.9066967531,8.3497,6.34640217805
 11/05  24:00:00,22.2543358913,3.73216663136,0.0,0.0,4.58992532963,8.1892,81.1704752304,70.3231609184,3.33988,7.50743431196
 11/06  01:00:00,22.2198644143,3.73216663136,0.0,0.0,4.58992532963,8.1892,80.6779143191,70.9907178411,3.33988,6.34731647793
 11/06  02:00:00,14.6826371349,0.0,0.0,0.0,1.52997510988,7.4902,3.93193487099,0.0,3.33988,0.592054870989
 11/06  03:00:00,14.7096201948,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,14.7208569756,0.0,0.0,0.0,1.52997510988,7.4902,3.93194080174,0.0,3.33988,0.592060801743
 11/06  05:00:00,14.8679581442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.357244856,3.73216663136,0.0,0.0,4.58992532963,8.1892,85.3607676338,76.9910676338,8.3497,0.02
 11/06  07:00:00,38.3218380229,3.73216663136,0.0125746879028,0.0,9.17985065927,19.4245,94.0961728365,72.2079686371,16.6994,5.1888041994
 11/06  08:00:00,43.6765054798,3.73216663136,0.0161089324635,0.0,9.17985065927,26.9147,108.419863883,65.3157015152,25.0491,18.0550623673
 11/06  09:00:00,41.559881132,3.73216663136,0.00348294076464,0.0,9.17985065927,26.9147,115.569378848,65.3029040764,33.3988,16.8676747721
 11/06  10:00:00,34.0703983586,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.57066339,66.1775323811,25.0491,13.3440310086
 11/06  11:00:00,41.5681017719,3.73216663136,0.00747074931728,0.0,9.17985065927,26.9147,120.802982338,66.8876054547,41.7485,12.1668768836
 11/06  12:00:00,42.3329363861,3.73216663136,0.0,0.0,9.17985065927,26.9147,113.469493207,57.7988120224,41.7485,13.9221811844
 11/06  13:00:00,41.6260774277,3.73216663136,0.0,0.0,9.17985065927,26.9147,102.370403877,48.455308309,41.7485,12.166595568
 11/06  14:00:00,34.1076286213,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.2590782851,49.4444660532,33.3988,10.4158122319
 11/06  15:00:00,34.1112438325,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.785146154,53.484761259,25.0491,9.25128489502
 11/06  16:00:00,34.0992846685,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.859452002,57.2097157973,33.3988,9.25093620474
 11/06  17:00:00,41.5327942464,3.73216663136,0.00907503847964,0.0,9.17985065927,26.9147,114.388298016,55.03952725,50.0982,9.25057076625
 11/06  18:00:00,44.7154311698,3.73216663136,0.00155562605694,0.0,9.17985065927,26.9147,112.114626931,49.8489903759,50.0982,12.1674365554
 11/06  19:00:00,45.7800225264,3.73216663136,0.00364965582176,0.0,9.17985065927,26.9147,111.66876103,44.7062078845,50.0982,16.8643531452
 11/06  20:00:00,38.4192922312,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.3486693227,46.8962074777,33.3988,18.053661845
 11/06  21:00:00,38.4023421837,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.4343037833,46.9328414707,33.3988,15.1026623126
 11/06  22:00:00,38.3341008084,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.8183063909,51.9042164821,25.0491,16.8649899089
 11/06  23:00:00,38.22581019,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.2183168802,54.5978911184,16.6994,13.9210257619
 11/06  24:00:00,39.0233158142,3.73216663136,0.0,0.0,9.17985065927,19.4245,71.2032187531,55.3462340568,8.3497,7.50728469638
 11/07  01:00:00,22.2865982839,3.73216663136,0.0,0.0,4.58992532963,8.1892,69.7609071468,60.075067947,3.33988,6.34595919979
 11/07  02:00:00,14.7294297419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  03:00:00,14.7578617428,0.0,0.0,0.0,1.52997510988,7.4902,3.93193096626,0.0,3.33988,0.592050966258
 11/07  04:00:00,14.7606561882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.4141292472,0.0,0.0,0.0,1.52997510988,7.4902,3.93196277219,0.0,3.33988,0.592082772192
 11/07  06:00:00,22.8959470967,3.73216663136,0.0,0.0,4.58992532963,8.1892,77.5932486756,69.2235486756,8.3497,0.02
 11/07  07:00:00,38.5669903984,3.73216663136,0.0127182360422,0.0,9.17985065927,19.4245,86.8273384153,65.5125609464,16.6994,4.61537746892
 11/07  08:00:00,43.69461505,3.73216663136,0.0160285947928,0.0,9.17985065927,26.9147,100.696119892,57.0090149017,25.0491,18.63800499
 11/07  09:00:00,41.5883466629,3.73216663136,0.00184272037347,0.0,9.17985065927,26.9147,102.308193094,52.6232492893,33.3988,16.2861438046
 11/07  10:00:00,34.1191877651,3.73216663136,0.0,0.0,9.17985065927,19.4245,86.0721101455,47.0977977647,25.0491,13.9252123808
 11/07  11:00:00,41.6260161419,3.73216663136,0.00418809124754,0.0,9.17985065927,26.9147,98.2996262504,44.3836776288,41.7485,12.1674486217
 11/07  12:00:00,42.3781082241,3.73216663136,0.0,0.0,9.17985065927,26.9147,85.570896902,29.8999245445,41.7485,13.9224723575
 11/07  13:00:00,41.709439903,3.73216663136,0.0,0.0,9.17985065927,26.9147,71.539665914,17.6236644754,41.7485,12.1675014386
 11/07  14:00:00,34.1900132092,3.73216663136,0.0,0.0,9.17985065927,19.4245,61.3068838439,16.9136616479,33.3988,10.9944221959
 11/07  15:00:00,34.1934072274,3.73216663136,0.0,0.0,9.17985065927,19.4245,54.1784694068,19.8845443837,25.0491,9.24482502308
 11/07  16:00:00,34.1701432785,3.73216663136,0.0,0.0,9.17985065927,19.4245,69.9702767561,27.3266446906,33.3988,9.24483206549
 11/07  17:00:00,41.5914917902,3.73216663136,0.00901949083209,0.0,9.17985065927,26.9147,89.7782405659,30.4328124563,50.0982,9.24722810955
 11/07  18:00:00,45.8151061689,3.73216663136,0.0,0.0,9.17985065927,26.9147,94.5083947046,32.2426041372,50.0982,12.1675905674
 11/07  19:00:00,45.8009888349,3.73216663136,0.0,0.0,9.17985065927,26.9147,100.472463686,34.0879493683,50.0982,16.2863143173
 11/07  20:00:00,38.2903623688,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.9313447164,38.8950366535,33.3988,18.6375080629
 11/07  21:00:00,38.2744098956,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.0363481659,40.5351743075,33.3988,15.1023738584
 11/07  22:00:00,38.2324672069,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.4822462363,46.5642543464,25.0491,16.8688918899
 11/07  23:00:00,38.2156167176,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.6918481299,53.6496402543,16.6994,13.3428078756
 11/07  24:00:00,38.9943649987,3.73216663136,0.0,0.0,9.17985065927,19.4245,83.3429734096,66.9094695447,8.3497,8.08380386493
 11/08  01:00:00,22.2318638725,3.73216663136,0.00133930376319,0.0,4.58992532963,8.1892,91.6593062951,81.9730423629,3.33988,6.34638393227
 11/08  02:00:00,14.671558359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.697887064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  04:00:00,14.7136028766,0.0,0.0,0.0,1.52997510988,7.4902,3.93196359862,0.0,3.33988,0.592083598624
 11/08  05:00:00,14.8623631781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  06:00:00,22.3444076003,3.73216663136,0.0,0.0,4.58992532963,8.1892,87.9739286421,79.0321391601,8.3497,0.592089481957
 11/08  07:00:00,38.3051952133,3.73216663136,0.0117193005285,0.0,9.17985065927,19.4245,98.4516819214,77.1379355247,16.6994,4.61434639668
 11/08  08:00:00,44.7213524489,3.73216663136,0.0151671869767,0.0,9.17985065927,26.9147,112.144616702,69.0433618607,25.0491,18.0521548415
 11/08  09:00:00,41.5515221443,3.73216663136,0.0017136494247,0.0,9.17985065927,26.9147,114.317722883,64.0510988547,33.3988,16.8678240281
 11/08  10:00:00,34.0754245727,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.9771695551,60.0042785107,25.0491,13.9237910445
 11/08  11:00:00,41.5924496465,3.73216663136,0.00194093855787,0.0,9.17985065927,26.9147,105.487464547,51.5705544378,41.7485,12.168410109
 11/08  12:00:00,42.3618436336,3.73216663136,0.0,0.0,9.17985065927,26.9147,89.4331903212,33.7605883734,41.7485,13.9241019478
 11/08  13:00:00,41.6876598378,3.73216663136,0.0,0.0,9.17985065927,26.9147,73.9143532058,19.9972817371,41.7485,12.1685714688
 11/08  14:00:00,34.1680500077,3.73216663136,0.0,0.0,9.17985065927,19.4245,64.1397228383,19.7464369845,33.3988,10.9944858538
 11/08  15:00:00,34.1657741651,3.73216663136,0.0,0.0,9.17985065927,19.4245,59.2578859579,24.9636610589,25.0491,9.24512489894
 11/08  16:00:00,34.1455268417,3.73216663136,0.0,0.0,9.17985065927,19.4245,74.8965702487,32.2515768888,33.3988,9.24619335991
 11/08  17:00:00,41.5668449275,3.73216663136,0.00575902873366,0.0,9.17985065927,26.9147,94.5094489692,35.1624287565,50.0982,9.24882021278
 11/08  18:00:00,45.7950468236,3.73216663136,0.0,0.0,9.17985065927,26.9147,98.879238026,36.6138531283,50.0982,12.1671848977
 11/08  19:00:00,45.794007792,3.73216663136,0.00101818160555,0.0,9.17985065927,26.9147,101.342963793,34.3765962777,50.0982,16.8681675155
 11/08  20:00:00,38.4279889823,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.0274788647,39.5723019311,33.3988,18.0563769336
 11/08  21:00:00,38.3947769847,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.9914573095,45.4911690878,33.3988,15.1014882216
 11/08  22:00:00,38.315277508,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.4931917629,54.5773412653,25.0491,16.8667504975
 11/08  23:00:00,38.2095708399,3.73216663136,0.0,0.0,9.17985065927,19.4245,86.0991434544,55.4785430554,16.6994,13.921200399
 11/08  24:00:00,39.0080735861,3.73216663136,0.0,0.0,9.17985065927,19.4245,73.3594823385,57.5020733596,8.3497,7.50770897894
 11/09  01:00:00,22.2605859862,3.73216663136,0.0,0.0,4.58992532963,8.1892,76.6778995892,66.9914775365,3.33988,6.34654205262
 11/09  02:00:00,14.6927110854,0.0,0.0,0.0,1.52997510988,7.4902,3.93192932666,0.0,3.33988,0.592049326663
 11/09  03:00:00,14.7133839808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.7213610869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  05:00:00,14.8645826386,0.0,0.0,0.0,1.52997510988,7.4902,3.93193526625,0.0,3.33988,0.592055266251
 11/09  06:00:00,22.3461785897,3.73216663136,0.0,0.0,4.58992532963,8.1892,93.2962044671,84.9265044671,8.3497,0.02
 11/09  07:00:00,38.3054197098,3.73216663136,0.0116634851096,0.0,9.17985065927,19.4245,103.007441215,81.11855459,16.6994,5.18948662525
 11/09  08:00:00,44.7209915104,3.73216663136,0.0143445256259,0.0,9.17985065927,26.9147,118.565959762,75.4596785883,25.0491,18.0571811732
 11/09  09:00:00,41.5492156449,3.73216663136,0.0031053491502,0.0,9.17985065927,26.9147,126.006582238,75.7380770577,33.3988,16.8697051802
 11/09  10:00:00,34.0602638963,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.722386256,75.7536838781,25.0491,13.9196023784
 11/09  11:00:00,41.5532762994,3.73216663136,0.00682466353194,0.0,9.17985065927,26.9147,129.77258746,75.8574209132,41.7485,12.1666665465
 11/09  12:00:00,42.3177490992,3.73216663136,0.0,0.0,9.17985065927,26.9147,124.426861554,68.7589265828,41.7485,13.9194349708
 11/09  13:00:00,41.5965587082,3.73216663136,0.0,0.0,9.17985065927,26.9147,115.678161623,61.7627549257,41.7485,12.1669066975
 11/09  14:00:00,34.0724894365,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.161856403,64.3452276827,33.3988,10.4178287207
 11/09  15:00:00,34.0698103392,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.054016807,70.7529552221,25.0491,9.25196158532
 11/09  16:00:00,34.0544008336,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.575973913,75.3524973539,33.3988,9.82467655871
 11/09  17:00:00,41.4858563384,3.73216663136,0.00785520616264,0.0,9.17985065927,26.9147,132.648668008,73.3052418686,50.0982,9.24522613919
 11/09  18:00:00,45.7287828368,3.73216663136,0.00282455043128,0.0,9.17985065927,26.9147,130.308012733,68.0442522302,50.0982,12.1655605029
 11/09  19:00:00,45.7377785177,3.73216663136,0.00322177014984,0.0,9.17985065927,26.9147,128.416416028,61.4485978603,50.0982,16.8696181672
 11/09  20:00:00,38.3797250658,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.444978121,63.9914058765,33.3988,18.0547722443
 11/09  21:00:00,38.3604853699,3.73216663136,0.0,0.0,9.17985065927,19.4245,113.238519502,64.7373303645,33.3988,15.102389138
 11/09  22:00:00,38.2883686032,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.652380533,72.7360585977,25.0491,16.8672219352
 11/09  23:00:00,38.1763020779,3.73216663136,0.0,0.0,9.17985065927,19.4245,109.073329157,78.4494028643,16.6994,13.9245262927
 11/09  24:00:00,38.9823977317,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.5806388512,82.7229044568,8.3497,7.50803439438
 11/10  01:00:00,22.2228182373,3.73216663136,0.0,0.0,4.58992532963,8.1892,100.422114044,90.7352502904,3.33988,6.34698375409
 11/10  02:00:00,14.6545096972,0.0,0.0,0.0,1.52997510988,7.4902,3.93197126282,0.0,3.33988,0.592091262818
 11/10  03:00:00,14.6787827749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  04:00:00,14.6916668859,0.0,0.0,0.0,1.52997510988,7.4902,3.93193407979,0.0,3.33988,0.592054079791
 11/10  05:00:00,15.3567545942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  06:00:00,22.8467977745,3.73216663136,0.0,0.0,4.58992532963,8.1892,104.545030285,95.6032702754,8.3497,0.592060010025
 11/10  07:00:00,38.5243411726,3.73216663136,0.0110843292351,0.0,9.17985065927,19.4245,112.973790823,91.6602602617,16.6994,4.61413056168
 11/10  08:00:00,44.7106741195,3.73216663136,0.0141625245849,0.0,9.17985065927,26.9147,127.169926286,84.0686921391,25.0491,18.0521341466
 11/10  09:00:00,41.5403741948,3.73216663136,0.00304092368114,0.0,9.17985065927,26.9147,133.424284931,83.1575745265,33.3988,16.8679104048
 11/10  10:00:00,34.0512657123,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.954150247,83.9790613891,25.0491,13.9259888577
 11/10  11:00:00,41.5445800963,3.73216663136,0.00656301824877,0.0,9.17985065927,26.9147,138.976765856,85.0595408858,41.7485,12.1687249701
 11/10  12:00:00,42.3120090915,3.73216663136,0.0,0.0,9.17985065927,26.9147,131.304454592,75.629424348,41.7485,13.9265302439
 11/10  13:00:00,41.5965492639,3.73216663136,0.0,0.0,9.17985065927,26.9147,117.028285616,63.1125186129,41.7485,12.1672670033
 11/10  14:00:00,34.0708323346,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.963724688,61.5692953589,33.3988,10.9956293293
 11/10  15:00:00,34.0679605006,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.3735119893,65.0744866925,25.0491,9.24992529681
 11/10  16:00:00,34.0551618322,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.057713446,68.4092264156,33.3988,9.2496870301
 11/10  17:00:00,41.4868689461,3.73216663136,0.00482835233996,0.0,9.17985065927,26.9147,129.97971494,70.6311138831,50.0982,9.25040105726
 11/10  18:00:00,45.7310718904,3.73216663136,0.0,0.0,9.17985065927,26.9147,136.12005362,73.2746491078,50.0982,12.7472045118
 11/10  19:00:00,45.7380492351,3.73216663136,0.000857690109155,0.0,9.17985065927,26.9147,139.324371806,72.3575992473,50.0982,16.868572559
 11/10  20:00:00,38.2353634734,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.495248724,77.0383902269,33.3988,18.0580584972
 11/10  21:00:00,38.224848781,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.879133101,79.3768767145,33.3988,15.1034563868
 11/10  22:00:00,38.1816076538,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.179067693,88.2618362387,25.0491,16.8681314543
 11/10  23:00:00,38.172423019,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.970603549,91.3453707288,16.6994,13.9258328202
 11/10  24:00:00,38.9802285266,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.27195223,89.8388773526,8.3497,8.08337487715
 11/11  01:00:00,22.2211712401,3.73216663136,0.0,0.0,4.58992532963,8.1892,109.224207055,98.3766190928,3.33988,7.50770796246
 11/11  02:00:00,14.6525053056,0.0,0.0,0.0,1.52997510988,7.4902,3.93197246826,0.0,3.33988,0.592092468255
 11/11  03:00:00,14.6760015481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  04:00:00,14.6904167759,0.0,0.0,0.0,1.52997510988,7.4902,3.93192661088,0.0,3.33988,0.592046610884
 11/11  05:00:00,14.8423382392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,22.3392393468,3.73216663136,0.00417480431296,0.0,4.58992532963,8.1892,96.3817976236,88.0120976236,8.3497,0.02
 11/11  07:00:00,38.3035739704,3.73216663136,0.0110609913146,0.0,9.17985065927,19.4245,101.162341889,79.2743490571,16.6994,5.18859283167
 11/11  08:00:00,44.7145392279,3.73216663136,0.0105506773736,0.0,9.17985065927,26.9147,95.1666193377,65.5035226689,25.0491,4.6139966688
 11/11  09:00:00,41.5499888158,3.73216663136,0.00144942872781,0.0,9.17985065927,26.9147,99.8639883441,61.8499129948,33.3988,4.61527534922
 11/11  10:00:00,34.0716556397,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.4217245057,64.1831300347,25.0491,5.18949447102
 11/11  11:00:00,41.5901141423,3.73216663136,0.005937357639,0.0,9.17985065927,26.9147,111.443044357,54.5904764719,41.7485,15.1040678851
 11/11  12:00:00,42.3580250194,3.73216663136,0.0,0.0,9.17985065927,26.9147,100.270673099,42.8367455447,41.7485,15.685427554
 11/11  13:00:00,41.6694390311,3.73216663136,0.0,0.0,9.17985065927,26.9147,88.832760858,34.9175467763,41.7485,12.1667140817
 11/11  14:00:00,34.1561777293,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.9520671074,30.3837467704,33.3988,12.169520337
 11/11  15:00:00,34.1718831501,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.2872609505,27.9879776085,25.0491,9.25018334196
 11/11  16:00:00,34.1748018217,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.0011033143,24.3511970781,33.3988,9.25110623622
 11/11  17:00:00,41.5883034412,3.73216663136,0.00590844837922,0.0,9.17985065927,26.9147,89.0451909977,29.6963490795,50.0982,9.25064191815
 11/11  18:00:00,45.8128387002,3.73216663136,0.0,0.0,9.17985065927,26.9147,98.3028105364,35.4565061538,50.0982,12.7481043826
 11/11  19:00:00,45.8156638619,3.73216663136,0.0,0.0,9.17985065927,26.9147,97.2882978035,32.0868749404,50.0982,15.1032228631
 11/11  20:00:00,38.4581756259,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.6151353275,31.531780357,33.3988,15.6845549705
 11/11  21:00:00,38.4366456726,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.5731111517,32.0076331703,33.3988,12.1666779814
 11/11  22:00:00,38.3590487918,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.9018858352,41.7509042112,25.0491,15.101881624
 11/11  23:00:00,38.2416497123,3.73216663136,0.0,0.0,9.17985065927,19.4245,77.145413579,47.6985120397,16.6994,12.7475015393
 11/11  24:00:00,39.0246420464,3.73216663136,0.0,0.0,9.17985065927,19.4245,62.2336885176,47.5372513766,8.3497,6.34673714102
 11/12  01:00:00,22.2830751366,3.73216663136,0.0,0.0,4.58992532963,8.1892,68.1252050384,57.2778063599,3.33988,7.5075186785
 11/12  02:00:00,14.7091460879,0.0,0.0,0.0,1.52997510988,7.4902,3.93195762464,0.0,3.33988,0.592077624642
 11/12  03:00:00,14.7204077819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  04:00:00,14.7204126533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,14.8617022877,0.0,0.0,0.0,1.52997510988,7.4902,3.93196351447,0.0,3.33988,0.592083514467
 11/12  06:00:00,22.3459454447,3.73216663136,0.0,0.0,4.58992532963,8.1892,92.0591068191,83.6894068191,8.3497,0.02
 11/12  07:00:00,38.3068903856,3.73216663136,0.0116956722732,0.0,9.17985065927,19.4245,103.316647293,81.4282602208,16.6994,5.18898707218
 11/12  08:00:00,44.7138128404,3.73216663136,0.00966640199621,0.0,9.17985065927,26.9147,101.612082147,71.9489772361,25.0491,4.61400491115
 11/12  09:00:00,41.5459255846,3.73216663136,0.00284742761238,0.0,9.17985065927,26.9147,105.53270424,67.5188820184,33.3988,4.61502222149
 11/12  10:00:00,34.0582950585,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.7288838551,69.4901243764,25.0491,5.18965947867
 11/12  11:00:00,41.5743227282,3.73216663136,0.00366659805992,0.0,9.17985065927,26.9147,115.682399943,58.8292365904,41.7485,15.1046633529
 11/12  12:00:00,42.3503911638,3.73216663136,0.0,0.0,9.17985065927,26.9147,105.110681033,47.6763423999,41.7485,15.6858386333
 11/12  13:00:00,41.6606035242,3.73216663136,0.0,0.0,9.17985065927,26.9147,91.0662870901,37.148736877,41.7485,12.169050213
 11/12  14:00:00,34.1449888581,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.9663523854,33.3993392084,33.3988,12.168213177
 11/12  15:00:00,34.1526573845,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.6206383167,32.7422649577,25.0491,9.82927335898
 11/12  16:00:00,34.1400970482,3.73216663136,0.0,0.0,9.17985065927,19.4245,75.8868042438,33.2405580946,33.3988,9.24744614917
 11/12  17:00:00,41.5649101193,3.73216663136,0.00586484728459,0.0,9.17985065927,26.9147,93.5894797086,34.2409798576,50.0982,9.25029985094
 11/12  18:00:00,45.7810512439,3.73216663136,0.0,0.0,9.17985065927,26.9147,106.025710631,43.7596787997,50.0982,12.1678318312
 11/12  19:00:00,45.767096898,3.73216663136,0.0,0.0,9.17985065927,26.9147,113.555738869,47.7718964498,50.0982,15.6856424188
 11/12  20:00:00,38.3917884882,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.048175622,54.5463857809,33.3988,15.1029898416
 11/12  21:00:00,38.3647549624,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.13843908,58.5698076232,33.3988,12.169831457
 11/12  22:00:00,38.2921223281,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.446948482,65.7113742671,25.0491,15.6864742145
 11/12  23:00:00,38.187494152,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.6575679329,65.7904280197,16.6994,12.1677399132
 11/12  24:00:00,38.9919583758,3.73216663136,0.0,0.0,9.17985065927,19.4245,80.5199880629,65.8226941138,8.3497,6.34759394907
 11/13  01:00:00,22.2332534506,3.73216663136,0.0,0.0,4.58992532963,8.1892,84.1182835137,74.4311274079,3.33988,6.34727610584
 11/13  02:00:00,14.6697077366,0.0,0.0,0.0,1.52997510988,7.4902,3.93194028115,0.0,3.33988,0.592060281149
 11/13  03:00:00,14.7094789254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,14.7283864203,0.0,0.0,0.0,1.52997510988,7.4902,3.93194619968,0.0,3.33988,0.592066199684
 11/13  05:00:00,14.8817422186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  06:00:00,22.3688452304,3.73216663136,0.0,0.0,4.58992532963,8.1892,77.5762621316,69.2065621316,8.3497,0.02
 11/13  07:00:00,38.3278049339,3.73216663136,0.0125738103107,0.0,9.17985065927,19.4245,88.6743691547,66.7868750602,16.6994,5.18809409455
 11/13  08:00:00,44.7440704943,3.73216663136,0.015918990976,0.0,9.17985065927,26.9147,102.210045681,59.1078994299,25.0491,18.053046251
 11/13  09:00:00,41.5691095159,3.73216663136,0.0,0.0,9.17985065927,26.9147,108.557451918,57.7057057056,33.3988,17.4529462121
 11/13  10:00:00,34.0779265365,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.7800031376,59.8119041015,25.0491,13.9189990361
 11/13  11:00:00,41.5602551757,3.73216663136,0.00823939043007,0.0,9.17985065927,26.9147,119.839462978,65.9232572004,41.7485,12.1677057772
 11/13  12:00:00,42.3181459274,3.73216663136,0.0,0.0,9.17985065927,26.9147,115.924057262,60.2525019428,41.7485,13.9230553189
 11/13  13:00:00,41.6011164821,3.73216663136,0.0,0.0,9.17985065927,26.9147,106.332924574,52.4167124472,41.7485,12.1677121268
 11/13  14:00:00,34.0792639245,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.0186485005,53.6241145346,33.3988,10.9957339658
 11/13  15:00:00,34.0810400391,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.5046604636,57.205334967,25.0491,9.25022549656
 11/13  16:00:00,34.0613615064,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.150554559,63.4999857589,33.3988,9.25176880018
 11/13  17:00:00,41.4874724358,3.73216663136,0.00480546375828,0.0,9.17985065927,26.9147,128.934037487,69.0088682179,50.0982,9.82696926891
 11/13  18:00:00,45.7312591108,3.73216663136,0.0,0.0,9.17985065927,26.9147,130.760133027,68.492462073,50.0982,12.1694709537
 11/13  19:00:00,45.7391881194,3.73216663136,0.00137548459243,0.0,9.17985065927,26.9147,132.050304007,65.0819273443,50.0982,16.8701766627
 11/13  20:00:00,38.380148017,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.84326197,69.8049829306,33.3988,18.6394790389
 11/13  21:00:00,38.3603694746,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.166761054,73.6627008616,33.3988,15.105260192
 11/13  22:00:00,38.286573188,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.40968935,83.4916364955,25.0491,16.8689528548
 11/13  23:00:00,38.1740812737,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.950472318,89.3222598378,16.6994,13.9288124804
 11/13  24:00:00,38.9810504045,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.408542579,90.9748570988,8.3497,8.0839854799
 11/14  01:00:00,22.2217709373,3.73216663136,0.0,0.0,4.58992532963,8.1892,104.340600873,94.653404526,3.33988,6.34731634738
 11/14  02:00:00,14.6548839611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  03:00:00,14.6793847634,0.0,0.0,0.0,1.52997510988,7.4902,3.9319308812,0.0,3.33988,0.592050881201
 11/14  04:00:00,14.6909999323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  05:00:00,15.3542088054,0.0,0.0,0.0,1.52997510988,7.4902,3.93196268515,0.0,3.33988,0.592082685145
 11/14  06:00:00,22.84435629,3.73216663136,0.000778026990885,0.0,4.58992532963,8.1892,118.855270808,110.485570808,8.3497,0.02
 11/14  07:00:00,38.5212326424,3.73216663136,0.0110307408398,0.0,9.17985065927,19.4245,123.733388963,101.844036134,16.6994,5.18995282886
 11/14  08:00:00,44.7095583495,3.73216663136,0.0138445696705,0.0,9.17985065927,26.9147,134.006730475,90.8972436782,25.0491,18.0603867972
 11/14  09:00:00,41.5375687914,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.592532455,87.3232279082,33.3988,16.8705045467
 11/14  10:00:00,34.0535373096,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.133019169,85.1540047491,25.0491,13.9299144204
 11/14  11:00:00,41.5464793227,3.73216663136,0.00660479369113,0.0,9.17985065927,26.9147,139.836571251,85.34045674,41.7485,12.7476145111
 11/14  12:00:00,42.3127708692,3.73216663136,0.0,0.0,9.17985065927,26.9147,133.408265549,77.7364330501,41.7485,13.9233324993
 11/14  13:00:00,41.5955697848,3.73216663136,0.0,0.0,9.17985065927,26.9147,123.075074594,69.1580349856,41.7485,12.168539608
 11/14  14:00:00,34.0700507539,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.873617388,71.4781468749,33.3988,10.9966705135
 11/14  15:00:00,34.0682890469,3.73216663136,0.0,0.0,9.17985065927,19.4245,110.883603295,76.5832466966,25.0491,9.25125659836
 11/14  16:00:00,34.0538943611,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.435203078,83.2094532414,33.3988,9.82694983666
 11/14  17:00:00,41.4869567968,3.73216663136,0.0075994897621,0.0,9.17985065927,26.9147,143.331920388,83.9865598062,50.0982,9.24716058201
 11/14  18:00:00,45.7293134973,3.73216663136,0.00128988429714,0.0,9.17985065927,26.9147,141.758427741,79.4923309405,50.0982,12.1678968
 11/14  19:00:00,45.737771681,3.73216663136,0.00314501126596,0.0,9.17985065927,26.9147,139.853256005,72.8851703879,50.0982,16.8698856172
 11/14  20:00:00,38.2366248301,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.200684432,74.1561792475,33.3988,18.6457051849
 11/14  21:00:00,38.2272896554,3.73216663136,0.0,0.0,9.17985065927,19.4245,123.21077934,74.1248104138,33.3988,15.6871689261
 11/14  22:00:00,38.1861781867,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.452717542,80.5340651541,25.0491,16.8695523879
 11/14  23:00:00,38.1775669276,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.684421405,84.0615002256,16.6994,13.9235211793
 11/14  24:00:00,38.9835934391,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.005729547,87.5716287047,8.3497,8.08440084203
 11/15  01:00:00,22.2214542076,3.73216663136,0.0,0.0,4.58992532963,8.1892,106.765699423,97.0783530397,3.33988,6.34746638324
 11/15  02:00:00,14.6533402068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.6776497017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  04:00:00,14.6907818586,0.0,0.0,0.0,1.52997510988,7.4902,3.93195162433,0.0,3.33988,0.592071624333
 11/15  05:00:00,14.8418293514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  06:00:00,22.3329047781,3.73216663136,0.000792970985955,0.0,4.58992532963,8.1892,110.969198785,102.027421258,8.3497,0.592077526674
 11/15  07:00:00,38.2956859877,3.73216663136,0.011080988934,0.0,9.17985065927,19.4245,118.877621042,97.5632822012,16.6994,4.61493884032
 11/15  08:00:00,44.7120543703,3.73216663136,0.0141277642979,0.0,9.17985065927,26.9147,132.927180665,89.2351878805,25.0491,18.6428927842
 11/15  09:00:00,41.5419346709,3.73216663136,0.00303216917672,0.0,9.17985065927,26.9147,138.547667928,88.2786820273,33.3988,16.8701859011
 11/15  10:00:00,34.05297129,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.451217427,87.4745570177,25.0491,13.9275604091
 11/15  11:00:00,41.5462533924,3.73216663136,0.00650202036633,0.0,9.17985065927,26.9147,143.269581443,88.7728155807,41.7485,12.7482658619
 11/15  12:00:00,42.3120629435,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.439605801,81.7689833267,41.7485,13.9221224746
 11/15  13:00:00,41.5923242845,3.73216663136,0.0,0.0,9.17985065927,26.9147,128.945981588,75.0297615074,41.7485,12.1677200809
 11/15  14:00:00,34.0680612186,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.101886933,77.7065854097,33.3988,10.9965015228
 11/15  15:00:00,34.0660789667,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.829374675,81.5288705981,25.0491,9.25140407731
 11/15  16:00:00,34.0512791203,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.894162821,87.6679242623,33.3988,9.8274385585
 11/15  17:00:00,41.481881887,3.73216663136,0.00527677845481,0.0,9.17985065927,26.9147,147.088591555,87.7417703284,50.0982,9.24862122618
 11/15  18:00:00,45.7246100408,3.73216663136,0.0,0.0,9.17985065927,26.9147,144.221461034,81.9540782332,50.0982,12.1691828011
 11/15  19:00:00,45.7336157591,3.73216663136,0.00278071726765,0.0,9.17985065927,26.9147,146.53479897,78.9835976324,50.0982,17.4530013375
 11/15  20:00:00,38.3726846227,3.73216663136,0.0,0.0,9.17985065927,19.4245,137.21356622,85.7575261842,33.3988,18.0572400356
 11/15  21:00:00,38.3521127626,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.573249128,87.4863155149,33.3988,15.6881336127
 11/15  22:00:00,38.2796012691,3.73216663136,0.0,0.0,9.17985065927,19.4245,135.998162812,94.0776912411,25.0491,16.8713715713
 11/15  23:00:00,38.168978753,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.317992859,97.6901183347,16.6994,13.9284745246
 11/15  24:00:00,38.9776999147,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.938344186,102.504494098,8.3497,8.08415008826
 11/16  01:00:00,22.2168514122,3.73216663136,0.0,0.0,4.58992532963,8.1892,122.657451062,112.971188589,3.33988,6.34638247303
 11/16  02:00:00,14.6419703204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  03:00:00,14.6626508633,0.0,0.0,0.0,1.52997510988,7.4902,3.93196382228,0.0,3.33988,0.592083822284
 11/16  04:00:00,14.6742709625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  05:00:00,14.8233443385,0.0,0.0,0.0,1.52997510988,7.4902,3.93196970702,0.0,3.33988,0.592089707017
 11/16  06:00:00,22.3253813282,3.73216663136,0.00480257854034,0.0,4.58992532963,8.1892,135.351509008,126.981809008,8.3497,0.02
 11/16  07:00:00,38.2864280546,3.73216663136,0.010240276846,0.0,9.17985065927,19.4245,143.666354368,121.777088552,16.6994,5.18986581628
 11/16  08:00:00,44.6970445039,3.73216663136,0.013066567241,0.0,9.17985065927,26.9147,158.978982973,115.293657208,25.0491,18.6362257649
 11/16  09:00:00,41.5274262674,3.73216663136,0.00304235607644,0.0,9.17985065927,26.9147,163.120388146,112.85227291,33.3988,16.8693152354
 11/16  10:00:00,34.0401023761,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.258841534,109.28468357,25.0491,13.9250579634
 11/16  11:00:00,41.5322895019,3.73216663136,0.00213395326112,0.0,9.17985065927,26.9147,160.55330566,106.634222767,41.7485,12.1705828937
 11/16  12:00:00,42.3051785806,3.73216663136,0.0,0.0,9.17985065927,26.9147,151.379001665,95.1282286118,41.7485,14.5022730536
 11/16  13:00:00,41.5873760598,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.229041021,83.3105752693,41.7485,12.1699657514
 11/16  14:00:00,34.0614890747,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.825645376,84.4298629868,33.3988,10.9969823888
 11/16  15:00:00,34.0579332164,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.608967489,90.3091819605,25.0491,9.2506855281
 11/16  16:00:00,34.0443044728,3.73216663136,0.0,0.0,9.17985065927,19.4245,139.502241631,96.2755303725,33.3988,9.82791125855
 11/16  17:00:00,41.4725837584,3.73216663136,0.00294415314649,0.0,9.17985065927,26.9147,163.242515841,103.896610527,50.0982,9.24770531405
 11/16  18:00:00,45.7156904551,3.73216663136,0.0,0.0,9.17985065927,26.9147,171.563729644,109.29619759,50.0982,12.169332054
 11/16  19:00:00,45.7212729919,3.73216663136,0.00082829966394,0.0,9.17985065927,26.9147,174.562227705,107.01043097,50.0982,17.4535967347
 11/16  20:00:00,38.3613514493,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.375574151,109.34021174,33.3988,18.6365624109
 11/16  21:00:00,38.3418923766,3.73216663136,0.0,0.0,9.17985065927,19.4245,160.79187472,112.288076218,33.3988,15.104998502
 11/16  22:00:00,38.2710639663,3.73216663136,0.0,0.0,9.17985065927,19.4245,166.102549927,123.599808529,25.0491,17.4536413971
 11/16  23:00:00,38.1619404659,3.73216663136,0.0,0.0,9.17985065927,19.4245,156.671329942,126.051161321,16.6994,13.9207686207
 11/16  24:00:00,38.9719634177,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.457906465,126.600986383,8.3497,7.50722008193
 11/17  01:00:00,22.210525251,3.73216663136,0.0,0.0,4.58992532963,8.1892,143.937083423,134.250072537,3.33988,6.34713088614
 11/17  02:00:00,14.6296653935,0.0,0.0,0.0,1.52997510988,7.4902,3.93197037609,0.0,3.33988,0.592090376085
 11/17  03:00:00,14.6498721156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.6630841179,0.0,0.0,0.0,1.52997510988,7.4902,3.93194527834,0.0,3.33988,0.592065278343
 11/17  05:00:00,15.3302475247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,22.8348611053,3.73216663136,0.00554040716695,0.0,4.58992532963,8.1892,142.17859571,133.23682452,8.3497,0.592071190757
 11/17  07:00:00,38.5121974096,3.73216663136,0.0102681517543,0.0,9.17985065927,19.4245,148.521134725,127.207025964,16.6994,4.61470876143
 11/17  08:00:00,44.6948318516,3.73216663136,0.0132274754132,0.0,9.17985065927,26.9147,162.264079167,118.571239017,25.0491,18.6437401497
 11/17  09:00:00,41.5248870086,3.73216663136,0.00287514617597,0.0,9.17985065927,26.9147,166.428593747,116.156376326,33.3988,16.8734174208
 11/17  10:00:00,34.0374936077,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.600030609,115.042903892,25.0491,14.5080267175
 11/17  11:00:00,41.5278165994,3.73216663136,0.00207340678811,0.0,9.17985065927,26.9147,170.921675484,117.003177508,41.7485,12.1699979762
 11/17  12:00:00,42.2992535546,3.73216663136,0.0,0.0,9.17985065927,26.9147,165.617185898,109.94206835,41.7485,13.9266175488
 11/17  13:00:00,41.5786464315,3.73216663136,0.0,0.0,9.17985065927,26.9147,157.141918902,102.644355829,41.7485,12.7490630735
 11/17  14:00:00,34.0520317412,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.723153229,101.327627253,33.3988,10.9967259766
 11/17  15:00:00,34.0522347339,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.775107227,107.476981163,25.0491,9.24902606416
 11/17  16:00:00,34.0393496418,3.73216663136,0.0,0.0,9.17985065927,19.4245,156.061754132,113.412047672,33.3988,9.25090645999
 11/17  17:00:00,41.4665493582,3.73216663136,0.00290561757394,0.0,9.17985065927,26.9147,178.447157003,118.521164581,50.0982,9.82779242226
 11/17  18:00:00,45.7114687444,3.73216663136,0.0,0.0,9.17985065927,26.9147,182.458645185,120.190365955,50.0982,12.1700792298
 11/17  19:00:00,45.7183463609,3.73216663136,0.000870076939757,0.0,9.17985065927,26.9147,180.876584287,113.325316874,50.0982,17.4530674128
 11/17  20:00:00,38.2162899995,3.73216663136,0.0,0.0,9.17985065927,19.4245,163.142444473,111.106569862,33.3988,18.637074611
 11/17  21:00:00,38.2064680546,3.73216663136,0.0,0.0,9.17985065927,19.4245,158.156227262,109.652058151,33.3988,15.1053691107
 11/17  22:00:00,38.1680357645,3.73216663136,0.0,0.0,9.17985065927,19.4245,156.037308186,113.533093272,25.0491,17.4551149142
 11/17  23:00:00,38.1629741725,3.73216663136,0.0,0.0,9.17985065927,19.4245,144.8909948,114.268594083,16.6994,13.9230007164
 11/17  24:00:00,38.9728482366,3.73216663136,0.0,0.0,9.17985065927,19.4245,132.01373768,115.579369452,8.3497,8.08466822746
 11/18  01:00:00,22.2128363597,3.73216663136,0.0,0.0,4.58992532963,8.1892,134.228707152,124.540867783,3.33988,6.34795936906
 11/18  02:00:00,14.6336549075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  03:00:00,14.6546521681,0.0,0.0,0.0,1.52997510988,7.4902,3.93194700002,0.0,3.33988,0.592067000022
 11/18  04:00:00,14.6683118408,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  05:00:00,14.8195949082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.3268409319,3.73216663136,0.00998975872504,0.0,4.58992532963,8.1892,135.902031732,126.960241598,8.3497,0.592090133605
 11/18  07:00:00,38.2846585273,3.73216663136,0.0103572550852,0.0,9.17985065927,19.4245,144.251361612,122.93664327,16.6994,4.61531834185
 11/18  08:00:00,45.7461325162,3.73216663136,0.00865605760642,0.0,9.17985065927,26.9147,142.310636323,112.072050609,25.0491,5.18948571315
 11/18  09:00:00,41.5177932037,3.73216663136,0.00236003690277,0.0,9.17985065927,26.9147,149.192369541,111.178842875,33.3988,4.61472666594
 11/18  10:00:00,34.0359096535,3.73216663136,0.00121177261103,0.0,9.17985065927,19.4245,152.917950872,112.18090501,25.0491,15.6879458618
 11/18  11:00:00,41.5295686485,3.73216663136,0.00204579847785,0.0,9.17985065927,26.9147,174.137706573,118.462453435,41.7485,13.9267531387
 11/18  12:00:00,42.2961108644,3.73216663136,0.0,0.0,9.17985065927,26.9147,172.749840784,115.313052016,41.7485,15.6882887673
 11/18  13:00:00,41.5755648689,3.73216663136,0.0,0.0,9.17985065927,26.9147,164.579307754,107.142188661,41.7485,15.6886190934
 11/18  14:00:00,34.0546206489,3.73216663136,0.0,0.0,9.17985065927,19.4245,151.822757652,104.498126031,33.3988,13.9258316209
 11/18  15:00:00,34.054012776,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.6638436,103.865111814,25.0491,12.7496317864
 11/18  16:00:00,34.0429364909,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.52281271,102.954234351,33.3988,12.1697783585
 11/18  17:00:00,42.5290784334,3.73216663136,0.00221527214499,0.0,9.17985065927,26.9147,171.752855248,110.656238722,50.0982,10.9984165263
 11/18  18:00:00,45.7126637173,3.73216663136,0.0,0.0,9.17985065927,26.9147,174.257306174,111.409693583,50.0982,12.7494125907
 11/18  19:00:00,45.7215522727,3.73216663136,0.00312304714936,0.0,9.17985065927,26.9147,163.748151785,96.7781131013,50.0982,16.8718386835
 11/18  20:00:00,38.3660618506,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.986416103,92.1328597915,33.3988,17.4547563116
 11/18  21:00:00,38.3463688828,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.445894965,99.3592356649,33.3988,15.6878593005
 11/18  22:00:00,38.2742790573,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.638563234,103.719125139,25.0491,16.8703380942
 11/18  23:00:00,38.1637673975,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.261789756,113.812909703,16.6994,12.7494800529
 11/18  24:00:00,38.9719162354,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.898362485,125.300770621,8.3497,9.24789186399
 11/19  01:00:00,22.2113049042,3.73216663136,0.0,0.0,4.58992532963,8.1892,148.559610834,137.134550704,3.33988,8.08518012965
 11/19  02:00:00,14.6298651967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.6492746433,0.0,0.0,0.0,1.52997510988,7.4902,3.93195492768,0.0,3.33988,0.592074927676
 11/19  04:00:00,14.6647796292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,14.8190003907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  06:00:00,22.3289739769,3.73216663136,0.0101035313454,0.0,4.58992532963,8.1892,123.543304888,114.601524051,8.3497,0.592080837064
 11/19  07:00:00,38.2880196643,3.73216663136,0.0109424181562,0.0,9.17985065927,19.4245,129.644422788,108.329566921,16.6994,4.61545586671
 11/19  08:00:00,45.7530170759,3.73216663136,0.00902515008628,0.0,9.17985065927,26.9147,126.811317145,96.5725042217,25.0491,5.18971292367
 11/19  09:00:00,41.5258449425,3.73216663136,0.00249443669568,0.0,9.17985065927,26.9147,133.479498518,95.4657568556,33.3988,4.61494166201
 11/19  10:00:00,34.0355375289,3.73216663136,0.0,0.0,9.17985065927,19.4245,132.99931511,102.760828335,25.0491,5.18938677554
 11/19  11:00:00,41.5387569408,3.73216663136,0.0112773676082,0.0,9.17985065927,26.9147,156.955718527,99.5187906404,41.7485,15.6884278869
 11/19  12:00:00,42.3051886297,3.73216663136,0.0,0.0,9.17985065927,26.9147,152.943332018,95.8402363803,41.7485,15.3545956381
 11/19  13:00:00,41.5869111752,3.73216663136,0.0,0.0,9.17985065927,26.9147,143.221871138,88.9690162253,41.7485,12.5043549131
 11/19  14:00:00,34.0598209997,3.73216663136,0.0,0.0,9.17985065927,19.4245,135.97604141,89.8286263889,33.3988,12.7486150206
 11/19  15:00:00,34.0586849421,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.872996105,91.5740384347,25.0491,9.24985767
 11/19  16:00:00,34.0456303821,3.73216663136,0.0,0.0,9.17985065927,19.4245,135.568794821,92.3408866736,33.3988,9.82910814783
 11/19  17:00:00,42.5376875231,3.73216663136,0.0075008063526,0.0,9.17985065927,26.9147,149.419728315,90.0730665463,50.0982,9.24846176916
 11/19  18:00:00,45.7204360659,3.73216663136,0.00126587946547,0.0,9.17985065927,26.9147,150.803929902,87.9568615508,50.0982,12.7488683515
 11/19  19:00:00,45.7247946594,3.73216663136,0.0,0.0,9.17985065927,26.9147,149.354782689,83.5688907462,50.0982,15.6876919432
 11/19  20:00:00,38.3685121205,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.333055408,82.8278211033,33.3988,15.1064343052
 11/19  21:00:00,38.3501412234,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.83887708,81.6907501357,33.3988,12.7493269445
 11/19  22:00:00,38.2789274731,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.148538333,90.4097599998,25.0491,15.6896783327
 11/19  23:00:00,38.1674238923,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.136825781,94.6879479498,16.6994,12.7494778315
 11/19  24:00:00,38.9759699706,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.440770086,97.7437126414,8.3497,6.34735744421
 11/20  01:00:00,22.2162646915,3.73216663136,0.0,0.0,4.58992532963,8.1892,117.015298774,107.327445761,3.33988,6.3479730124
 11/20  02:00:00,14.6439933993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.665682545,0.0,0.0,0.0,1.52997510988,7.4902,3.93196461618,0.0,3.33988,0.592084616185
 11/20  04:00:00,14.6794851126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  05:00:00,14.8320691802,0.0,0.0,0.0,1.52997510988,7.4902,3.93197049966,0.0,3.33988,0.592090499658
 11/20  06:00:00,22.3296753499,3.73216663136,0.00202624827989,0.0,4.58992532963,8.1892,110.680368389,102.310668389,8.3497,0.02
 11/20  07:00:00,38.2952362455,3.73216663136,0.0114186620417,0.0,9.17985065927,19.4245,116.087605579,94.1976216392,16.6994,5.19058393979
 11/20  08:00:00,45.7714942138,3.73216663136,0.0144033323692,0.0,9.17985065927,26.9147,128.467565794,84.7799889613,25.0491,18.6384768329
 11/20  09:00:00,41.5429845996,3.73216663136,0.00315641455734,0.0,9.17985065927,26.9147,132.956205284,82.6843837499,33.3988,16.8730215339
 11/20  10:00:00,34.0555313993,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.276470125,82.7167866177,25.0491,14.5105835071
 11/20  11:00:00,41.5484130131,3.73216663136,0.00660693179488,0.0,9.17985065927,26.9147,138.920573694,85.0019712251,41.7485,12.1701024692
 11/20  12:00:00,42.3151388425,3.73216663136,0.0,0.0,9.17985065927,26.9147,131.601164876,75.3420094856,41.7485,14.5106553908
 11/20  13:00:00,41.5998952089,3.73216663136,0.0,0.0,9.17985065927,26.9147,118.3793631,64.4599994625,41.7485,12.1708636374
 11/20  14:00:00,34.0754954472,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.344186099,62.9481035829,33.3988,10.9972825166
 11/20  15:00:00,34.073656194,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.206908591,68.3306259904,25.0491,9.82718260062
 11/20  16:00:00,34.05884462,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.50186856,73.8527897462,33.3988,9.25027881384
 11/20  17:00:00,42.5480352477,3.73216663136,0.0047682851915,0.0,9.17985065927,26.9147,135.208019369,75.2816651689,50.0982,9.82815420047
 11/20  18:00:00,45.7320377406,3.73216663136,0.0,0.0,9.17985065927,26.9147,134.598129855,72.3290458324,50.0982,12.1708840224
 11/20  19:00:00,45.7411902849,3.73216663136,0.00302039201358,0.0,9.17985065927,26.9147,133.464093897,65.9095910801,50.0982,17.4563028168
 11/20  20:00:00,38.3808276145,3.73216663136,0.0,0.0,9.17985065927,19.4245,120.667355333,68.6256276818,33.3988,18.6429276508
 11/20  21:00:00,38.3619612843,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.299457521,68.2114203672,33.3988,15.6892371535
 11/20  22:00:00,38.2900309243,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.170228974,75.2476788243,25.0491,16.8734501496
 11/20  23:00:00,38.178524554,3.73216663136,0.0,0.0,9.17985065927,19.4245,109.537130576,78.3317921149,16.6994,14.5059384608
