Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/20  24:00:00,38.9850495826,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.8189008843,82.3848322964,8.3497,8.08436858791
 11/21  01:00:00,22.2215515588,3.73216663136,0.0,0.0,4.58992532963,8.1892,102.327688119,92.6396269487,3.33988,6.34818117053
 11/21  02:00:00,14.6537533172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,14.6774966736,0.0,0.0,0.0,1.52997510988,7.4902,3.93195608933,0.0,3.33988,0.592076089332
 11/21  04:00:00,14.6894499471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.3538724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  06:00:00,22.8446695483,3.73216663136,0.00097574118157,0.0,4.58992532963,8.1892,115.57455246,106.632757568,8.3497,0.59209489131
 11/21  07:00:00,38.5203093055,3.73216663136,0.0105476193617,0.0,9.17985065927,19.4245,126.142857224,104.827855886,16.6994,4.61560133747
 11/21  08:00:00,45.7631860583,3.73216663136,0.0130772212946,0.0,9.17985065927,26.9147,146.41325581,102.134507195,25.0491,19.2296486153
 11/21  09:00:00,41.5340484623,3.73216663136,0.00301443552931,0.0,9.17985065927,26.9147,150.362482345,100.089823827,33.3988,16.8738585174
 11/21  10:00:00,34.0466948778,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.690692427,97.1322885195,25.0491,14.5093039074
 11/21  11:00:00,41.5384135204,3.73216663136,0.00214652912851,0.0,9.17985065927,26.9147,152.130043728,98.2101175505,41.7485,12.1714261772
 11/21  12:00:00,42.3071225025,3.73216663136,0.0,0.0,9.17985065927,26.9147,150.415407055,94.1575752763,41.7485,14.509331779
 11/21  13:00:00,41.5838465932,3.73216663136,0.0,0.0,9.17985065927,26.9147,141.811313132,87.8935616721,41.7485,12.1692514601
 11/21  14:00:00,34.0623726518,3.73216663136,0.0,0.0,9.17985065927,19.4245,133.094739927,88.1205284779,33.3988,11.5754114493
 11/21  15:00:00,34.0618305335,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.259458068,92.9620859054,25.0491,9.24827216277
 11/21  16:00:00,34.0470207485,3.73216663136,0.0,0.0,9.17985065927,19.4245,140.283368701,97.6326399865,33.3988,9.25192871411
 11/21  17:00:00,42.5375119245,3.73216663136,0.00734805062174,0.0,9.17985065927,26.9147,155.602474692,95.6780178662,50.0982,9.82625682572
 11/21  18:00:00,45.7212465345,3.73216663136,0.0,0.0,9.17985065927,26.9147,154.829099274,91.9817571347,50.0982,12.7491421392
 11/21  19:00:00,45.7297223094,3.73216663136,0.00143285013737,0.0,9.17985065927,26.9147,153.263981345,86.2904760799,50.0982,16.8753052654
 11/21  20:00:00,38.2285971234,3.73216663136,0.0,0.0,9.17985065927,19.4245,139.633455222,87.5836733952,33.3988,18.6509818267
 11/21  21:00:00,38.2186454783,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.701007025,87.6121992858,33.3988,15.6900077391
 11/21  22:00:00,38.1776671759,3.73216663136,0.0,0.0,9.17985065927,19.4245,137.865592517,95.3600073927,25.0491,17.4564851241
 11/21  23:00:00,38.1685315833,3.73216663136,0.0,0.0,9.17985065927,19.4245,130.344346109,99.7156371978,16.6994,13.9293089116
 11/21  24:00:00,38.9769147338,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.696137004,103.260726003,8.3497,8.08571100075
 11/22  01:00:00,22.2166301743,3.73216663136,0.0,0.0,4.58992532963,8.1892,122.637149488,112.950266458,3.33988,6.34700303021
 11/22  02:00:00,14.6430895852,0.0,0.0,0.0,1.52997510988,7.4902,3.93196805409,0.0,3.33988,0.592088054094
 11/22  03:00:00,14.6656300816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  04:00:00,14.6783194922,0.0,0.0,0.0,1.52997510988,7.4902,3.93193258569,0.0,3.33988,0.592052585688
 11/22  05:00:00,14.8288925164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  06:00:00,22.3253984733,3.73216663136,0.00204551415097,0.0,4.58992532963,8.1892,129.238001289,120.296242771,8.3497,0.592058518301
 11/22  07:00:00,38.2875797378,3.73216663136,0.0103277506788,0.0,9.17985065927,19.4245,138.327016875,117.012661808,16.6994,4.61495506673
 11/22  08:00:00,45.7583236431,3.73216663136,0.0133505576022,0.0,9.17985065927,26.9147,153.156426189,109.456977015,25.0491,18.6503491742
 11/22  09:00:00,41.5292154868,3.73216663136,0.00284324121156,0.0,9.17985065927,26.9147,159.46555517,108.608400849,33.3988,17.4583543211
 11/22  10:00:00,34.0407473623,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.316840265,109.337164375,25.0491,13.9305758893
 11/22  11:00:00,41.5327320958,3.73216663136,0.00306818892209,0.0,9.17985065927,26.9147,164.076471874,109.577270566,41.7485,12.7507013078
 11/22  12:00:00,42.3064136385,3.73216663136,0.0,0.0,9.17985065927,26.9147,153.326147781,97.0692372271,41.7485,14.5084105538
 11/22  13:00:00,41.5913473975,3.73216663136,0.0,0.0,9.17985065927,26.9147,136.874891137,82.9541671349,41.7485,12.1722240025
 11/22  14:00:00,34.0655856798,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.906813661,80.9316382475,33.3988,11.5763754133
 11/22  15:00:00,34.0639023566,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.280920344,86.9823469495,25.0491,9.24947339452
 11/22  16:00:00,34.051385357,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.259694488,88.0313226107,33.3988,9.82957187709
 11/22  17:00:00,42.5440935066,3.73216663136,0.00772562053797,0.0,9.17985065927,26.9147,143.069260411,83.7215189365,50.0982,9.24954147453
 11/22  18:00:00,45.7294809424,3.73216663136,0.00136192644126,0.0,9.17985065927,26.9147,139.020847083,76.1718421994,50.0982,12.7508048837
 11/22  19:00:00,45.7388223223,3.73216663136,0.00325765405339,0.0,9.17985065927,26.9147,135.572894108,68.0177422258,50.0982,17.4569518825
 11/22  20:00:00,38.3819228902,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.692233956,66.6520842821,33.3988,18.6413496736
 11/22  21:00:00,38.3649691249,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.19522505,65.1070180441,33.3988,15.6894070059
 11/22  22:00:00,38.2931737847,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.941433086,70.4356623395,25.0491,17.4566707466
 11/22  23:00:00,38.1822215507,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.908994768,73.2852920659,16.6994,13.9243027023
 11/22  24:00:00,38.987806007,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.4655440637,78.0294908106,8.3497,8.08635325314
 11/23  01:00:00,22.2253242422,3.73216663136,0.0,0.0,4.58992532963,8.1892,98.0618825172,86.6363679302,3.33988,8.08563458703
 11/23  02:00:00,14.6583318625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  03:00:00,14.6817624237,0.0,0.0,0.0,1.52997510988,7.4902,3.93195876878,0.0,3.33988,0.592078768775
 11/23  04:00:00,14.6944734744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  05:00:00,14.8459404115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.3414257787,3.73216663136,0.00483271865224,0.0,4.58992532963,8.1892,97.0899899745,88.1482053129,8.3497,0.592084661528
 11/23  07:00:00,38.3019824856,3.73216663136,0.0120217577238,0.0,9.17985065927,19.4245,104.39079304,83.0756259019,16.6994,4.61576713784
 11/23  08:00:00,45.7708539993,3.73216663136,0.0103021003419,0.0,9.17985065927,26.9147,99.0381062028,68.8001338948,25.0491,5.188872308
 11/23  09:00:00,41.5461601449,3.73216663136,0.00147713095859,0.0,9.17985065927,26.9147,101.494195663,62.9048930063,33.3988,5.19050265679
 11/23  10:00:00,34.0689619744,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.8605310304,65.1966482452,25.0491,4.6147827852
 11/23  11:00:00,41.5878003367,3.73216663136,0.00709893420185,0.0,9.17985065927,26.9147,113.190767748,55.7520644314,41.7485,15.6902033166
 11/23  12:00:00,42.3450568978,3.73216663136,0.0,0.0,9.17985065927,26.9147,107.008643567,49.5686597202,41.7485,15.6914838468
 11/23  13:00:00,41.6480504591,3.73216663136,0.0,0.0,9.17985065927,26.9147,97.9674411974,43.4690226183,41.7485,12.7499185791
 11/23  14:00:00,34.135908129,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.8249594091,39.676001352,33.3988,12.7501580571
 11/23  15:00:00,34.1485619029,3.73216663136,0.0,0.0,9.17985065927,19.4245,72.7245256583,38.4236528296,25.0491,9.25177282872
 11/23  16:00:00,34.131832931,3.73216663136,0.0,0.0,9.17985065927,19.4245,84.8806733415,41.6545615537,33.3988,9.82731178774
 11/23  17:00:00,42.6180490037,3.73216663136,0.00924240199066,0.0,9.17985065927,26.9147,102.55842757,42.6305183235,50.0982,9.82970924657
 11/23  18:00:00,45.7902172254,3.73216663136,0.0,0.0,9.17985065927,26.9147,106.907621398,44.6376835424,50.0982,12.1717378557
 11/23  19:00:00,45.79433065,3.73216663136,0.0,0.0,9.17985065927,26.9147,106.385512744,40.5980849229,50.0982,15.6892278215
 11/23  20:00:00,38.4396504897,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.6653206223,38.9957187124,33.3988,16.2708019099
 11/23  21:00:00,38.4177932412,3.73216663136,0.0,0.0,9.17985065927,19.4245,84.9855443566,39.4151484934,33.3988,12.1715958632
 11/23  22:00:00,38.3401366084,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.8593939482,49.1197673212,25.0491,15.690526627
 11/23  23:00:00,38.2291730369,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.6597295618,52.2081611593,16.6994,12.7521684026
 11/23  24:00:00,39.0171758946,3.73216663136,0.0,0.0,9.17985065927,19.4245,67.0551116169,51.7825480167,8.3497,6.92286360025
 11/24  01:00:00,22.2745805802,3.73216663136,0.0,0.0,4.58992532963,8.1892,70.3018071581,60.6134017351,3.33988,6.34852542299
 11/24  02:00:00,14.7069465589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  03:00:00,14.7278885794,0.0,0.0,0.0,1.52997510988,7.4902,3.93193128123,0.0,3.33988,0.592051281235
 11/24  04:00:00,14.7364309364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  05:00:00,15.3929203386,0.0,0.0,0.0,1.52997510988,7.4902,3.93193721771,0.0,3.33988,0.592057217708
 11/24  06:00:00,22.8793559467,3.73216663136,0.0,0.0,4.58992532963,8.1892,83.0591749127,74.6894749127,8.3497,0.02
 11/24  07:00:00,38.5599508536,3.73216663136,0.0127388224522,0.0,9.17985065927,19.4245,90.4043126267,68.5143058518,16.6994,5.19060677486
 11/24  08:00:00,45.8105523889,3.73216663136,0.016511787192,0.0,9.17985065927,26.9147,102.927002029,59.2348616767,25.0491,18.6430403527
 11/24  09:00:00,41.5746534621,3.73216663136,0.00343959418511,0.0,9.17985065927,26.9147,110.692293167,59.8341973324,33.3988,17.4592958343
 11/24  10:00:00,34.08615303,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.6307084065,59.6537081382,25.0491,13.9279002683
 11/24  11:00:00,41.5863348725,3.73216663136,0.00375252552615,0.0,9.17985065927,26.9147,112.534331138,58.035041864,41.7485,12.750789274
 11/24  12:00:00,42.3485118755,3.73216663136,0.0,0.0,9.17985065927,26.9147,103.323105046,47.0655428337,41.7485,14.5090622125
 11/24  13:00:00,41.6470739144,3.73216663136,0.0,0.0,9.17985065927,26.9147,94.6050092598,40.1073737259,41.7485,12.7491355339
 11/24  14:00:00,34.1248541621,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.3091715833,42.9116813599,33.3988,10.9986902234
 11/24  15:00:00,34.121572663,3.73216663136,0.0,0.0,9.17985065927,19.4245,84.1329026502,49.8329385717,25.0491,9.25086407848
 11/24  16:00:00,34.1025880178,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.2727525829,55.0454048308,33.3988,9.82854775212
 11/24  17:00:00,42.5867377669,3.73216663136,0.00857352085621,0.0,9.17985065927,26.9147,115.1089456,55.7585439985,50.0982,9.252201602
 11/24  18:00:00,45.7593067911,3.73216663136,0.0,0.0,9.17985065927,26.9147,116.285923065,53.4362718704,50.0982,12.7514511944
 11/24  19:00:00,45.7660703806,3.73216663136,0.00345370653727,0.0,9.17985065927,26.9147,115.09264614,47.5366373896,50.0982,17.4578087502
 11/24  20:00:00,38.2650334428,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.442017968,48.8088060897,33.3988,19.2344118788
 11/24  21:00:00,38.2514913895,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.4565896856,50.3679192627,33.3988,15.6898704229
 11/24  22:00:00,38.20420444,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.98762867,59.0643625061,25.0491,16.8741661635
 11/24  23:00:00,38.1872699705,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.5938335877,66.3871097942,16.6994,14.5073237935
 11/24  24:00:00,38.9913348091,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.2492106129,71.8126838786,8.3497,8.0868267343
 11/25  01:00:00,22.2277902799,3.73216663136,0.0,0.0,4.58992532963,8.1892,90.7033383916,81.0164885709,3.33988,6.34696982065
 11/25  02:00:00,14.6638998281,0.0,0.0,0.0,1.52997510988,7.4902,3.93195922369,0.0,3.33988,0.592079223692
 11/25  03:00:00,14.6891730023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.7017903834,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  05:00:00,14.8520107932,0.0,0.0,0.0,1.52997510988,7.4902,3.93196511572,0.0,3.33988,0.592085115722
 11/25  06:00:00,22.3419683303,3.73216663136,0.00365014838417,0.0,4.58992532963,8.1892,103.810555704,95.4408557041,8.3497,0.02
 11/25  07:00:00,38.2996451862,3.73216663136,0.0112543407027,0.0,9.17985065927,19.4245,114.63263844,92.7445353989,16.6994,5.18870304087
 11/25  08:00:00,45.7649891868,3.73216663136,0.0091044634939,0.0,9.17985065927,26.9147,114.692074255,85.0272080743,25.0491,4.61576618086
 11/25  09:00:00,41.5347771985,3.73216663136,0.0,0.0,9.17985065927,26.9147,120.58606151,81.997519154,33.3988,5.18974235592
 11/25  10:00:00,34.0566943094,3.73216663136,0.00139791647628,0.0,9.17985065927,19.4245,120.031140844,79.2900528283,25.0491,15.6919880156
 11/25  11:00:00,41.5535017297,3.73216663136,0.00177460278906,0.0,9.17985065927,26.9147,129.098565994,72.8405742321,41.7485,14.5094917617
 11/25  12:00:00,42.330294799,3.73216663136,0.0,0.0,9.17985065927,26.9147,115.957387544,58.5171411598,41.7485,15.6917463842
 11/25  13:00:00,41.625270812,3.73216663136,0.0,0.0,9.17985065927,26.9147,108.611279978,51.1705694157,41.7485,15.6922105626
 11/25  14:00:00,34.1092829904,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.5881619679,47.6805731082,33.3988,14.5087888597
 11/25  15:00:00,34.112519391,3.73216663136,0.0,0.0,9.17985065927,19.4245,86.5415110246,48.7412661131,25.0491,12.7511449115
 11/25  16:00:00,34.0946178098,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.8216910627,52.6716372806,33.3988,12.7512537822
 11/25  17:00:00,42.5647533436,3.73216663136,0.00267009056648,0.0,9.17985065927,26.9147,120.43441609,59.3379276634,50.0982,10.9982884267
 11/25  18:00:00,45.7389137305,3.73216663136,0.0,0.0,9.17985065927,26.9147,132.374349592,69.5243195551,50.0982,12.7518300374
 11/25  19:00:00,45.7437628809,3.73216663136,0.000907214170552,0.0,9.17985065927,26.9147,133.726404092,66.1694132709,50.0982,17.4587908207
 11/25  20:00:00,38.3855290968,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.954193902,67.0962860885,33.3988,17.4591078137
 11/25  21:00:00,38.3649836354,3.73216663136,0.0,0.0,9.17985065927,19.4245,120.693806077,71.6028558967,33.3988,15.6921501802
 11/25  22:00:00,38.2922845734,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.324373285,74.8176359843,25.0491,17.4576373006
 11/25  23:00:00,38.1800142137,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.363305826,81.9129110491,16.6994,12.7509947768
 11/25  24:00:00,38.9854246738,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.898996836,85.2995931406,8.3497,9.24970369587
 11/26  01:00:00,22.2230443351,3.73216663136,0.0,0.0,4.58992532963,8.1892,105.036833065,93.6115068083,3.33988,8.08544625669
 11/26  02:00:00,14.6556642423,0.0,0.0,0.0,1.52997510988,7.4902,3.93195650454,0.0,3.33988,0.592076504538
 11/26  03:00:00,14.6777802843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  04:00:00,14.6906448085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.8421400341,0.0,0.0,0.0,1.52997510988,7.4902,3.93196240089,0.0,3.33988,0.592082400886
 11/26  06:00:00,22.3360522164,3.73216663136,0.00421547737322,0.0,4.58992532963,8.1892,106.780940738,98.4112407382,8.3497,0.02
 11/26  07:00:00,38.295848644,3.73216663136,0.0113424929586,0.0,9.17985065927,19.4245,115.391955939,93.5037961223,16.6994,5.18875981696
 11/26  08:00:00,45.7618415205,3.73216663136,0.00929264736546,0.0,9.17985065927,26.9147,113.806822783,83.5672525373,25.0491,5.19047024552
 11/26  09:00:00,41.5314845881,3.73216663136,0.0,0.0,9.17985065927,26.9147,124.082736839,86.0696866403,33.3988,4.61425019822
 11/26  10:00:00,34.0436135509,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.604903118,89.3654922962,25.0491,5.19031082192
 11/26  11:00:00,41.5494766848,3.73216663136,0.00933770601745,0.0,9.17985065927,26.9147,137.614697307,80.1752173075,41.7485,15.6909799992
 11/26  12:00:00,42.3197376534,3.73216663136,0.0,0.0,9.17985065927,26.9147,126.483899699,69.0436853084,41.7485,15.6917143902
 11/26  13:00:00,41.6116117787,3.73216663136,0.0,0.0,9.17985065927,26.9147,112.481726021,57.980838237,41.7485,12.7523877844
 11/26  14:00:00,34.0878803045,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.995428144,57.8461593844,33.3988,12.75046876
 11/26  15:00:00,34.0862571728,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.9978557012,62.1194124763,25.0491,9.82934322486
 11/26  16:00:00,34.0695107325,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.483148671,65.8323514121,33.3988,9.25199725873
 11/26  17:00:00,42.5568095688,3.73216663136,0.00823031994198,0.0,9.17985065927,26.9147,125.794308959,65.868330931,50.0982,9.82777802809
 11/26  18:00:00,45.7362644171,3.73216663136,0.0,0.0,9.17985065927,26.9147,129.100623588,66.2525289614,50.0982,12.7498946269
 11/26  19:00:00,45.7402703427,3.73216663136,0.0,0.0,9.17985065927,26.9147,129.86968879,64.0826077948,50.0982,15.6888809949
 11/26  20:00:00,38.3816380279,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.600213204,66.929471123,33.3988,16.2719420809
 11/26  21:00:00,38.36118648,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.154406627,73.0049953788,33.3988,12.7506112481
 11/26  22:00:00,38.2867794611,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.580176113,83.8385684985,25.0491,15.6925076141
 11/26  23:00:00,38.1736563129,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.915091352,87.4632359675,16.6994,12.7524553845
 11/26  24:00:00,38.9801386187,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.521777544,90.8237774156,8.3497,6.34830012831
 11/27  01:00:00,22.21859003,3.73216663136,0.0,0.0,4.58992532963,8.1892,111.512180391,101.825280155,3.33988,6.34702023559
 11/27  02:00:00,14.6497012109,0.0,0.0,0.0,1.52997510988,7.4902,3.93196837381,0.0,3.33988,0.592088373805
 11/27  03:00:00,14.671731934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  04:00:00,14.6827188894,0.0,0.0,0.0,1.52997510988,7.4902,3.9319329066,0.0,3.33988,0.592052906605
 11/27  05:00:00,14.8306428047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  06:00:00,22.3273922204,3.73216663136,0.0051572964775,0.0,4.58992532963,8.1892,139.808712051,130.866927355,8.3497,0.592084696298
 11/27  07:00:00,38.2858755722,3.73216663136,0.0100111303235,0.0,9.17985065927,19.4245,149.429356101,128.114644356,16.6994,4.61531174473
 11/27  08:00:00,45.7546158894,3.73216663136,0.0126719127052,0.0,9.17985065927,26.9147,167.479187854,123.198027,25.0491,19.2320608535
 11/27  09:00:00,41.5247224582,3.73216663136,0.00254000130603,0.0,9.17985065927,26.9147,177.826526979,126.966921099,33.3988,17.4608058796
 11/27  10:00:00,34.0366961406,3.73216663136,0.0,0.0,9.17985065927,19.4245,167.621725502,128.642034165,25.0491,13.9305913366
 11/27  11:00:00,41.5279789797,3.73216663136,0.00597618346551,0.0,9.17985065927,26.9147,183.604861231,128.75717395,41.7485,13.0991872814
 11/27  12:00:00,42.2959979689,3.73216663136,0.0,0.0,9.17985065927,26.9147,175.290972248,119.381938623,41.7485,14.1605336252
 11/27  13:00:00,41.5753608058,3.73216663136,0.0,0.0,9.17985065927,26.9147,162.923150419,108.422118808,41.7485,12.7525316105
 11/27  14:00:00,34.0507955588,3.73216663136,0.0,0.0,9.17985065927,19.4245,153.353707856,108.379103335,33.3988,11.5758045208
 11/27  15:00:00,34.0510209547,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.329451418,112.030207936,25.0491,9.25014348188
 11/27  16:00:00,34.0385685444,3.73216663136,0.0,0.0,9.17985065927,19.4245,158.880836134,115.653030085,33.3988,9.82900604923
 11/27  17:00:00,42.5240941079,3.73216663136,0.00426534140757,0.0,9.17985065927,26.9147,176.971755272,117.043934937,50.0982,9.82962033595
 11/27  18:00:00,45.7082267052,3.73216663136,0.0,0.0,9.17985065927,26.9147,180.036725081,117.187124133,50.0982,12.7514009476
 11/27  19:00:00,45.7157754294,3.73216663136,0.0013263782562,0.0,9.17985065927,26.9147,181.583467259,114.026165342,50.0982,17.459101917
 11/27  20:00:00,38.3573745002,3.73216663136,0.0,0.0,9.17985065927,19.4245,170.001203658,117.954975183,33.3988,18.6474284746
 11/27  21:00:00,38.3384494641,3.73216663136,0.0,0.0,9.17985065927,19.4245,169.945880033,120.275729554,33.3988,16.2713504789
 11/27  22:00:00,38.2688690194,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.322310931,126.3969106,25.0491,16.8763003306
 11/27  23:00:00,38.160439819,3.73216663136,0.0,0.0,9.17985065927,19.4245,160.484429056,129.275643303,16.6994,14.5093857536
 11/27  24:00:00,38.9702966745,3.73216663136,0.0,0.0,9.17985065927,19.4245,147.778130518,131.343115392,8.3497,8.08531512549
 11/28  01:00:00,22.2093668787,3.73216663136,0.0,0.0,4.58992532963,8.1892,148.654117267,138.966807952,3.33988,6.34742931449
 11/28  02:00:00,14.6263144983,0.0,0.0,0.0,1.52997510988,7.4902,3.93197305327,0.0,3.33988,0.592093053273
 11/28  03:00:00,14.6461674473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  04:00:00,14.6609596567,0.0,0.0,0.0,1.52997510988,7.4902,3.93196863589,0.0,3.33988,0.592088635889
 11/28  05:00:00,15.3296124817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  06:00:00,22.8373385206,3.73216663136,0.00706181610992,0.0,4.58992532963,8.1892,126.895647505,117.953852982,8.3497,0.592094522899
 11/28  07:00:00,38.5148299665,3.73216663136,0.00987637570022,0.0,9.17985065927,19.4245,129.47119289,108.156073416,16.6994,4.61571947371
 11/28  08:00:00,45.7595052471,3.73216663136,0.0142219346733,0.0,9.17985065927,26.9147,141.488042989,97.2070018728,25.0491,19.231941116
 11/28  09:00:00,42.5897438544,3.73216663136,0.00305697240305,0.0,9.17985065927,26.9147,145.086559038,94.2293687796,33.3988,17.4583902581
 11/28  10:00:00,34.0436300371,3.73216663136,0.0,0.0,9.17985065927,19.4245,129.270184124,89.7107311678,25.0491,14.5103529563
 11/28  11:00:00,41.5397808901,3.73216663136,0.0030143891792,0.0,9.17985065927,26.9147,134.921378191,80.4206882121,41.7485,12.7521899785
 11/28  12:00:00,42.3154049049,3.73216663136,0.0,0.0,9.17985065927,26.9147,120.116234861,63.8567889697,41.7485,14.510945891
 11/28  13:00:00,41.6116407379,3.73216663136,0.0,0.0,9.17985065927,26.9147,104.201104549,49.700640954,41.7485,12.7519635951
 11/28  14:00:00,34.0941101549,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.8713098001,48.4724166552,33.3988,11.0000931449
 11/28  15:00:00,34.0942943127,3.73216663136,0.0,0.0,9.17985065927,19.4245,88.4073780148,53.528972635,25.0491,9.82930537975
 11/28  16:00:00,34.0777596403,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.833367655,59.1829673067,33.3988,9.25160034798
 11/28  17:00:00,42.5598215257,3.73216663136,0.00514820277855,0.0,9.17985065927,26.9147,121.148997924,61.2211976077,50.0982,9.82960031585
 11/28  18:00:00,45.7341108694,3.73216663136,0.0,0.0,9.17985065927,26.9147,125.560404528,62.7099838246,50.0982,12.7522207034
 11/28  19:00:00,45.741298483,3.73216663136,0.00141787848165,0.0,9.17985065927,26.9147,130.723509222,63.1636430646,50.0982,17.4616661574
 11/28  20:00:00,38.2383779202,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.82303546,67.1910445093,33.3988,19.2331909504
 11/28  21:00:00,38.2277592644,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.404931337,67.3145237634,33.3988,15.6916075732
 11/28  22:00:00,38.1859535142,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.162995755,76.6528833149,25.0491,17.4610124397
 11/28  23:00:00,38.175313005,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.89387214,84.6862554197,16.6994,14.5082167202
 11/28  24:00:00,38.9811245558,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.592306756,87.1578098593,8.3497,8.08479689623
 11/29  01:00:00,22.2206769313,3.73216663136,0.0,0.0,4.58992532963,8.1892,100.406426412,90.7193989158,3.33988,6.34714749647
 11/29  02:00:00,14.6532992517,0.0,0.0,0.0,1.52997510988,7.4902,3.93196871583,0.0,3.33988,0.592088715827
 11/29  03:00:00,14.6775055449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  04:00:00,14.6918530692,0.0,0.0,0.0,1.52997510988,7.4902,3.93194361287,0.0,3.33988,0.592063612867
 11/29  05:00:00,14.8442319701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.3361668937,3.73216663136,0.0,0.0,4.58992532963,8.1892,96.1382051776,87.1964356497,8.3497,0.59206952793
 11/29  07:00:00,38.3030355672,3.73216663136,0.0122033533188,0.0,9.17985065927,19.4245,100.484645711,79.1697021731,16.6994,4.61554353831
 11/29  08:00:00,45.7803884951,3.73216663136,0.0153348657633,0.0,9.17985065927,26.9147,113.436705259,69.1542212289,25.0491,19.23338403
 11/29  09:00:00,42.6094453199,3.73216663136,0.00327915237658,0.0,9.17985065927,26.9147,119.261408724,68.4043233901,33.3988,17.4582853342
 11/29  10:00:00,34.0618037132,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.974863041,69.4161605228,25.0491,14.5096025184
 11/29  11:00:00,41.5553244281,3.73216663136,0.00820836383916,0.0,9.17985065927,26.9147,127.287313365,72.7855054075,41.7485,12.7533079578
 11/29  12:00:00,42.3192265442,3.73216663136,0.0,0.0,9.17985065927,26.9147,122.354220512,66.0955095578,41.7485,14.510210954
 11/29  13:00:00,41.5986688971,3.73216663136,0.0,0.0,9.17985065927,26.9147,114.348924064,59.8477919446,41.7485,12.7526321199
 11/29  14:00:00,34.0722505401,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.530953132,62.1323793188,33.3988,10.9997738136
 11/29  15:00:00,34.0688868437,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.348556892,68.4711723015,25.0491,9.82828459059
 11/29  16:00:00,34.0534521136,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.90668531,76.6775115053,33.3988,9.83037380507
 11/29  17:00:00,42.541915817,3.73216663136,0.00470811242062,0.0,9.17985065927,26.9147,138.073596663,78.145695469,50.0982,9.82970119382
 11/29  18:00:00,45.7260462871,3.73216663136,0.0,0.0,9.17985065927,26.9147,139.7967375,76.9457999781,50.0982,12.7527375219
 11/29  19:00:00,45.7333749745,3.73216663136,0.00145011655631,0.0,9.17985065927,26.9147,139.692760048,72.1331259472,50.0982,17.4614341008
 11/29  20:00:00,38.3738154494,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.177044461,73.5433118567,33.3988,19.2349326046
 11/29  21:00:00,38.3547444725,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.733447039,73.6407216451,33.3988,15.6939253937
 11/29  22:00:00,38.2824815687,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.223081613,81.7132362133,25.0491,17.4607453996
 11/29  23:00:00,38.1713391761,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.455766759,86.2449366115,16.6994,14.5114301472
 11/29  24:00:00,38.9801829907,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.473219573,87.0366907799,8.3497,8.08682879309
 11/30  01:00:00,22.2227677065,3.73216663136,0.00128768637219,0.0,4.58992532963,8.1892,97.4242423151,87.7364721945,3.33988,6.34789012062
 11/30  02:00:00,14.66036968,0.0,0.0,0.0,1.52997510988,7.4902,3.93195699015,0.0,3.33988,0.592076990155
 11/30  03:00:00,14.6858695438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.698212978,0.0,0.0,0.0,1.52997510988,7.4902,3.93196290587,0.0,3.33988,0.592082905866
 11/30  05:00:00,14.8486080994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.3364591151,3.73216663136,0.0,0.0,4.58992532963,8.1892,100.958938501,92.5892385006,8.3497,0.02
 11/30  07:00:00,38.2944595533,3.73216663136,0.00716736039161,0.0,9.17985065927,19.4245,114.329839893,92.4408233793,16.6994,5.18961651326
 11/30  08:00:00,45.7719907941,3.73216663136,0.0138271076326,0.0,9.17985065927,26.9147,132.437624567,88.1547208613,25.0491,19.233803706
 11/30  09:00:00,42.5983222816,3.73216663136,0.00133430301043,0.0,9.17985065927,26.9147,142.833765836,91.9739405758,33.3988,17.4610252605
 11/30  10:00:00,34.0518145109,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.926180847,85.3657289483,25.0491,14.5113518989
 11/30  11:00:00,41.5504608846,3.73216663136,0.00172697571758,0.0,9.17985065927,26.9147,131.352704731,76.8508537352,41.7485,12.7533509958
 11/30  12:00:00,42.3213999821,3.73216663136,0.0,0.0,9.17985065927,26.9147,120.7692058,64.5104199924,41.7485,14.5102858078
 11/30  13:00:00,41.6041543203,3.73216663136,0.0,0.0,9.17985065927,26.9147,108.50601124,54.0061058377,41.7485,12.7514054021
 11/30  14:00:00,34.0805022109,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.7380329277,54.7630899645,33.3988,11.5761429631
 11/30  15:00:00,34.0843294074,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.6567794395,59.3566841279,25.0491,9.25099531166
 11/30  16:00:00,34.0691396534,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.342545418,64.115180073,33.3988,9.8285653448
 11/30  17:00:00,42.5541937593,3.73216663136,0.00732152780684,0.0,9.17985065927,26.9147,126.037533927,66.1086604531,50.0982,9.83067347421
 11/30  18:00:00,45.7343523595,3.73216663136,0.0,0.0,9.17985065927,26.9147,125.978559739,63.1265467409,50.0982,12.7538129977
 11/30  19:00:00,45.7434941277,3.73216663136,0.00329917319377,0.0,9.17985065927,26.9147,124.193445327,56.6361589514,50.0982,17.4590863758
 11/30  20:00:00,38.388317088,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.650864554,55.0174034888,33.3988,19.2346610656
 11/30  21:00:00,38.3829994724,3.73216663136,0.0,0.0,9.17985065927,19.4245,100.091907714,50.5209038061,33.3988,16.1722039082
 11/30  22:00:00,38.307602679,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.316977256,58.7091491901,25.0491,17.5587280658
 11/30  23:00:00,38.187810542,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.8950532995,67.0577177319,16.6994,14.1379355676
 11/30  24:00:00,38.9913839757,3.73216663136,0.0,0.0,9.17985065927,19.4245,92.3746777553,75.5692556143,8.3497,8.455722141
 12/01  01:00:00,22.2254594573,3.73216663136,0.0,0.0,4.58992532963,8.1892,98.4581196117,88.7689121988,3.33988,6.34932741291
 12/01  02:00:00,14.6561673437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  03:00:00,14.678582032,0.0,0.0,0.0,1.52997510988,7.4902,3.93195653737,0.0,3.33988,0.592076537368
 12/01  04:00:00,14.6890270627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.3519331103,0.0,0.0,0.0,1.52997510988,7.4902,3.93193657175,0.0,3.33988,0.592056571751
 12/01  06:00:00,22.8426770893,3.73216663136,0.0010018735394,0.0,4.58992532963,8.1892,120.24195084,111.87225084,8.3497,0.02
 12/01  07:00:00,38.5191365775,3.73216663136,0.0103517509476,0.0,9.17985065927,19.4245,131.070797039,109.181676799,16.6994,5.18972023944
 12/01  08:00:00,45.7611417604,3.73216663136,0.0136518624878,0.0,9.17985065927,26.9147,145.309585716,101.025624233,25.0491,19.2348614829
 12/01  09:00:00,42.5907644984,3.73216663136,0.00290529692311,0.0,9.17985065927,26.9147,149.464427819,98.6031254822,33.3988,17.462502337
 12/01  10:00:00,34.045062493,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.41239163,96.8517059199,25.0491,14.51158571
 12/01  11:00:00,41.5378972092,3.73216663136,0.0022040787092,0.0,9.17985065927,26.9147,148.318577267,93.817302223,41.7485,12.7527750445
 12/01  12:00:00,42.3117028227,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.819205149,81.5595441633,41.7485,14.5111609857
 12/01  13:00:00,41.5938488674,3.73216663136,0.0,0.0,9.17985065927,26.9147,124.220213217,69.7182806603,41.7485,12.7534325563
 12/01  14:00:00,34.0681678325,3.73216663136,0.0,0.0,9.17985065927,19.4245,113.187747295,68.2103108437,33.3988,11.5786364512
 12/01  15:00:00,34.0649400029,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.685513032,74.3841885521,25.0491,9.25222447951
 12/01  16:00:00,34.0511438958,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.528895301,81.2994009305,33.3988,9.83069437032
 12/01  17:00:00,42.5383739202,3.73216663136,0.00312413223385,0.0,9.17985065927,26.9147,147.533944921,87.6062909145,50.0982,9.82945400605
 12/01  18:00:00,45.7236610344,3.73216663136,0.0,0.0,9.17985065927,26.9147,153.095092961,90.2433757706,50.0982,12.7535171907
 12/01  19:00:00,45.7313577792,3.73216663136,0.00144188063859,0.0,9.17985065927,26.9147,151.621667234,84.0235663784,50.0982,17.4999008551
 12/01  20:00:00,38.229240167,3.73216663136,0.0,0.0,9.17985065927,19.4245,135.919438235,83.3231206313,33.3988,19.1975176033
 12/01  21:00:00,38.2196545281,3.73216663136,0.0,0.0,9.17985065927,19.4245,132.38207554,82.7061042937,33.3988,16.277171246
 12/01  22:00:00,38.1788755556,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.818156385,89.3069049292,25.0491,17.4621514556
 12/01  23:00:00,38.1709727378,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.687813448,91.4775973366,16.6994,14.5108161113
 12/01  24:00:00,38.9793323739,3.73216663136,0.0,0.0,9.17985065927,19.4245,109.333944004,92.8990604615,8.3497,8.08518354234
 12/02  01:00:00,22.219889964,3.73216663136,0.0,0.0,4.58992532963,8.1892,108.96916598,98.706325611,3.33988,6.92296036924
 12/02  02:00:00,14.6499818323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.6739351254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  04:00:00,14.6881582059,0.0,0.0,0.0,1.52997510988,7.4902,3.93194655815,0.0,3.33988,0.592066558147
 12/02  05:00:00,14.8415360343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.3424573376,3.73216663136,0.0041529544242,0.0,4.58992532963,8.1892,93.302489427,84.3607169638,8.3497,0.592072463162
 12/02  07:00:00,38.307043903,3.73216663136,0.0123023444155,0.0,9.17985065927,19.4245,100.001228034,78.6859560901,16.6994,4.61587194424
 12/02  08:00:00,45.774727461,3.73216663136,0.0102767918834,0.0,9.17985065927,26.9147,97.4216688904,67.1829394846,25.0491,5.18962940581
 12/02  09:00:00,42.6017117515,3.73216663136,0.0,0.0,9.17985065927,26.9147,108.065524196,69.476243745,33.3988,5.19048045088
 12/02  10:00:00,34.0571656802,3.73216663136,0.00204370559572,0.0,9.17985065927,19.4245,116.91681646,76.1738985839,25.0491,15.6938178764
 12/02  11:00:00,41.5475087117,3.73216663136,0.00337527577379,0.0,9.17985065927,26.9147,134.802534595,78.542788251,41.7485,14.5112463439
 12/02  12:00:00,42.3169473032,3.73216663136,0.0,0.0,9.17985065927,26.9147,127.285045846,69.260814329,41.7485,16.275731517
 12/02  13:00:00,41.5980418168,3.73216663136,0.0,0.0,9.17985065927,26.9147,121.053195126,63.0290007643,41.7485,16.2756943614
 12/02  14:00:00,34.0734765999,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.778889318,60.8686176855,33.3988,14.5114716328
 12/02  15:00:00,34.0738159213,3.73216663136,0.0,0.0,9.17985065927,19.4245,101.571818209,63.7695998185,25.0491,12.7531183903
 12/02  16:00:00,34.0643272086,3.73216663136,0.0,0.0,9.17985065927,19.4245,113.351116405,67.1985110709,33.3988,12.7538053344
 12/02  17:00:00,42.5529979816,3.73216663136,0.00763499102331,0.0,9.17985065927,26.9147,128.906151964,67.2283497671,50.0982,11.5796021971
 12/02  18:00:00,45.7325356598,3.73216663136,0.0,0.0,9.17985065927,26.9147,130.417281892,67.5644999011,50.0982,12.7545819908
 12/02  19:00:00,45.7439557362,3.73216663136,0.0035981904635,0.0,9.17985065927,26.9147,123.689937675,56.12994969,50.0982,17.4617879846
 12/02  20:00:00,38.3931424209,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.278002139,51.417335871,33.3988,17.4618662682
 12/02  21:00:00,38.3761919659,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.315770809,55.6386011174,33.3988,16.2783696912
 12/02  22:00:00,38.3080570633,3.73216663136,0.0,0.0,9.17985065927,19.4245,99.4775389723,56.9677385641,25.0491,17.4607004082
 12/02  23:00:00,38.1972383824,3.73216663136,0.0,0.0,9.17985065927,19.4245,90.859009893,60.8260579072,16.6994,13.3335519857
 12/02  24:00:00,39.0030641781,3.73216663136,0.0,0.0,9.17985065927,19.4245,82.2789665153,64.677834202,8.3497,9.25143231325
 12/03  01:00:00,22.2495733274,3.73216663136,0.0,0.0,4.58992532963,8.1892,85.5888429832,73.5856116418,3.33988,8.66335134139
 12/03  02:00:00,14.6892671135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  03:00:00,14.7123059141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  04:00:00,14.7225128298,0.0,0.0,0.0,1.52997510988,7.4902,3.93194491844,0.0,3.33988,0.592064918443
 12/03  05:00:00,14.8661574448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  06:00:00,22.3485131422,3.73216663136,0.0,0.0,4.58992532963,8.1892,90.9851839693,82.0434131377,8.3497,0.592070831637
 12/03  07:00:00,38.3090976751,3.73216663136,0.0118207346498,0.0,9.17985065927,19.4245,102.369352472,81.0540215296,16.6994,4.61593094261
 12/03  08:00:00,45.7741360882,3.73216663136,0.00988951935801,0.0,9.17985065927,26.9147,101.504691157,71.2658238618,25.0491,5.18976729486
 12/03  09:00:00,42.6050975107,3.73216663136,0.00277880763503,0.0,9.17985065927,26.9147,107.551939935,68.9631768987,33.3988,5.18996303604
 12/03  10:00:00,34.0577299688,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.630724511,75.3908172723,25.0491,5.19080723864
 12/03  11:00:00,41.561891813,3.73216663136,0.0126611793173,0.0,9.17985065927,26.9147,128.387220215,70.9439315344,41.7485,15.6947886803
 12/03  12:00:00,42.3284533676,3.73216663136,0.0,0.0,9.17985065927,26.9147,123.172328781,65.1478809635,41.7485,16.2759478177
 12/03  13:00:00,41.6159586731,3.73216663136,0.0,0.0,9.17985065927,26.9147,112.751203954,58.2506840893,41.7485,12.7520198644
 12/03  14:00:00,34.0929450589,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.33683562,58.604960856,33.3988,13.3330747641
 12/03  15:00:00,34.0919831957,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.1008784815,62.8002010126,25.0491,9.25157746886
 12/03  16:00:00,34.0674189384,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.680778905,69.4518436487,33.3988,9.83013525661
 12/03  17:00:00,42.5511268236,3.73216663136,0.0077666072334,0.0,9.17985065927,26.9147,133.562115457,73.6341813073,50.0982,9.82973414989
 12/03  18:00:00,45.7294481901,3.73216663136,0.0,0.0,9.17985065927,26.9147,138.355429262,75.5044503304,50.0982,12.7527789315
 12/03  19:00:00,45.7329398547,3.73216663136,0.0,0.0,9.17985065927,26.9147,138.460634504,72.0825281441,50.0982,16.2799063603
 12/03  20:00:00,38.3778196879,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.249592527,68.5762177804,33.3988,16.2745747466
 12/03  21:00:00,38.3606208661,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.693607304,68.5417654907,33.3988,12.7530418128
 12/03  22:00:00,38.2853944,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.80094185,80.4760077404,25.0491,16.2758341096
 12/03  23:00:00,38.1716274714,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.347261269,89.8940351506,16.6994,12.7538261186
 12/03  24:00:00,38.9776477152,3.73216663136,0.0,0.0,9.17985065927,19.4245,110.179808228,95.4811130893,8.3497,6.34899513863
 12/04  01:00:00,22.2169107951,3.73216663136,0.0,0.0,4.58992532963,8.1892,113.904740125,103.639689384,3.33988,6.9251707411
 12/04  02:00:00,14.6464095556,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  03:00:00,14.6683980073,0.0,0.0,0.0,1.52997510988,7.4902,3.93196656647,0.0,3.33988,0.592086566468
 12/04  04:00:00,14.6806781122,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  05:00:00,14.8311695807,0.0,0.0,0.0,1.52997510988,7.4902,3.93197244685,0.0,3.33988,0.592092446849
 12/04  06:00:00,22.3295333384,3.73216663136,0.00364976580373,0.0,4.58992532963,8.1892,119.128851016,110.759151016,8.3497,0.02
 12/04  07:00:00,38.2896942938,3.73216663136,0.0104607297147,0.0,9.17985065927,19.4245,129.903339034,108.014132786,16.6994,5.18980624803
 12/04  08:00:00,45.7611546698,3.73216663136,0.0138472856238,0.0,9.17985065927,26.9147,141.882937977,97.5951432357,25.0491,19.2386947417
 12/04  09:00:00,42.5894965446,3.73216663136,0.00246814848249,0.0,9.17985065927,26.9147,153.760197908,102.899438025,33.3988,17.4619598821
 12/04  10:00:00,34.0422429381,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.275837202,101.714657151,25.0491,14.5120800509
 12/04  11:00:00,41.5381103048,3.73216663136,0.00224095387499,0.0,9.17985065927,26.9147,145.609636442,90.5277236445,41.7485,13.3334127974
 12/04  12:00:00,42.3129999567,3.73216663136,0.0,0.0,9.17985065927,26.9147,131.218800099,74.9579449494,41.7485,14.5123551493
 12/04  13:00:00,41.5953616582,3.73216663136,0.0,0.0,9.17985065927,26.9147,119.116148884,64.614474682,41.7485,12.7531742021
 12/04  14:00:00,34.0680733995,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.63079002,66.6533834249,33.3988,11.5786065949
 12/04  15:00:00,34.0647646386,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.442734309,72.5634601682,25.0491,9.83017414082
 12/04  16:00:00,34.0519882526,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.904925524,79.6754455843,33.3988,9.83067994019
 12/04  17:00:00,42.5398106321,3.73216663136,0.00430498066909,0.0,9.17985065927,26.9147,143.625522381,84.1120975721,50.0982,9.41522480863
 12/04  18:00:00,45.7230358319,3.73216663136,0.0,0.0,9.17985065927,26.9147,151.61322415,88.3425746249,50.0982,13.1724495252
 12/04  19:00:00,45.728996764,3.73216663136,0.000835989026729,0.0,9.17985065927,26.9147,154.235369184,86.6725970721,50.0982,17.4645721119
 12/04  20:00:00,38.368721397,3.73216663136,0.0,0.0,9.17985065927,19.4245,144.395865808,91.7599826355,33.3988,19.2370831727
 12/04  21:00:00,38.3478112758,3.73216663136,0.0,0.0,9.17985065927,19.4245,144.832963168,95.1575386282,33.3988,16.2766245402
 12/04  22:00:00,38.2758081565,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.219960032,102.707686083,25.0491,17.4631739485
 12/04  23:00:00,38.1661923316,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.137677945,104.924762689,16.6994,14.5135152555
 12/04  24:00:00,38.9756725365,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.699732525,107.686598031,8.3497,8.66343449386
 12/05  01:00:00,22.2148271635,3.73216663136,0.0,0.0,4.58992532963,8.1892,125.664973172,115.976538254,3.33988,6.3485549179
 12/05  02:00:00,14.6397636834,0.0,0.0,0.0,1.52997510988,7.4902,3.93197224477,0.0,3.33988,0.592092244768
 12/05  03:00:00,14.6625680941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  04:00:00,14.6756982251,0.0,0.0,0.0,1.52997510988,7.4902,3.93192640644,0.0,3.33988,0.59204640644
 12/05  05:00:00,15.3425527102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  06:00:00,22.8432879402,3.73216663136,0.00544163843054,0.0,4.58992532963,8.1892,113.006859803,104.637159803,8.3497,0.02
 12/05  07:00:00,38.5208228778,3.73216663136,0.0111040063647,0.0,9.17985065927,19.4245,119.131404933,97.2424190652,16.6994,5.18958586769
 12/05  08:00:00,45.7660816795,3.73216663136,0.0140954670061,0.0,9.17985065927,26.9147,133.924500258,89.6375396646,25.0491,19.2378605938
 12/05  09:00:00,42.5943894001,3.73216663136,0.0,0.0,9.17985065927,26.9147,133.004835127,81.5598343028,33.3988,18.0462008241
 12/05  10:00:00,34.0542476874,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.58572547,72.0234993588,25.0491,14.5131261109
 12/05  11:00:00,41.5481575621,3.73216663136,0.00240619100649,0.0,9.17985065927,26.9147,124.58353097,70.0803610051,41.7485,12.7546699646
 12/05  12:00:00,42.3170621602,3.73216663136,0.0,0.0,9.17985065927,26.9147,119.245798055,62.9839021897,41.7485,14.5133958653
 12/05  13:00:00,41.603065984,3.73216663136,0.0,0.0,9.17985065927,26.9147,107.670277322,52.5877913567,41.7485,13.3339859648
 12/05  14:00:00,34.0846103703,3.73216663136,0.0,0.0,9.17985065927,19.4245,97.1925048056,52.7942368791,33.3988,10.9994679264
 12/05  15:00:00,34.0850078447,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.2977187954,59.4170296898,25.0491,9.83158910568
 12/05  16:00:00,34.0686361064,3.73216663136,0.0,0.0,9.17985065927,19.4245,108.688040409,65.4591452187,33.3988,9.83009519051
 12/05  17:00:00,42.5537605876,3.73216663136,0.00818130127092,0.0,9.17985065927,26.9147,125.563571586,65.6346781456,50.0982,9.83069344085
 12/05  18:00:00,45.7326999738,3.73216663136,0.0,0.0,9.17985065927,26.9147,127.64348879,64.2122463931,50.0982,13.3330423967
 12/05  19:00:00,45.7414761329,3.73216663136,0.00153071134578,0.0,9.17985065927,26.9147,128.428724616,60.8652031283,50.0982,17.4653214879
 12/05  20:00:00,38.2413970017,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.964774195,60.3276969681,33.3988,19.2382772267
 12/05  21:00:00,38.2320445557,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.172016482,65.4957517874,33.3988,16.2774646941
 12/05  22:00:00,38.1875183799,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.48851945,71.976250139,25.0491,17.4631693111
 12/05  23:00:00,38.1810467797,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.432683013,71.6393270746,16.6994,15.0939559382
 12/05  24:00:00,38.9892129039,3.73216663136,0.0,0.0,9.17985065927,19.4245,93.5197237785,77.0839405889,8.3497,8.08608318957
 12/06  01:00:00,22.2254593529,3.73216663136,0.0,0.0,4.58992532963,8.1892,97.7813980251,88.0938170915,3.33988,6.34770093362
 12/06  02:00:00,14.6569997477,0.0,0.0,0.0,1.52997510988,7.4902,3.93196640673,0.0,3.33988,0.592086406731
 12/06  03:00:00,14.6831596041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  04:00:00,14.6983210148,0.0,0.0,0.0,1.52997510988,7.4902,3.93197228617,0.0,3.33988,0.592092286171
 12/06  05:00:00,14.8541305552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  06:00:00,22.3658781173,3.73216663136,0.00152743293773,0.0,4.58992532963,8.1892,79.7191847061,70.7774123748,8.3497,0.592072331248
 12/06  07:00:00,38.34727391,3.73216663136,0.0135181500381,0.0,9.17985065927,19.4245,81.5642481618,60.2494415736,16.6994,4.61540658811
 12/06  08:00:00,45.8228988919,3.73216663136,0.0165533630982,0.0,9.17985065927,26.9147,96.7789306285,52.4909177375,25.0491,19.238912891
 12/06  09:00:00,42.6557679524,3.73216663136,0.0037643896527,0.0,9.17985065927,26.9147,100.975395199,49.5281753378,33.3988,18.0484198613
 12/06  10:00:00,34.1140717601,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.6409849805,48.0785631611,25.0491,14.5133218194
 12/06  11:00:00,41.6100977336,3.73216663136,0.00393415956253,0.0,9.17985065927,26.9147,103.767962705,48.6860244887,41.7485,13.3334382162
 12/06  12:00:00,42.3551021553,3.73216663136,0.0,0.0,9.17985065927,26.9147,97.2729037142,41.0107368539,41.7485,14.5136668603
 12/06  13:00:00,41.665320809,3.73216663136,0.0,0.0,9.17985065927,26.9147,87.0233568508,32.5217603909,41.7485,12.7530964598
 12/06  14:00:00,34.1482559921,3.73216663136,0.0,0.0,9.17985065927,19.4245,78.0292163291,33.0508484605,33.3988,11.5795678686
 12/06  15:00:00,34.1501970694,3.73216663136,0.0,0.0,9.17985065927,19.4245,72.5536903515,37.6742629501,25.0491,9.83032740137
 12/06  16:00:00,34.132897955,3.73216663136,0.0,0.0,9.17985065927,19.4245,86.3756644574,43.145495468,33.3988,9.83136898944
 12/06  17:00:00,42.6101497632,3.73216663136,0.00569595132803,0.0,9.17985065927,26.9147,106.881828092,46.9526254104,50.0982,9.83100268122
 12/06  18:00:00,45.7824088463,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.185538188,46.3330350313,50.0982,12.7543031568
 12/06  19:00:00,45.7883787107,3.73216663136,0.00179875655543,0.0,9.17985065927,26.9147,108.931566023,40.7850527911,50.0982,18.0483132316
 12/06  20:00:00,38.4266410022,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.0882070684,43.450988546,33.3988,19.2384185224
 12/06  21:00:00,38.4017615371,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.4357174317,45.7613522876,33.3988,16.2755651441
 12/06  22:00:00,38.3299351538,3.73216663136,0.0,0.0,9.17985065927,19.4245,94.2661046486,51.7519498703,25.0491,17.4650547784
 12/06  23:00:00,38.2211209682,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.6536986094,54.441083563,16.6994,14.5132150464
 12/06  24:00:00,39.0114732954,3.73216663136,0.0,0.0,9.17985065927,19.4245,76.5580597731,59.5446989062,8.3497,8.66366086687
 12/07  01:00:00,22.2540514134,3.73216663136,0.0,0.0,4.58992532963,8.1892,80.8229108125,71.1340635925,3.33988,6.34896722
 12/07  02:00:00,14.6825342836,0.0,0.0,0.0,1.52997510988,7.4902,3.93195539224,0.0,3.33988,0.592075392238
