Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  03:00:00,14.705635132,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  04:00:00,14.7129139925,0.0,0.0,0.0,1.52997510988,7.4902,3.93196129035,0.0,3.33988,0.592081290352
 12/07  05:00:00,14.8614494988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  06:00:00,22.347287652,3.73216663136,0.0,0.0,4.58992532963,8.1892,92.2765119162,83.9068119162,8.3497,0.02
 12/07  07:00:00,38.3076205252,3.73216663136,0.0115370689566,0.0,9.17985065927,19.4245,103.708914877,81.8194606857,16.6994,5.19005419135
 12/07  08:00:00,45.7770834375,3.73216663136,0.0114473499536,0.0,9.17985065927,26.9147,122.771990761,77.900099987,25.0491,19.8227907742
 12/07  09:00:00,42.6041377678,3.73216663136,0.0,0.0,9.17985065927,26.9147,129.265753976,78.4012365315,33.3988,17.4657174449
 12/07  10:00:00,34.0588647744,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.124902788,79.5621160747,25.0491,14.513686713
 12/07  11:00:00,41.5510613712,3.73216663136,0.00663555481588,0.0,9.17985065927,26.9147,135.328641489,80.2463649423,41.7485,13.3337765471
 12/07  12:00:00,42.3198259864,3.73216663136,0.0,0.0,9.17985065927,26.9147,123.3714418,67.1093940202,41.7485,14.5135477793
 12/07  13:00:00,41.6034993838,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.387858142,54.8860770882,41.7485,12.7532810536
 12/07  14:00:00,34.0897525486,3.73216663136,0.0,0.0,9.17985065927,19.4245,96.3474191812,51.3683480436,33.3988,11.5802711377
 12/07  15:00:00,34.091125214,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.3281447514,56.4475863744,25.0491,9.83145837696
 12/07  16:00:00,34.0783350392,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.007555115,61.7778808258,33.3988,9.83087428947
 12/07  17:00:00,42.5584916439,3.73216663136,0.00503948426987,0.0,9.17985065927,26.9147,124.358196729,64.4286568061,50.0982,9.83133992257
 12/07  18:00:00,45.7392007917,3.73216663136,0.0,0.0,9.17985065927,26.9147,128.968507533,65.5358399341,50.0982,13.3344675987
 12/07  19:00:00,45.7442433691,3.73216663136,0.00142852793226,0.0,9.17985065927,26.9147,131.10630612,63.5426823892,50.0982,17.4654237308
 12/07  20:00:00,38.3832505879,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.698718596,69.4764835768,33.3988,19.8234350197
 12/07  21:00:00,38.3638291759,3.73216663136,0.0,0.0,9.17985065927,19.4245,118.930936782,69.8411922526,33.3988,15.6909445292
 12/07  22:00:00,38.292771414,3.73216663136,0.0,0.0,9.17985065927,19.4245,120.167545729,77.0681468029,25.0491,18.0502989259
 12/07  23:00:00,38.1791253113,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.575393,84.362205844,16.6994,14.513787156
 12/07  24:00:00,38.9829646908,3.73216663136,0.0,0.0,9.17985065927,19.4245,106.632409698,89.6186111208,8.3497,8.6640985773
 12/08  01:00:00,22.2199975845,3.73216663136,0.0,0.0,4.58992532963,8.1892,108.967679011,99.2773249222,3.33988,6.35047408883
 12/08  02:00:00,14.6521444123,0.0,0.0,0.0,1.52997510988,7.4902,3.93193275456,0.0,3.33988,0.592052754561
 12/08  03:00:00,14.6757628139,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  04:00:00,14.6875991272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.3522395963,0.0,0.0,0.0,1.52997510988,7.4902,3.93193868869,0.0,3.33988,0.592058688686
 12/08  06:00:00,22.8435478857,3.73216663136,0.000993012478175,0.0,4.58992532963,8.1892,120.5366642,112.1669642,8.3497,0.02
 12/08  07:00:00,38.5157820519,3.73216663136,0.00710289961524,0.0,9.17985065927,19.4245,131.802773868,109.913827651,16.6994,5.18954621751
 12/08  08:00:00,45.7601600993,3.73216663136,0.0127528537235,0.0,9.17985065927,26.9147,151.02969847,106.73973573,25.0491,19.2408627392
 12/08  09:00:00,42.5878565947,3.73216663136,0.00257661139857,0.0,9.17985065927,26.9147,162.511814441,111.06227086,33.3988,18.050743581
 12/08  10:00:00,34.0406512218,3.73216663136,0.0,0.0,9.17985065927,19.4245,149.869580417,110.306289771,25.0491,14.5141906458
 12/08  11:00:00,41.5338476964,3.73216663136,0.00308686761272,0.0,9.17985065927,26.9147,160.517074375,105.433634796,41.7485,13.3349395789
 12/08  12:00:00,42.3067714681,3.73216663136,0.0,0.0,9.17985065927,26.9147,149.140835364,92.8780678745,41.7485,14.5142674898
 12/08  13:00:00,41.5896953232,3.73216663136,0.0,0.0,9.17985065927,26.9147,138.109719996,83.0269251178,41.7485,13.3342948787
 12/08  14:00:00,34.0646245647,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.150840159,86.7508857032,33.3988,11.001154456
 12/08  15:00:00,34.0601946715,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.674572742,93.7942981799,25.0491,9.8311745619
 12/08  16:00:00,34.0445676597,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.616152828,98.3856450219,33.3988,9.83170780565
 12/08  17:00:00,42.5355347671,3.73216663136,0.00729036180174,0.0,9.17985065927,26.9147,156.790299288,96.2832644734,50.0982,10.4088348143
 12/08  18:00:00,45.7200244881,3.73216663136,0.00124388466048,0.0,9.17985065927,26.9147,153.855837177,91.0019075561,50.0982,12.7557296209
 12/08  19:00:00,45.7288014305,3.73216663136,0.00302031232694,0.0,9.17985065927,26.9147,152.526285628,84.379376241,50.0982,18.0487093867
 12/08  20:00:00,38.2269541865,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.288357408,85.6491807453,33.3988,19.2403766622
 12/08  21:00:00,38.217993616,3.73216663136,0.0,0.0,9.17985065927,19.4245,135.32269276,85.6452433171,33.3988,16.2786494431
 12/08  22:00:00,38.1774525982,3.73216663136,0.0,0.0,9.17985065927,19.4245,135.208696053,92.1116388915,25.0491,18.0479571611
 12/08  23:00:00,38.1693816951,3.73216663136,0.0,0.0,9.17985065927,19.4245,126.872412003,95.660419118,16.6994,14.5125928854
 12/08  24:00:00,38.9768615855,3.73216663136,0.0,0.0,9.17985065927,19.4245,115.600473475,99.1633368675,8.3497,8.08743660742
 12/09  01:00:00,22.2170495212,3.73216663136,0.0,0.0,4.58992532963,8.1892,116.259804379,105.995564348,3.33988,6.92436003124
 12/09  02:00:00,14.6460108237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  03:00:00,14.6693691557,0.0,0.0,0.0,1.52997510988,7.4902,3.93195005186,0.0,3.33988,0.592070051856
 12/09  04:00:00,14.682689164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,14.8339279721,0.0,0.0,0.0,1.52997510988,7.4902,3.93195595846,0.0,3.33988,0.592075958456
 12/09  06:00:00,22.3346884352,3.73216663136,0.0084441265134,0.0,4.58992532963,8.1892,114.838167975,106.468467975,8.3497,0.02
 12/09  07:00:00,38.2913620162,3.73216663136,0.0108791511296,0.0,9.17985065927,19.4245,124.5200036,102.629651864,16.6994,5.1909517365
 12/09  08:00:00,45.7572417436,3.73216663136,0.00907121543514,0.0,9.17985065927,26.9147,122.156137144,91.9160457326,25.0491,5.19099141187
 12/09  09:00:00,42.5890386712,3.73216663136,0.00255890076758,0.0,9.17985065927,26.9147,127.622562008,89.6082375709,33.3988,4.61552443672
 12/09  10:00:00,34.04739812,3.73216663136,0.00198324511862,0.0,9.17985065927,19.4245,132.959554669,91.6289934988,25.0491,16.2814611702
 12/09  11:00:00,41.5436549021,3.73216663136,0.00651590687936,0.0,9.17985065927,26.9147,149.535387292,92.6925366589,41.7485,15.094350633
 12/09  12:00:00,42.3106661478,3.73216663136,0.0,0.0,9.17985065927,26.9147,142.740479851,84.7133239044,41.7485,16.278655947
 12/09  13:00:00,41.5918984115,3.73216663136,0.0,0.0,9.17985065927,26.9147,140.278945386,82.2517036255,41.7485,16.2787417603
 12/09  14:00:00,34.0681293567,3.73216663136,0.0,0.0,9.17985065927,19.4245,129.787301266,81.8742499367,33.3988,14.5142513289
 12/09  15:00:00,34.0672603728,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.478075186,84.0947759717,25.0491,13.3341992144
 12/09  16:00:00,34.0546641304,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.567076714,85.4137906968,33.3988,12.7544860173
 12/09  17:00:00,43.6040102167,3.73216663136,0.00713273380239,0.0,9.17985065927,26.9147,145.877037253,84.1993737501,50.0982,11.5794635031
 12/09  18:00:00,45.7241453856,3.73216663136,0.0,0.0,9.17985065927,26.9147,149.141654993,85.7093272568,50.0982,13.3341277359
 12/09  19:00:00,45.7325823258,3.73216663136,0.00302383283344,0.0,9.17985065927,26.9147,147.101517774,79.5390986531,50.0982,17.4642191209
 12/09  20:00:00,38.3749254481,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.840229327,77.392813094,33.3988,18.0486162325
 12/09  21:00:00,38.3553571544,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.140723759,81.4636699189,33.3988,16.2782538401
 12/09  22:00:00,38.2841127985,3.73216663136,0.0,0.0,9.17985065927,19.4245,125.746695846,82.6491279591,25.0491,18.0484678871
 12/09  23:00:00,38.1744719203,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.38493796,84.9309189597,16.6994,12.7546190007
 12/09  24:00:00,38.9815851257,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.555395496,89.3753390353,8.3497,9.83035646039
 12/10  01:00:00,22.2202000567,3.73216663136,0.0,0.0,4.58992532963,8.1892,112.597567023,100.594807548,3.33988,8.66287947449
 12/10  02:00:00,14.6496778083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.6718349634,0.0,0.0,0.0,1.52997510988,7.4902,3.93196757123,0.0,3.33988,0.592087571234
 12/10  04:00:00,14.685180348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.8362840945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  06:00:00,22.3343892135,3.73216663136,0.00609000323957,0.0,4.58992532963,8.1892,111.72125037,102.77945692,8.3497,0.592093450021
 12/10  07:00:00,38.2945995572,3.73216663136,0.0112741618573,0.0,9.17985065927,19.4245,118.517311858,96.6271937258,16.6994,5.19071813251
 12/10  08:00:00,45.7620240717,3.73216663136,0.0093856700528,0.0,9.17985065927,26.9147,115.26933099,85.0293956621,25.0491,5.19083532755
 12/10  09:00:00,43.6516009648,3.73216663136,0.00255729024588,0.0,9.17985065927,26.9147,122.172790357,84.1584946843,33.3988,4.61549567314
 12/10  10:00:00,34.0444816842,3.73216663136,0.0,0.0,9.17985065927,19.4245,119.929010242,89.6897907447,25.0491,5.19011949693
 12/10  11:00:00,41.5484242549,3.73216663136,0.0117542330478,0.0,9.17985065927,26.9147,143.839442088,85.8112556429,41.7485,16.2796864454
 12/10  12:00:00,42.3136758661,3.73216663136,0.0,0.0,9.17985065927,26.9147,138.938562576,80.9095639229,41.7485,16.2804986533
 12/10  13:00:00,41.5939152719,3.73216663136,0.0,0.0,9.17985065927,26.9147,130.338487642,75.2536015384,41.7485,13.3363861032
 12/10  14:00:00,34.0677818673,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.853127803,75.1205230229,33.3988,13.3338047797
 12/10  15:00:00,34.0705448036,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.028467981,77.148224348,25.0491,9.83114363252
 12/10  16:00:00,34.0584166125,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.800408302,78.57155159,33.3988,9.830056712
 12/10  17:00:00,43.6070229016,3.73216663136,0.00596946972881,0.0,9.17985065927,26.9147,133.524644361,73.5958951124,50.0982,9.83054924862
 12/10  18:00:00,45.7366370248,3.73216663136,0.00273969797701,0.0,9.17985065927,26.9147,133.260924404,69.8292658183,50.0982,13.333458586
 12/10  19:00:00,45.7391557783,3.73216663136,0.0,0.0,9.17985065927,26.9147,131.809918824,65.4385544018,50.0982,16.2731644224
 12/10  20:00:00,38.3839862462,3.73216663136,0.0,0.0,9.17985065927,19.4245,114.375989482,64.7020728376,33.3988,16.2751166444
 12/10  21:00:00,38.3653938679,3.73216663136,0.0,0.0,9.17985065927,19.4245,111.231241034,65.0774826933,33.3988,12.7549583405
 12/10  22:00:00,38.2914665495,3.73216663136,0.0,0.0,9.17985065927,19.4245,116.070506464,74.7381624479,25.0491,16.2832440162
 12/10  23:00:00,38.1802799527,3.73216663136,0.0,0.0,9.17985065927,19.4245,107.815881327,77.7809382815,16.6994,13.3355430455
 12/10  24:00:00,38.9894973053,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.1251558678,75.8523459502,8.3497,6.92310991763
 12/11  01:00:00,22.2293975131,3.73216663136,0.0,0.0,4.58992532963,8.1892,93.7974317649,84.1070883419,3.33988,6.35046342296
 12/11  02:00:00,14.6605163409,0.0,0.0,0.0,1.52997510988,7.4902,3.93196961787,0.0,3.33988,0.592089617872
 12/11  03:00:00,14.6841679337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.6969174372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  05:00:00,14.8482043748,0.0,0.0,0.0,1.52997510988,7.4902,3.93197549341,0.0,3.33988,0.592095493414
 12/11  06:00:00,22.338847347,3.73216663136,0.0,0.0,4.58992532963,8.1892,90.6281212622,82.2584212622,8.3497,0.02
 12/11  07:00:00,38.3034832775,3.73216663136,0.0118863053385,0.0,9.17985065927,19.4245,99.9063434269,78.0169318322,16.6994,5.19001159474
 12/11  08:00:00,45.7796707618,3.73216663136,0.015115419351,0.0,9.17985065927,26.9147,116.189935584,71.3138308466,25.0491,19.8270047377
 12/11  09:00:00,43.66737801,3.73216663136,0.00324140830172,0.0,9.17985065927,26.9147,121.945568405,70.4958324187,33.3988,18.0509359866
 12/11  10:00:00,34.0652337976,3.73216663136,0.0,0.0,9.17985065927,19.4245,105.211393987,65.6482771209,25.0491,14.5140168658
 12/11  11:00:00,41.5719446214,3.73216663136,0.0036314954179,0.0,9.17985065927,26.9147,116.719122716,61.6359584756,41.7485,13.3346642404
 12/11  12:00:00,42.3364377608,3.73216663136,0.0,0.0,9.17985065927,26.9147,107.729655369,51.4665361162,41.7485,14.5146192531
 12/11  13:00:00,41.6332206519,3.73216663136,0.0,0.0,9.17985065927,26.9147,98.6039676685,43.52069649,41.7485,13.3347711786
 12/11  14:00:00,34.1080494074,3.73216663136,0.0,0.0,9.17985065927,19.4245,91.5744479783,46.5978964548,33.3988,11.5777515235
 12/11  15:00:00,34.1069501691,3.73216663136,0.0,0.0,9.17985065927,19.4245,87.3150327604,52.4342383427,25.0491,9.83169441773
 12/11  16:00:00,34.0858114886,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.014508724,59.7842212041,33.3988,9.83148752034
 12/11  17:00:00,43.6182915311,3.73216663136,0.00500506730788,0.0,9.17985065927,26.9147,123.731063402,63.8009561915,50.0982,9.83190721048
 12/11  18:00:00,45.7369748338,3.73216663136,0.0,0.0,9.17985065927,26.9147,126.288265106,62.8546464985,50.0982,13.3354186075
 12/11  19:00:00,45.7424833296,3.73216663136,0.00137296626024,0.0,9.17985065927,26.9147,130.837199207,62.6900653777,50.0982,18.0489338289
 12/11  20:00:00,38.3812547693,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.786676642,70.1476054685,33.3988,19.2402711733
 12/11  21:00:00,38.3606605191,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.310195548,74.6327302794,33.3988,16.2786652681
 12/11  22:00:00,38.2855573412,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.421890516,84.321546324,25.0491,18.0512441924
 12/11  23:00:00,38.173250194,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.292895249,90.0774463709,16.6994,14.5160488784
 12/11  24:00:00,38.9795495527,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.93543541,95.9212403418,8.3497,8.66449506793
 12/12  01:00:00,22.2174503611,3.73216663136,0.0,0.0,4.58992532963,8.1892,117.431388417,107.744092924,3.33988,6.34741549351
 12/12  02:00:00,14.6455510336,0.0,0.0,0.0,1.52997510988,7.4902,3.93196872309,0.0,3.33988,0.592088723093
 12/12  03:00:00,14.6674350637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  04:00:00,14.6791455699,0.0,0.0,0.0,1.52997510988,7.4902,3.93196430798,0.0,3.33988,0.592084307981
 12/12  05:00:00,15.3440488002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,22.839059085,3.73216663136,0.00209973985257,0.0,4.58992532963,8.1892,130.899248698,121.957458508,8.3497,0.592090190177
 12/12  07:00:00,38.5158883988,3.73216663136,0.0102708968234,0.0,9.17985065927,19.4245,139.926463813,118.035780784,16.6994,5.19128302916
 12/12  08:00:00,45.7571643214,3.73216663136,0.0132156887757,0.0,9.17985065927,26.9147,153.903902725,109.611756629,25.0491,19.2430460958
 12/12  09:00:00,43.6450206916,3.73216663136,0.00272976533051,0.0,9.17985065927,26.9147,161.505885968,110.056413278,33.3988,18.0506726894
 12/12  10:00:00,34.0397437957,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.782356027,108.636481265,25.0491,15.0967747616
 12/12  11:00:00,41.5313167899,3.73216663136,0.00306790839136,0.0,9.17985065927,26.9147,160.768755235,106.263456147,41.7485,12.7567990879
 12/12  12:00:00,42.3037205775,3.73216663136,0.0,0.0,9.17985065927,26.9147,150.471837609,93.6272050043,41.7485,15.0961326052
 12/12  13:00:00,41.5864567449,3.73216663136,0.0,0.0,9.17985065927,26.9147,137.351580125,82.8467581479,41.7485,12.7563219768
 12/12  14:00:00,34.060756586,3.73216663136,0.0,0.0,9.17985065927,19.4245,128.4620826,83.4805261904,33.3988,11.5827564098
 12/12  15:00:00,34.0582956801,3.73216663136,0.0,0.0,9.17985065927,19.4245,122.401629487,87.5211280645,25.0491,9.83140142209
 12/12  16:00:00,34.0446685386,3.73216663136,0.0,0.0,9.17985065927,19.4245,133.362494377,89.5534757574,33.3988,10.4102186193
 12/12  17:00:00,43.5935484371,3.73216663136,0.00737230420429,0.0,9.17985065927,26.9147,150.839664627,90.9101643552,50.0982,9.83130027183
 12/12  18:00:00,45.718339033,3.73216663136,0.0,0.0,9.17985065927,26.9147,154.903903366,91.4712398614,50.0982,13.3344635046
 12/12  19:00:00,45.7264584778,3.73216663136,0.00137957887528,0.0,9.17985065927,26.9147,155.394029848,87.8279048006,50.0982,17.4679250472
 12/12  20:00:00,38.2249736404,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.11603861,89.8920719705,33.3988,19.8251666395
 12/12  21:00:00,38.2143134312,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.381238171,92.7007784407,33.3988,16.2816597307
 12/12  22:00:00,38.1729985124,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.208350723,98.1080653484,25.0491,18.0511853749
 12/12  23:00:00,38.1665626977,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.811435111,100.014643565,16.6994,15.0973915466
 12/12  24:00:00,38.975730615,3.73216663136,0.0,0.0,9.17985065927,19.4245,121.468911717,105.031664567,8.3497,8.08754715054
 12/13  01:00:00,22.2154668065,3.73216663136,0.0,0.0,4.58992532963,8.1892,122.888674313,112.625294963,3.33988,6.92349935048
 12/13  02:00:00,14.6402738929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.6623411508,0.0,0.0,0.0,1.52997510988,7.4902,3.93193110262,0.0,3.33988,0.592051102617
 12/13  04:00:00,14.6762785071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  05:00:00,14.8283006534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.3270182521,3.73216663136,0.00213730193239,0.0,4.58992532963,8.1892,117.562684834,108.620889019,8.3497,0.592095814562
 12/13  07:00:00,38.2892239706,3.73216663136,0.0106376288496,0.0,9.17985065927,19.4245,128.002950723,106.112938398,16.6994,5.19061232512
 12/13  08:00:00,45.7602170975,3.73216663136,0.0130940348971,0.0,9.17985065927,26.9147,146.822457777,102.530427806,25.0491,19.2429299714
 12/13  09:00:00,43.6463466705,3.73216663136,0.00268402625041,0.0,9.17985065927,26.9147,156.857450078,105.40725528,33.3988,18.0513947977
 12/13  10:00:00,34.0403751819,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.090094262,105.944529714,25.0491,15.0964645478
 12/13  11:00:00,41.5303710057,3.73216663136,0.00302096446881,0.0,9.17985065927,26.9147,161.509233486,106.42545418,41.7485,13.3352793052
 12/13  12:00:00,42.3016297371,3.73216663136,0.0,0.0,9.17985065927,26.9147,153.658359205,97.394350927,41.7485,14.5155082775
 12/13  13:00:00,41.5799816775,3.73216663136,0.0,0.0,9.17985065927,26.9147,146.028786508,90.9431841552,41.7485,13.3371023527
 12/13  14:00:00,34.0535786242,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.36758177,96.388855073,33.3988,11.5799266971
 12/13  15:00:00,34.0527159193,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.916276853,104.035710565,25.0491,9.83146628855
 12/13  16:00:00,34.0396425225,3.73216663136,0.0,0.0,9.17985065927,19.4245,153.569916708,110.33875255,33.3988,9.83236415802
 12/13  17:00:00,43.5852266021,3.73216663136,0.00699892706688,0.0,9.17985065927,26.9147,170.521565292,110.591554408,50.0982,9.83181088391
 12/13  18:00:00,45.7090243746,3.73216663136,0.0,0.0,9.17985065927,26.9147,171.394260013,107.959806447,50.0982,13.3362535663
 12/13  19:00:00,45.7182584069,3.73216663136,0.00274428715864,0.0,9.17985065927,26.9147,170.581661523,102.431724191,50.0982,18.0517373317
 12/13  20:00:00,38.3587739963,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.100124629,107.874927497,33.3988,19.826397132
 12/13  21:00:00,38.3392982049,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.795736274,113.11531196,33.3988,16.2816243137
 12/13  22:00:00,38.2694474879,3.73216663136,0.0,0.0,9.17985065927,19.4245,164.388897592,121.289956925,25.0491,18.0498406674
 12/13  23:00:00,38.1606544138,3.73216663136,0.0,0.0,9.17985065927,19.4245,158.212451126,126.41612318,16.6994,15.0969279461
 12/13  24:00:00,38.9701169255,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.791699463,132.354517418,8.3497,8.08748204535
 12/14  01:00:00,22.2081842767,3.73216663136,0.0,0.0,4.58992532963,8.1892,153.222054849,142.958257686,3.33988,6.92391716206
 12/14  02:00:00,14.6238512698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  03:00:00,14.6421305909,0.0,0.0,0.0,1.52997510988,7.4902,3.93193609932,0.0,3.33988,0.592056099323
 12/14  04:00:00,14.6543525887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,14.8040436943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  06:00:00,22.3161408938,3.73216663136,0.00745490797329,0.0,4.58992532963,8.1892,164.865415604,155.923627721,8.3497,0.592087883203
 12/14  07:00:00,38.2776138488,3.73216663136,0.0101574925647,0.0,9.17985065927,19.4245,170.829451746,148.93931736,16.6994,5.19073438574
 12/14  08:00:00,45.7470525681,3.73216663136,0.0129519954073,0.0,9.17985065927,26.9147,185.460352924,140.584154101,25.0491,19.8270988232
 12/14  09:00:00,43.635489742,3.73216663136,0.00276213691778,0.0,9.17985065927,26.9147,190.423208386,138.974672293,33.3988,18.0497360929
 12/14  10:00:00,34.031185712,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.885441329,135.320021137,25.0491,14.5163201917
 12/14  11:00:00,41.5205693292,3.73216663136,0.00206269296192,0.0,9.17985065927,26.9147,188.163580245,133.077584173,41.7485,13.3374960723
 12/14  12:00:00,42.2932378299,3.73216663136,0.0,0.0,9.17985065927,26.9147,179.284928125,123.019709027,41.7485,14.5167190978
 12/14  13:00:00,41.5733297004,3.73216663136,0.0,0.0,9.17985065927,26.9147,167.431151908,112.345520004,41.7485,13.337131904
 12/14  14:00:00,34.0470200407,3.73216663136,0.0,0.0,9.17985065927,19.4245,159.051423991,114.070282861,33.3988,11.5823411301
 12/14  15:00:00,34.0469643942,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.143586364,119.262111795,25.0491,9.83237456892
 12/14  16:00:00,34.0344618571,3.73216663136,0.0,0.0,9.17985065927,19.4245,167.960944259,124.152273182,33.3988,10.4098710769
 12/14  17:00:00,43.5797307317,3.73216663136,0.00621708288373,0.0,9.17985065927,26.9147,185.967274177,126.037290183,50.0982,9.83178399365
 12/14  18:00:00,45.7034431478,3.73216663136,0.0,0.0,9.17985065927,26.9147,187.712858478,124.278738412,50.0982,13.3359200661
 12/14  19:00:00,45.7108637635,3.73216663136,0.00133304151014,0.0,9.17985065927,26.9147,189.637101808,121.486604638,50.0982,18.0522971702
 12/14  20:00:00,38.3534386834,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.401494883,125.758630211,33.3988,19.2440646718
 12/14  21:00:00,38.3345181876,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.315298547,128.05657585,33.3988,16.8599226969
 12/14  22:00:00,38.2649821784,3.73216663136,0.0,0.0,9.17985065927,19.4245,179.800881294,136.701636152,25.0491,18.0501451419
 12/14  23:00:00,38.1561782082,3.73216663136,0.0,0.0,9.17985065927,19.4245,172.239084542,141.024848971,16.6994,14.5148355708
 12/14  24:00:00,38.9660254088,3.73216663136,0.0,0.0,9.17985065927,19.4245,163.082656687,146.068590045,8.3497,8.66436664222
 12/15  01:00:00,22.2043660258,3.73216663136,0.0,0.0,4.58992532963,8.1892,160.163633165,149.914059499,3.33988,6.90969366526
 12/15  02:00:00,14.6233352635,0.0,0.0,0.0,1.52997510988,7.4902,3.37374289775,0.0,3.33988,0.0338628977476
 12/15  03:00:00,14.6415449391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.65268226,0.0,0.0,0.0,1.52997510988,7.4902,3.93193067786,0.0,3.33988,0.592050677859
 12/15  05:00:00,15.3182979572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,22.8277537894,3.73216663136,0.00735615069968,0.0,4.58992532963,8.1892,161.820197855,152.878441241,8.3497,0.592056613524
 12/15  07:00:00,38.5052190732,3.73216663136,0.010026527151,0.0,9.17985065927,19.4245,169.55599065,147.664899259,16.6994,5.19169139149
 12/15  08:00:00,45.7467631174,3.73216663136,0.013404295821,0.0,9.17985065927,26.9147,181.108336388,136.815318181,25.0491,19.2439182074
 12/15  09:00:00,43.6352195328,3.73216663136,0.0027158567825,0.0,9.17985065927,26.9147,187.547821392,135.51367035,33.3988,18.6353510423
 12/15  10:00:00,34.0302070114,3.73216663136,0.0,0.0,9.17985065927,19.4245,173.633532775,134.069074175,25.0491,14.5153585995
 12/15  11:00:00,41.5206115504,3.73216663136,0.0030250882502,0.0,9.17985065927,26.9147,185.086994442,130.001981487,41.7485,13.3365129547
 12/15  12:00:00,42.2934297407,3.73216663136,0.0,0.0,9.17985065927,26.9147,174.633822116,117.788037427,41.7485,15.0972846892
 12/15  13:00:00,41.5757372437,3.73216663136,0.0,0.0,9.17985065927,26.9147,160.449238479,105.943280339,41.7485,12.7574581394
 12/15  14:00:00,34.0496957952,3.73216663136,0.0,0.0,9.17985065927,19.4245,149.081913121,104.10014718,33.3988,11.5829659411
 12/15  15:00:00,34.0484100109,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.37184239,109.91262229,25.0491,10.4101200995
 12/15  16:00:00,34.035728618,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.100304226,117.869066223,33.3988,9.83243800225
 12/15  17:00:00,43.5788943327,3.73216663136,0.00289978842098,0.0,9.17985065927,26.9147,183.562588809,123.632100705,50.0982,9.83228810446
 12/15  18:00:00,45.7054900937,3.73216663136,0.0,0.0,9.17985065927,26.9147,188.591128602,125.155405565,50.0982,13.3375230372
 12/15  19:00:00,45.7124697963,3.73216663136,0.00084728709742,0.0,9.17985065927,26.9147,190.088108865,121.936945228,50.0982,18.052963637
 12/15  20:00:00,38.2105607318,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.795328267,125.569107839,33.3988,19.827420428
 12/15  21:00:00,38.2008863881,3.73216663136,0.0,0.0,9.17985065927,19.4245,177.593647865,127.911665494,33.3988,16.2831823705
 12/15  22:00:00,38.1622189344,3.73216663136,0.0,0.0,9.17985065927,19.4245,178.389942852,135.289070879,25.0491,18.0517719722
 12/15  23:00:00,38.1563262716,3.73216663136,0.0,0.0,9.17985065927,19.4245,171.893862007,140.097715412,16.6994,15.0967465948
 12/15  24:00:00,38.9660653314,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.38086801,145.943558217,8.3497,8.08760979273
 12/16  01:00:00,22.2030863166,3.73216663136,0.0,0.0,4.58992532963,8.1892,168.473256404,158.206841175,3.33988,6.92653522872
 12/16  02:00:00,14.6146937095,0.0,0.0,0.0,1.52997510988,7.4902,3.93194226259,0.0,3.33988,0.592062262586
 12/16  03:00:00,14.6309645808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  04:00:00,14.6448167969,0.0,0.0,0.0,1.52997510988,7.4902,3.93194818157,0.0,3.33988,0.592068181573
 12/16  05:00:00,14.7965300387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.3160284735,3.73216663136,0.0122757198188,0.0,4.58992532963,8.1892,161.659405973,153.289705973,8.3497,0.02
 12/16  07:00:00,38.2766139127,3.73216663136,0.0103369931679,0.0,9.17985065927,19.4245,165.7152408,143.82523977,16.6994,5.19060103026
 12/16  08:00:00,45.7376229826,3.73216663136,0.00850103813646,0.0,9.17985065927,26.9147,160.94616673,130.706330072,25.0491,5.19073665818
 12/16  09:00:00,43.6260826908,3.73216663136,0.00229870662745,0.0,9.17985065927,26.9147,168.266424771,129.677272237,33.3988,5.19035253408
 12/16  10:00:00,34.0279247925,3.73216663136,0.00195305983507,0.0,9.17985065927,19.4245,174.068932312,132.155580604,25.0491,16.864251708
 12/16  11:00:00,41.5226906649,3.73216663136,0.00607507511787,0.0,9.17985065927,26.9147,189.271725317,133.006959634,41.7485,14.5162656834
 12/16  12:00:00,42.2908385805,3.73216663136,0.0,0.0,9.17985065927,26.9147,183.635583125,125.023971632,41.7485,16.8631114924
 12/16  13:00:00,41.5680722906,3.73216663136,0.0,0.0,9.17985065927,26.9147,181.127108434,123.099669544,41.7485,16.2789388896
 12/16  14:00:00,34.0442465221,3.73216663136,0.0,0.0,9.17985065927,19.4245,172.651926307,124.153391769,33.3988,15.099734538
 12/16  15:00:00,34.0463056452,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.867266771,123.481531282,25.0491,13.3366354889
 12/16  16:00:00,34.0346481573,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.052388788,127.896033854,33.3988,12.7575549336
 12/16  17:00:00,43.5775875786,3.73216663136,0.00401189320452,0.0,9.17985065927,26.9147,192.180820296,130.499529255,50.0982,11.5830910416
 12/16  18:00:00,45.7001977771,3.73216663136,0.0,0.0,9.17985065927,26.9147,197.902513147,134.467015754,50.0982,13.3372973926
 12/16  19:00:00,45.7071051322,3.73216663136,0.00138206598188,0.0,9.17985065927,26.9147,195.866791158,127.716297602,50.0982,18.052293556
 12/16  20:00:00,38.350901561,3.73216663136,0.0,0.0,9.17985065927,19.4245,176.830054826,124.795188693,33.3988,18.6360661327
 12/16  21:00:00,38.3320094911,3.73216663136,0.0,0.0,9.17985065927,19.4245,184.150826804,134.468962324,33.3988,16.2830644801
 12/16  22:00:00,38.2627129684,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.141451912,142.040892981,25.0491,18.0514589308
 12/16  23:00:00,38.153562608,3.73216663136,0.0,0.0,9.17985065927,19.4245,177.499352509,147.46360705,16.6994,13.3363454588
 12/16  24:00:00,38.9636495111,3.73216663136,0.0,0.0,9.17985065927,19.4245,172.406518424,154.224507708,8.3497,9.83231071597
 12/17  01:00:00,22.2018399672,3.73216663136,0.0,0.0,4.58992532963,8.1892,180.206577192,168.202125616,3.33988,8.66457157568
 12/17  02:00:00,14.6107066776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.6240577025,0.0,0.0,0.0,1.52997510988,7.4902,3.93194255346,0.0,3.33988,0.592062553461
 12/17  04:00:00,14.6360824604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.7863563337,0.0,0.0,0.0,1.52997510988,7.4902,3.93194847198,0.0,3.33988,0.592068471985
 12/17  06:00:00,22.3089889783,3.73216663136,0.011934699607,0.0,4.58992532963,8.1892,185.855144923,177.485444923,8.3497,0.02
 12/17  07:00:00,38.2704929835,3.73216663136,0.0105495629968,0.0,9.17985065927,19.4245,193.808385218,171.918422642,16.6994,5.19056257697
 12/17  08:00:00,45.7312181185,3.73216663136,0.00901927529071,0.0,9.17985065927,26.9147,187.813635415,157.574056489,25.0491,5.19047892576
 12/17  09:00:00,43.6197507327,3.73216663136,0.00238833440773,0.0,9.17985065927,26.9147,191.876064429,153.286399283,33.3988,5.1908651461
 12/17  10:00:00,34.0158576499,3.73216663136,0.0,0.0,9.17985065927,19.4245,185.942135212,155.701726864,25.0491,5.19130834764
 12/17  11:00:00,41.5127029245,3.73216663136,0.0030873309264,0.0,9.17985065927,26.9147,202.692140483,144.660121305,41.7485,16.2835191779
 12/17  12:00:00,42.2884680036,3.73216663136,0.0,0.0,9.17985065927,26.9147,193.60765977,134.994400548,41.7485,16.8647592224
 12/17  13:00:00,41.5656607619,3.73216663136,0.0,0.0,9.17985065927,26.9147,180.776495278,125.690738538,41.7485,13.3372567401
 12/17  14:00:00,34.0413659095,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.554709323,121.819434858,33.3988,13.3364744651
 12/17  15:00:00,34.0437163028,3.73216663136,0.0,0.0,9.17985065927,19.4245,158.546653338,123.666177072,25.0491,9.83137626548
 12/17  16:00:00,34.0313802805,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.826422687,125.594686085,33.3988,9.83293660158
 12/17  17:00:00,43.5759466843,3.73216663136,0.00422041564952,0.0,9.17985065927,26.9147,190.468923098,129.960521464,50.0982,10.4102016339
 12/17  18:00:00,45.6995511996,3.73216663136,0.0,0.0,9.17985065927,26.9147,198.692314975,135.257611989,50.0982,13.3365029862
 12/17  19:00:00,45.7038677345,3.73216663136,0.0,0.0,9.17985065927,26.9147,200.513272614,134.131642833,50.0982,16.2834297806
 12/17  20:00:00,38.3475995465,3.73216663136,0.0,0.0,9.17985065927,19.4245,184.092834141,134.409926999,33.3988,16.284107142
 12/17  21:00:00,38.3291760985,3.73216663136,0.0,0.0,9.17985065927,19.4245,180.241803503,133.505661583,33.3988,13.3373419199
 12/17  22:00:00,38.2607137727,3.73216663136,0.0,0.0,9.17985065927,19.4245,182.945965458,141.033158444,25.0491,16.8637070144
 12/17  23:00:00,38.1527225818,3.73216663136,0.0,0.0,9.17985065927,19.4245,173.352355406,143.317224615,16.6994,13.3357307915
 12/17  24:00:00,38.9635561674,3.73216663136,0.0,0.0,9.17985065927,19.4245,157.558684149,142.861533599,8.3497,6.34745055024
 12/18  01:00:00,22.2031052146,3.73216663136,0.0,0.0,4.58992532963,8.1892,157.108713649,146.842209871,3.33988,6.92662377828
 12/18  02:00:00,14.6173761383,0.0,0.0,0.0,1.52997510988,7.4902,3.9319483172,0.0,3.33988,0.592068317199
 12/18  03:00:00,14.6354148926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  04:00:00,14.648843795,0.0,0.0,0.0,1.52997510988,7.4902,3.93195422656,0.0,3.33988,0.592074226556
 12/18  05:00:00,14.8003807516,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  06:00:00,22.3154612994,3.73216663136,0.00757599721231,0.0,4.58992532963,8.1892,155.259230707,146.889530707,8.3497,0.02
 12/18  07:00:00,38.2737921334,3.73216663136,0.00675893962833,0.0,9.17985065927,19.4245,166.595966962,144.705711353,16.6994,5.19085560881
 12/18  08:00:00,45.7457096102,3.73216663136,0.0128435414735,0.0,9.17985065927,26.9147,183.749254963,138.868268367,25.0491,19.8318865954
 12/18  09:00:00,43.6339200129,3.73216663136,0.00268337305908,0.0,9.17985065927,26.9147,190.662458973,138.626503531,33.3988,18.6371554415
 12/18  10:00:00,34.0294865926,3.73216663136,0.0,0.0,9.17985065927,19.4245,175.584289323,136.018070015,25.0491,14.517119308
 12/18  11:00:00,41.5196280585,3.73216663136,0.00206911802721,0.0,9.17985065927,26.9147,186.959670669,131.873056898,41.7485,13.3381137708
 12/18  12:00:00,42.2957757471,3.73216663136,0.0,0.0,9.17985065927,26.9147,171.994212524,115.146375327,41.7485,15.0993371975
 12/18  13:00:00,41.5783210882,3.73216663136,0.0,0.0,9.17985065927,26.9147,156.072786088,100.986850607,41.7485,13.3374354807
 12/18  14:00:00,34.0516497152,3.73216663136,0.0,0.0,9.17985065927,19.4245,144.216408669,99.2354151938,33.3988,11.582193475
 12/18  15:00:00,34.0499520896,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.794881752,103.335931021,25.0491,10.4098507317
 12/18  16:00:00,34.0369091768,3.73216663136,0.0,0.0,9.17985065927,19.4245,152.237362319,109.006786994,33.3988,9.83177532497
 12/18  17:00:00,42.5234378833,3.73216663136,0.00394745625193,0.0,9.17985065927,26.9147,175.019588026,115.088193456,50.0982,9.83319456974
 12/18  18:00:00,45.7068359806,3.73216663136,0.0,0.0,9.17985065927,26.9147,182.866193563,119.429610255,50.0982,13.3383833088
 12/18  19:00:00,45.7128360582,3.73216663136,0.000795678780435,0.0,9.17985065927,26.9147,188.722303831,119.988272538,50.0982,18.6358312932
 12/18  20:00:00,38.3539810306,3.73216663136,0.0,0.0,9.17985065927,19.4245,175.746299493,122.519395868,33.3988,19.8281036241
 12/18  21:00:00,38.3355532938,3.73216663136,0.0,0.0,9.17985065927,19.4245,168.703783475,119.025495861,33.3988,16.2794876136
 12/18  22:00:00,38.266856156,3.73216663136,0.0,0.0,9.17985065927,19.4245,167.017177153,123.913800187,25.0491,18.0542769658
 12/18  23:00:00,38.1590304017,3.73216663136,0.0,0.0,9.17985065927,19.4245,151.061924084,119.264067925,16.6994,15.0984561592
 12/18  24:00:00,38.9699886824,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.882526386,121.86806457,8.3497,8.66476181677
 12/19  01:00:00,22.2082731249,3.73216663136,0.0,0.0,4.58992532963,8.1892,145.028432409,135.339243841,3.33988,6.34930856879
 12/19  02:00:00,14.6244367881,0.0,0.0,0.0,1.52997510988,7.4902,3.9319727316,0.0,3.33988,0.5920927316
 12/19  03:00:00,14.6441963883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.6570079644,0.0,0.0,0.0,1.52997510988,7.4902,3.93193555444,0.0,3.33988,0.592055554443
 12/19  05:00:00,15.3234936688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  06:00:00,22.8323930092,3.73216663136,0.00703466661611,0.0,4.58992532963,8.1892,144.752373348,135.810611866,8.3497,0.592061482329
 12/19  07:00:00,38.509011963,3.73216663136,0.0100040775323,0.0,9.17985065927,19.4245,154.881679033,132.99072095,16.6994,5.19155808343
 12/19  08:00:00,45.746232904,3.73216663136,0.0100890279942,0.0,9.17985065927,26.9147,176.430251401,131.550034987,25.0491,19.8311164147
 12/19  09:00:00,43.6345951676,3.73216663136,0.0,0.0,9.17985065927,26.9147,182.577404955,131.125273155,33.3988,18.0533317997
 12/19  10:00:00,34.0333193118,3.73216663136,0.0,0.0,9.17985065927,19.4245,165.044904173,124.896586759,25.0491,15.0992174134
 12/19  11:00:00,41.5232823338,3.73216663136,0.00206215761423,0.0,9.17985065927,26.9147,177.666858775,122.580906953,41.7485,13.3374518224
 12/19  12:00:00,42.2951492894,3.73216663136,0.0,0.0,9.17985065927,26.9147,168.986622388,112.139518293,41.7485,15.098604095
 12/19  13:00:00,41.5757129412,3.73216663136,0.0,0.0,9.17985065927,26.9147,157.036262702,101.950207115,41.7485,13.3375555867
 12/19  14:00:00,34.0499973979,3.73216663136,0.0,0.0,9.17985065927,19.4245,147.46408841,102.485007619,33.3988,11.5802807907
 12/19  15:00:00,34.0500549194,3.73216663136,0.0,0.0,9.17985065927,19.4245,141.195137183,106.312658498,25.0491,9.83337868481
 12/19  16:00:00,34.038211811,3.73216663136,0.0,0.0,9.17985065927,19.4245,151.102794642,107.293413447,33.3988,10.4105811949
 12/19  17:00:00,42.5284779663,3.73216663136,0.00726638466764,0.0,9.17985065927,26.9147,164.046524055,104.115759572,50.0982,9.83256448292
 12/19  18:00:00,45.7126364365,3.73216663136,0.00124786191675,0.0,9.17985065927,26.9147,161.777597812,98.3428613641,50.0982,13.3365364479
 12/19  19:00:00,45.721540382,3.73216663136,0.00307333147476,0.0,9.17985065927,26.9147,159.335409429,91.1827003007,50.0982,18.0545091282
 12/19  20:00:00,38.2217442071,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.063318157,89.8334960679,33.3988,19.831022089
 12/19  21:00:00,38.2139651341,3.73216663136,0.0,0.0,9.17985065927,19.4245,137.068845081,86.807781494,33.3988,16.8622635873
 12/19  22:00:00,38.1747314964,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.28757486,91.1851190593,25.0491,18.0533558011
 12/19  23:00:00,38.1673931692,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.291772735,92.4951080467,16.6994,15.0972646882
 12/19  24:00:00,38.976352996,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.143658642,95.1290757526,8.3497,8.66488288949
 12/20  01:00:00,22.2174530154,3.73216663136,0.0,0.0,4.58992532963,8.1892,112.790889715,103.102276266,3.33988,6.34873344883
 12/20  02:00:00,14.6433942539,0.0,0.0,0.0,1.52997510988,7.4902,3.93196815938,0.0,3.33988,0.592088159378
 12/20  03:00:00,14.6662039514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  04:00:00,14.6804585234,0.0,0.0,0.0,1.52997510988,7.4902,3.93195340726,0.0,3.33988,0.592073407262
 12/20  05:00:00,14.8330338892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  06:00:00,22.3307187171,3.73216663136,0.00195859005593,0.0,4.58992532963,8.1892,104.403568603,95.4617892959,8.3497,0.592079306758
 12/20  07:00:00,38.2985425297,3.73216663136,0.010109160904,0.0,9.17985065927,19.4245,104.15211784,82.2612183473,16.6994,5.19149949294
 12/20  08:00:00,45.7919106238,3.73216663136,0.0149521460264,0.0,9.17985065927,26.9147,108.807236011,63.9265246588,25.0491,19.8316113521
 12/20  09:00:00,43.7011610113,3.73216663136,0.00157498313012,0.0,9.17985065927,26.9147,108.448425114,56.99401187,33.3988,18.0556132441
 12/20  10:00:00,34.105475497,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.0155902423,54.867955634,25.0491,15.0985346083
 12/20  11:00:00,41.6025078599,3.73216663136,0.00838526178129,0.0,9.17985065927,26.9147,111.517856402,56.4318642989,41.7485,13.3374921031
 12/20  12:00:00,42.349343165,3.73216663136,0.0,0.0,9.17985065927,26.9147,104.685877382,47.837770525,41.7485,15.099606857
 12/20  13:00:00,41.6519843036,3.73216663136,0.0,0.0,9.17985065927,26.9147,94.1741119151,39.0874641468,41.7485,13.3381477683
 12/20  14:00:00,34.1275246093,3.73216663136,0.0,0.0,9.17985065927,19.4245,85.0707098932,40.0878783976,33.3988,11.5840314956
 12/20  15:00:00,34.1240083379,3.73216663136,0.0,0.0,9.17985065927,19.4245,81.6884970471,46.2291051035,25.0491,10.4102919437
 12/20  16:00:00,34.1056476793,3.73216663136,0.0,0.0,9.17985065927,19.4245,95.852107693,52.6204375789,33.3988,9.83287011412
 12/20  17:00:00,42.5891173077,3.73216663136,0.00556697825248,0.0,9.17985065927,26.9147,112.972412876,53.0404567153,50.0982,9.83375616033
 12/20  18:00:00,45.7639454074,3.73216663136,0.0,0.0,9.17985065927,26.9147,116.42540233,52.4097607913,50.0982,13.9174415387
 12/20  19:00:00,45.7634309974,3.73216663136,0.00164224190565,0.0,9.17985065927,26.9147,117.346196496,49.1907810345,50.0982,18.0572154613
 12/20  20:00:00,38.4012073478,3.73216663136,0.0,0.0,9.17985065927,19.4245,104.737591117,51.5035147082,33.3988,19.8352764083
 12/20  21:00:00,38.3783954525,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.166468028,52.8995012859,33.3988,16.8681667419
 12/20  22:00:00,38.3039345787,3.73216663136,0.0,0.0,9.17985065927,19.4245,103.326368416,60.2204359958,25.0491,18.05683242
 12/20  23:00:00,38.1873201137,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.634804453,66.8348268484,16.6994,15.1005776046
 12/20  24:00:00,38.9914331425,3.73216663136,0.0,0.0,9.17985065927,19.4245,89.9393318695,73.5007514088,8.3497,8.08888046072
 12/21  01:00:00,22.2276697096,3.73216663136,0.0,0.0,4.58992532963,8.1892,92.396728782,82.1297416673,3.33988,6.92710711472
 12/21  02:00:00,14.6617103577,0.0,0.0,0.0,1.52997510988,7.4902,3.93195708454,0.0,3.33988,0.592077084539
 12/21  03:00:00,14.6863548276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  04:00:00,14.6989963144,0.0,0.0,0.0,1.52997510988,7.4902,3.93196297997,0.0,3.33988,0.592082979966
 12/21  05:00:00,14.8495838368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.3374479756,3.73216663136,0.0,0.0,4.58992532963,8.1892,92.950050856,84.580350856,8.3497,0.02
 12/21  07:00:00,38.301172268,3.73216663136,0.012016824744,0.0,9.17985065927,19.4245,101.373018648,79.482527837,16.6994,5.19109081142
 12/21  08:00:00,45.7768143593,3.73216663136,0.015228448873,0.0,9.17985065927,26.9147,116.636792291,71.1726123235,25.0491,20.415079968
 12/21  09:00:00,43.664238122,3.73216663136,0.00315624518754,0.0,9.17985065927,26.9147,123.264769123,71.8110539577,33.3988,18.0549151656
 12/21  10:00:00,34.0564978051,3.73216663136,0.0,0.0,9.17985065927,19.4245,113.70271035,73.553503341,25.0491,15.1001070093
 12/21  11:00:00,41.5507446949,3.73216663136,0.00692774195694,0.0,9.17985065927,26.9147,129.507444198,74.4200359567,41.7485,13.3389082415
 12/21  12:00:00,42.3192573095,3.73216663136,0.0,0.0,9.17985065927,26.9147,122.314891412,65.4664253665,41.7485,15.0999660456
 12/21  13:00:00,41.6075962034,3.73216663136,0.0,0.0,9.17985065927,26.9147,109.787773597,54.7007241599,41.7485,13.338549437
 12/21  14:00:00,34.0832614965,3.73216663136,0.0,0.0,9.17985065927,19.4245,102.684305818,57.7022381554,33.3988,11.5832676624
 12/21  15:00:00,34.083923041,3.73216663136,0.0,0.0,9.17985065927,19.4245,98.5980705343,63.1378583967,25.0491,10.4111121375
 12/21  16:00:00,34.0657146827,3.73216663136,0.0,0.0,9.17985065927,19.4245,112.447162238,69.2145659854,33.3988,9.83379625274
 12/21  17:00:00,42.5510567979,3.73216663136,0.00787474531755,0.0,9.17985065927,26.9147,133.690482842,73.1817404155,50.0982,10.4105424266
 12/21  18:00:00,45.7317576099,3.73216663136,0.0,0.0,9.17985065927,26.9147,139.5073353,76.0702214611,50.0982,13.3389138385
 12/21  19:00:00,45.7364469122,3.73216663136,0.00137367488032,0.0,9.17985065927,26.9147,143.954155308,75.8006065594,50.0982,18.055348749
 12/21  20:00:00,38.3754241035,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.908041109,81.6760797976,33.3988,19.8331613114
 12/21  21:00:00,38.3534626217,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.405745167,86.1429240354,33.3988,16.8640211319
 12/21  22:00:00,38.2792611244,3.73216663136,0.0,0.0,9.17985065927,19.4245,140.183207741,97.0813566488,25.0491,18.052751092
 12/21  23:00:00,38.1682724811,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.907545383,105.108205115,16.6994,15.0999402679
 12/21  24:00:00,38.9769570522,3.73216663136,0.0,0.0,9.17985065927,19.4245,127.35229145,110.336700405,8.3497,8.66589104462
 12/22  01:00:00,22.2147434624,3.73216663136,0.0,0.0,4.58992532963,8.1892,128.827734435,118.562907204,3.33988,6.92494723118
 12/22  02:00:00,14.6398204812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.6610943296,0.0,0.0,0.0,1.52997510988,7.4902,3.9319375617,0.0,3.33988,0.592057561695
 12/22  04:00:00,14.6743194336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.3405060801,0.0,0.0,0.0,1.52997510988,7.4902,3.93194348816,0.0,3.33988,0.592063488164
 12/22  06:00:00,22.8402866085,3.73216663136,0.00461798395988,0.0,4.58992532963,8.1892,127.656203962,119.286503962,8.3497,0.02
 12/22  07:00:00,38.5163841902,3.73216663136,0.0104224151183,0.0,9.17985065927,19.4245,136.881892129,114.991621175,16.6994,5.19087095323
 12/22  08:00:00,45.7583525678,3.73216663136,0.0134328500862,0.0,9.17985065927,26.9147,152.278063199,107.395212645,25.0491,19.833750554
 12/22  09:00:00,43.6465149478,3.73216663136,0.0028499973671,0.0,9.17985065927,26.9147,158.804361448,106.764971167,33.3988,18.6405902815
 12/22  10:00:00,34.0407110201,3.73216663136,0.0,0.0,9.17985065927,19.4245,147.913721308,107.763895508,25.0491,15.1007258007
 12/22  11:00:00,41.5328684332,3.73216663136,0.00725475406469,0.0,9.17985065927,26.9147,165.19006544,110.103852539,41.7485,13.337712901
 12/22  12:00:00,42.299291269,3.73216663136,0.0,0.0,9.17985065927,26.9147,158.709992911,101.861333659,41.7485,15.1001592517
 12/22  13:00:00,41.5802049167,3.73216663136,0.0,0.0,9.17985065927,26.9147,149.200980131,94.1141374434,41.7485,13.3383426881
 12/22  14:00:00,34.0553494764,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.193155137,97.2100897926,33.3988,11.584265344
 12/22  15:00:00,34.0538328454,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.83626435,103.375987918,25.0491,10.4111764319
 12/22  16:00:00,34.040357441,3.73216663136,0.0,0.0,9.17985065927,19.4245,150.908540002,107.677877364,33.3988,9.83186263787
 12/22  17:00:00,42.5285814088,3.73216663136,0.00710093814372,0.0,9.17985065927,26.9147,167.608834883,107.099434736,50.0982,10.4112001478
 12/22  18:00:00,45.7121597674,3.73216663136,0.00121701010878,0.0,9.17985065927,26.9147,166.2381663,102.800799213,50.0982,13.3391670866
 12/22  19:00:00,45.7202494805,3.73216663136,0.00302337634845,0.0,9.17985065927,26.9147,164.279465615,96.1294869593,50.0982,18.0517786555
 12/22  20:00:00,38.2191161618,3.73216663136,0.0,0.0,9.17985065927,19.4245,152.714844484,98.9015303182,33.3988,20.414514166
 12/22  21:00:00,38.2093735332,3.73216663136,0.0,0.0,9.17985065927,19.4245,149.476237915,99.7938141531,33.3988,16.2836237615
 12/22  22:00:00,38.1700334679,3.73216663136,0.0,0.0,9.17985065927,19.4245,151.148629038,107.459380266,25.0491,18.6401487712
 12/22  23:00:00,38.1639158598,3.73216663136,0.0,0.0,9.17985065927,19.4245,145.025537186,113.226100392,16.6994,15.1000367936
 12/22  24:00:00,38.9731831381,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.082396748,117.643766554,8.3497,8.0889301933
 12/23  01:00:00,22.2124996499,3.73216663136,0.0,0.0,4.58992532963,8.1892,137.424242684,127.15696968,3.33988,6.92739300322
 12/23  02:00:00,14.631703508,0.0,0.0,0.0,1.52997510988,7.4902,3.93196187275,0.0,3.33988,0.592081872751
 12/23  03:00:00,14.6511245074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  04:00:00,14.663569593,0.0,0.0,0.0,1.52997510988,7.4902,3.93193329418,0.0,3.33988,0.592053294181
 12/23  05:00:00,14.8139313843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
