Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  06:00:00,22.3245122413,3.73216663136,0.0114031280159,0.0,4.58992532963,8.1892,146.401520203,137.459760977,8.3497,0.592059225853
 12/23  07:00:00,38.2819147028,3.73216663136,0.010267617291,0.0,9.17985065927,19.4245,155.287524722,133.396772864,16.6994,5.19135185799
 12/23  08:00:00,45.7428295422,3.73216663136,0.00856717511753,0.0,9.17985065927,26.9147,151.711271626,121.47121294,25.0491,5.19095868583
 12/23  09:00:00,43.6312157446,3.73216663136,0.00231496376002,0.0,9.17985065927,26.9147,159.219309123,120.629463286,33.3988,5.19104583726
 12/23  10:00:00,34.0307475944,3.73216663136,0.0,0.0,9.17985065927,19.4245,163.463829859,122.130351546,25.0491,16.2843783128
 12/23  11:00:00,41.5275985714,3.73216663136,0.00610906581367,0.0,9.17985065927,26.9147,179.167290774,122.318572238,41.7485,15.1002185358
 12/23  12:00:00,42.2962851152,3.73216663136,0.0,0.0,9.17985065927,26.9147,171.425577297,112.811547032,41.7485,16.8655302649
 12/23  13:00:00,41.5743748484,3.73216663136,0.0,0.0,9.17985065927,26.9147,166.947089302,108.329973375,41.7485,16.8686159268
 12/23  14:00:00,34.0505426856,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.407089012,105.906618027,33.3988,15.1016709859
 12/23  15:00:00,34.0527424742,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.974930959,104.586696404,25.0491,13.3391345547
 12/23  16:00:00,34.0416420636,3.73216663136,0.0,0.0,9.17985065927,19.4245,146.74408694,100.007115332,33.3988,13.3381716077
 12/23  17:00:00,42.5343946007,3.73216663136,0.00854572105122,0.0,9.17985065927,26.9147,157.100833817,94.8385813264,50.0982,12.1640524908
 12/23  18:00:00,45.7132765693,3.73216663136,0.0,0.0,9.17985065927,26.9147,160.267474437,96.8309977153,50.0982,13.3382767218
 12/23  19:00:00,45.7225241144,3.73216663136,0.00320881277362,0.0,9.17985065927,26.9147,156.565718577,88.4104309109,50.0982,18.0570876665
 12/23  20:00:00,38.3674857573,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.505072202,84.4671999027,33.3988,18.6390722989
 12/23  21:00:00,38.3486670298,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.55129902,88.4902995924,33.3988,16.6621994273
 12/23  22:00:00,38.2773515808,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.48538999,91.1718558368,25.0491,18.2644341531
 12/23  23:00:00,38.16697129,3.73216663136,0.0,0.0,9.17985065927,19.4245,124.363975351,94.3259461389,16.6994,13.3386292125
 12/23  24:00:00,38.9758774189,3.73216663136,0.0,0.0,9.17985065927,19.4245,117.469699172,98.7089062627,8.3497,10.4110929093
 12/24  01:00:00,22.2174081865,3.73216663136,0.0,0.0,4.58992532963,8.1892,121.338587747,109.909109714,3.33988,8.08959803273
 12/24  02:00:00,14.6414702466,0.0,0.0,0.0,1.52997510988,7.4902,3.93197244235,0.0,3.33988,0.592092442347
 12/24  03:00:00,14.6616147608,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  04:00:00,14.6727463355,0.0,0.0,0.0,1.52997510988,7.4902,3.93196802394,0.0,3.33988,0.59208802394
 12/24  05:00:00,14.8217668458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  06:00:00,22.3275752432,3.73216663136,0.0108473003922,0.0,4.58992532963,8.1892,137.304871359,128.363077458,8.3497,0.59209390044
 12/24  07:00:00,38.2845295232,3.73216663136,0.010351659644,0.0,9.17985065927,19.4245,145.236937746,123.346369456,16.6994,5.19116828924
 12/24  08:00:00,45.7463715415,3.73216663136,0.00901801884571,0.0,9.17985065927,26.9147,138.363946994,108.123995721,25.0491,5.19085127299
 12/24  09:00:00,43.6371327087,3.73216663136,0.00232882368174,0.0,9.17985065927,26.9147,141.731923969,103.141928639,33.3988,5.19119533038
 12/24  10:00:00,34.0322443881,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.689709907,108.449609787,25.0491,5.19100012008
 12/24  11:00:00,41.5334535824,3.73216663136,0.0104792841415,0.0,9.17985065927,26.9147,164.001256405,105.386451566,41.7485,16.8663048385
 12/24  12:00:00,42.3028952185,3.73216663136,0.0,0.0,9.17985065927,26.9147,158.733696829,100.11840195,41.7485,16.8667948785
 12/24  13:00:00,41.5817370637,3.73216663136,0.0,0.0,9.17985065927,26.9147,148.008884511,92.9197757622,41.7485,13.340608749
 12/24  14:00:00,34.0548663518,3.73216663136,0.0,0.0,9.17985065927,19.4245,138.642418367,91.9050564421,33.3988,13.338561925
 12/24  15:00:00,34.0547032443,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.497499871,96.0367846904,25.0491,10.411615181
 12/24  16:00:00,34.0417414859,3.73216663136,0.0,0.0,9.17985065927,19.4245,142.079593582,98.8483042724,33.3988,9.83248930952
 12/24  17:00:00,42.5312312524,3.73216663136,0.00653294788471,0.0,9.17985065927,26.9147,161.464588737,100.953880502,50.0982,10.4125082354
 12/24  18:00:00,45.7127647235,3.73216663136,0.0,0.0,9.17985065927,26.9147,170.160027518,106.721258042,50.0982,13.3405694762
 12/24  19:00:00,45.7164663709,3.73216663136,0.0,0.0,9.17985065927,26.9147,177.704870875,110.738126953,50.0982,16.8685439214
 12/24  20:00:00,38.3571814456,3.73216663136,0.0,0.0,9.17985065927,19.4245,163.213847776,113.527709506,33.3988,16.28733827
 12/24  21:00:00,38.3376121496,3.73216663136,0.0,0.0,9.17985065927,19.4245,159.901515546,112.582515372,33.3988,13.9202001736
 12/24  22:00:00,38.2681653782,3.73216663136,0.0,0.0,9.17985065927,19.4245,164.250290063,122.915473718,25.0491,16.2857163447
 12/24  23:00:00,38.1591456197,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.831775374,131.212060533,16.6994,13.9203148415
 12/24  24:00:00,38.9677989024,3.73216663136,0.0,0.0,9.17985065927,19.4245,154.130561199,138.855568659,8.3497,6.92529253997
 12/25  01:00:00,22.2064418575,3.73216663136,0.0,0.0,4.58992532963,8.1892,157.667588659,146.238498201,3.33988,8.08921045777
 12/25  02:00:00,14.6242389338,0.0,0.0,0.0,1.52997510988,7.4902,3.93197304371,0.0,3.33988,0.592093043713
 12/25  03:00:00,14.6411601815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  04:00:00,14.6542220894,0.0,0.0,0.0,1.52997510988,7.4902,3.93196173814,0.0,3.33988,0.592081738143
 12/25  05:00:00,14.8058422293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  06:00:00,22.3211651047,3.73216663136,0.0125413869303,0.0,4.58992532963,8.1892,153.677216476,144.735428851,8.3497,0.592087624601
 12/25  07:00:00,38.279434095,3.73216663136,0.0101952724383,0.0,9.17985065927,19.4245,161.316835306,139.425664689,16.6994,5.19177061679
 12/25  08:00:00,45.740193322,3.73216663136,0.00849658693187,0.0,9.17985065927,26.9147,158.517167533,128.276559626,25.0491,5.19150790667
 12/25  09:00:00,43.6287029493,3.73216663136,0.00232363691516,0.0,9.17985065927,26.9147,166.054196115,127.464750406,33.3988,5.19064570928
 12/25  10:00:00,34.0241301925,3.73216663136,0.0,0.0,9.17985065927,19.4245,163.387420008,133.147070709,25.0491,5.19124929874
 12/25  11:00:00,41.5260694928,3.73216663136,0.0109743976711,0.0,9.17985065927,26.9147,185.103257563,126.486329692,41.7485,16.868427871
 12/25  12:00:00,42.293365463,3.73216663136,0.0,0.0,9.17985065927,26.9147,180.080558403,121.464796235,41.7485,16.867262168
 12/25  13:00:00,41.5713582685,3.73216663136,0.0,0.0,9.17985065927,26.9147,170.589940829,115.500554774,41.7485,13.3408860547
 12/25  14:00:00,34.0469663719,3.73216663136,0.0,0.0,9.17985065927,19.4245,160.790519011,114.05215939,33.3988,13.3395596208
 12/25  15:00:00,34.0483087604,3.73216663136,0.0,0.0,9.17985065927,19.4245,152.712514981,117.250888758,25.0491,10.4125262232
 12/25  16:00:00,34.0353335899,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.723297675,118.491286961,33.3988,9.83321071378
 12/25  17:00:00,42.5237240892,3.73216663136,0.00704749894268,0.0,9.17985065927,26.9147,177.191693505,116.681432238,50.0982,10.4120612675
 12/25  18:00:00,45.7044285669,3.73216663136,0.0,0.0,9.17985065927,26.9147,181.560457273,118.122294834,50.0982,13.339962439
 12/25  19:00:00,45.7101168356,3.73216663136,0.0,0.0,9.17985065927,26.9147,183.886087435,116.920347614,50.0982,16.8675398211
 12/25  20:00:00,38.3537028257,3.73216663136,0.0,0.0,9.17985065927,19.4245,167.318246752,117.052031966,33.3988,16.8674147864
 12/25  21:00:00,38.3350906767,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.143396659,114.404616065,33.3988,13.3399805938
 12/25  22:00:00,38.2666186635,3.73216663136,0.0,0.0,9.17985065927,19.4245,162.847221044,120.928750994,25.0491,16.8693700499
 12/25  23:00:00,38.1587442081,3.73216663136,0.0,0.0,9.17985065927,19.4245,153.219030939,123.181373879,16.6994,13.3382570602
 12/25  24:00:00,38.9692652064,3.73216663136,0.0,0.0,9.17985065927,19.4245,136.454781277,121.178794851,8.3497,6.92628642576
 12/26  01:00:00,22.20970378,3.73216663136,0.0,0.0,4.58992532963,8.1892,138.548768749,128.283019943,3.33988,6.92586880597
 12/26  02:00:00,14.6287865333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  03:00:00,14.6495344284,0.0,0.0,0.0,1.52997510988,7.4902,3.93195735367,0.0,3.33988,0.592077353668
 12/26  04:00:00,14.6646646368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  05:00:00,15.3325574297,0.0,0.0,0.0,1.52997510988,7.4902,3.93196324746,0.0,3.33988,0.592083247455
 12/26  06:00:00,22.8379170576,3.73216663136,0.00629039143078,0.0,4.58992532963,8.1892,125.323496602,116.953796602,8.3497,0.02
 12/26  07:00:00,38.5152454885,3.73216663136,0.0109655132407,0.0,9.17985065927,19.4245,130.534598021,108.644704842,16.6994,5.19049317937
 12/26  08:00:00,45.7605171674,3.73216663136,0.0138925991466,0.0,9.17985065927,26.9147,144.506989619,99.0395038961,25.0491,20.4183857233
 12/26  09:00:00,43.6503868596,3.73216663136,0.00309866429116,0.0,9.17985065927,26.9147,147.490594753,95.4560076676,33.3988,18.6357870853
 12/26  10:00:00,34.0462929974,3.73216663136,0.0,0.0,9.17985065927,19.4245,134.586839339,94.4370197438,25.0491,15.1007195952
 12/26  11:00:00,41.5396986713,3.73216663136,0.00644455619959,0.0,9.17985065927,26.9147,150.548676405,95.4594663534,41.7485,13.3407100512
 12/26  12:00:00,42.3086460136,3.73216663136,0.0,0.0,9.17985065927,26.9147,143.177439356,86.3268834912,41.7485,15.1020558648
 12/26  13:00:00,41.5912213287,3.73216663136,0.0,0.0,9.17985065927,26.9147,133.826906181,78.7386867555,41.7485,13.3397194257
 12/26  14:00:00,34.0629411337,3.73216663136,0.0,0.0,9.17985065927,19.4245,131.331862237,85.7713193022,33.3988,12.1617429347
 12/26  15:00:00,34.0581701207,3.73216663136,0.0,0.0,9.17985065927,19.4245,132.123863264,97.2413372232,25.0491,9.83342604084
 12/26  16:00:00,34.0420190619,3.73216663136,0.0,0.0,9.17985065927,19.4245,148.794924798,104.984662922,33.3988,10.4114618754
 12/26  17:00:00,42.53053991,3.73216663136,0.00716455888094,0.0,9.17985065927,26.9147,165.440209652,104.930103916,50.0982,10.411905736
 12/26  18:00:00,45.7136231207,3.73216663136,0.0,0.0,9.17985065927,26.9147,165.372511318,101.93325521,50.0982,13.3410561077
 12/26  19:00:00,45.7216308571,3.73216663136,0.00134759359721,0.0,9.17985065927,26.9147,167.708073582,98.9722599502,50.0982,18.6376136317
 12/26  20:00:00,38.2192230068,3.73216663136,0.0,0.0,9.17985065927,19.4245,156.652040576,103.419320863,33.3988,19.8339197125
 12/26  21:00:00,38.2081489185,3.73216663136,0.0,0.0,9.17985065927,19.4245,161.376036899,111.108315696,33.3988,16.8689212032
 12/26  22:00:00,38.1675149203,3.73216663136,0.0,0.0,9.17985065927,19.4245,164.037701135,120.349335694,25.0491,18.6392654408
 12/26  23:00:00,38.1623561567,3.73216663136,0.0,0.0,9.17985065927,19.4245,149.353533869,117.55344527,16.6994,15.1006885988
 12/26  24:00:00,38.972820803,3.73216663136,0.0,0.0,9.17985065927,19.4245,133.22391181,116.209114267,8.3497,8.66509754336
 12/27  01:00:00,22.2119243553,3.73216663136,0.0,0.0,4.58992532963,8.1892,135.258905372,124.995518372,3.33988,6.92350700016
 12/27  02:00:00,14.6324489038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.6526774668,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  04:00:00,14.6654617928,0.0,0.0,0.0,1.52997510988,7.4902,3.93197633312,0.0,3.33988,0.592096333119
 12/27  05:00:00,14.815689995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  06:00:00,22.3220830854,3.73216663136,0.00614406169272,0.0,4.58992532963,8.1892,141.965464774,133.023675471,8.3497,0.592089303545
 12/27  07:00:00,38.2833382526,3.73216663136,0.0104154579304,0.0,9.17985065927,19.4245,148.141468349,126.250492953,16.6994,5.19157539555
 12/27  08:00:00,45.7535679823,3.73216663136,0.0132935100283,0.0,9.17985065927,26.9147,161.566105355,116.561985397,25.0491,19.9550199585
 12/27  09:00:00,43.6419707225,3.73216663136,0.00279241522457,0.0,9.17985065927,26.9147,167.812127708,115.885572575,33.3988,18.5277551327
 12/27  10:00:00,34.0366231218,3.73216663136,0.0,0.0,9.17985065927,19.4245,155.803488629,115.653948854,25.0491,15.1004397751
 12/27  11:00:00,41.529337519,3.73216663136,0.00619152187708,0.0,9.17985065927,26.9147,170.07117707,114.402514567,41.7485,13.9201625035
 12/27  12:00:00,42.2982700308,3.73216663136,0.0,0.0,9.17985065927,26.9147,161.558310252,104.708660958,41.7485,15.1011492938
 12/27  13:00:00,41.5772592257,3.73216663136,0.0,0.0,9.17985065927,26.9147,151.9551943,96.8681290081,41.7485,13.3385652923
 12/27  14:00:00,34.0526808148,3.73216663136,0.0,0.0,9.17985065927,19.4245,147.030266896,101.468054859,33.3988,12.1634120376
 12/27  15:00:00,34.0510546909,3.73216663136,0.0,0.0,9.17985065927,19.4245,143.4836596,108.601952933,25.0491,9.83260666693
 12/27  16:00:00,34.0376267046,3.73216663136,0.0,0.0,9.17985065927,19.4245,158.109859464,114.299703443,33.3988,10.4113560206
 12/27  17:00:00,42.5241261471,3.73216663136,0.00682231973418,0.0,9.17985065927,26.9147,177.58760981,117.077396671,50.0982,10.412013139
 12/27  18:00:00,45.7058461111,3.73216663136,0.0,0.0,9.17985065927,26.9147,179.070177818,115.63168881,50.0982,13.3402890088
 12/27  19:00:00,45.7144939974,3.73216663136,0.00132991489066,0.0,9.17985065927,26.9147,181.302509644,112.564998353,50.0982,18.639311291
 12/27  20:00:00,38.3560351605,3.73216663136,0.0,0.0,9.17985065927,19.4245,173.028530244,119.793050008,33.3988,19.8366802367
 12/27  21:00:00,38.3363789705,3.73216663136,0.0,0.0,9.17985065927,19.4245,175.376658801,125.108912583,33.3988,16.8689462183
 12/27  22:00:00,38.2658863284,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.889728113,140.197397697,25.0491,18.6432304164
 12/27  23:00:00,38.1556183256,3.73216663136,0.0,0.0,9.17985065927,19.4245,182.485757133,150.685315328,16.6994,15.101041805
 12/27  24:00:00,38.9647128806,3.73216663136,0.0,0.0,9.17985065927,19.4245,174.350705278,157.334950733,8.3497,8.66605454559
 12/28  01:00:00,22.2019955445,3.73216663136,0.0,0.0,4.58992532963,8.1892,175.567434996,165.301716862,3.33988,6.92583813475
 12/28  02:00:00,14.6137999086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.6289423242,0.0,0.0,0.0,1.52997510988,7.4902,3.93192526641,0.0,3.33988,0.592045266412
 12/28  04:00:00,14.6410320083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.7917315311,0.0,0.0,0.0,1.52997510988,7.4902,3.93193121247,0.0,3.33988,0.592051212473
 12/28  06:00:00,22.3088016458,3.73216663136,0.00661425829493,0.0,4.58992532963,8.1892,178.500967661,170.131267661,8.3497,0.02
 12/28  07:00:00,38.2735438683,3.73216663136,0.0103541523523,0.0,9.17985065927,19.4245,184.039026698,162.147986892,16.6994,5.19163980649
 12/28  08:00:00,45.7433376289,3.73216663136,0.0134065875604,0.0,9.17985065927,26.9147,198.554996066,153.086007548,25.0491,20.4198885186
 12/28  09:00:00,43.6314130295,3.73216663136,0.00271563293104,0.0,9.17985065927,26.9147,204.087949415,152.050344328,33.3988,18.6388050874
 12/28  10:00:00,34.0262742339,3.73216663136,0.0,0.0,9.17985065927,19.4245,192.424485102,152.274297417,25.0491,15.1010876846
 12/28  11:00:00,41.5159117086,3.73216663136,0.00303200722694,0.0,9.17985065927,26.9147,207.689717492,152.601132294,41.7485,13.3400851975
 12/28  12:00:00,42.2869433347,3.73216663136,0.0,0.0,9.17985065927,26.9147,200.166899158,143.315541133,41.7485,15.1028580247
 12/28  13:00:00,41.5641366392,3.73216663136,0.0,0.0,9.17985065927,26.9147,193.512319542,137.842225142,41.7485,13.9215944009
 12/28  14:00:00,34.0392810982,3.73216663136,0.0,0.0,9.17985065927,19.4245,187.283566288,142.299317601,33.3988,11.5854486876
 12/28  15:00:00,34.0399325243,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.585679665,148.124442866,25.0491,10.4121367987
 12/28  16:00:00,34.0274530195,3.73216663136,0.0,0.0,9.17985065927,19.4245,197.741972355,153.930410944,33.3988,10.4127614108
 12/28  17:00:00,42.5111675305,3.73216663136,0.00295466070578,0.0,9.17985065927,26.9147,221.595085625,161.662282205,50.0982,9.83460342
 12/28  18:00:00,45.6943826507,3.73216663136,0.0,0.0,9.17985065927,26.9147,226.612417268,162.594724129,50.0982,13.9194931385
 12/28  19:00:00,45.7008241512,3.73216663136,0.000902506057196,0.0,9.17985065927,26.9147,227.850877732,159.112911829,50.0982,18.6397659033
 12/28  20:00:00,38.3441615772,3.73216663136,0.0,0.0,9.17985065927,19.4245,215.528255622,162.29490124,33.3988,19.8345543826
 12/28  21:00:00,38.3259858371,3.73216663136,0.0,0.0,9.17985065927,19.4245,212.726802095,162.457823976,33.3988,16.8701781194
 12/28  22:00:00,38.2570958779,3.73216663136,0.0,0.0,9.17985065927,19.4245,212.708428054,169.015678645,25.0491,18.6436494092
 12/28  23:00:00,38.1486335982,3.73216663136,0.0,0.0,9.17985065927,19.4245,201.660240174,169.860922053,16.6994,15.0999181212
 12/28  24:00:00,38.9595735369,3.73216663136,0.0,0.0,9.17985065927,19.4245,187.293427203,170.277482606,8.3497,8.66624459692
 12/29  01:00:00,22.1966711831,3.73216663136,0.0,0.0,4.58992532963,8.1892,191.541937741,181.275994158,3.33988,6.92606358366
 12/29  02:00:00,14.6031079003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  03:00:00,14.6172724187,0.0,0.0,0.0,1.52997510988,7.4902,3.93197143663,0.0,3.33988,0.592091436632
 12/29  04:00:00,14.6301077162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  05:00:00,15.2970884896,0.0,0.0,0.0,1.52997510988,7.4902,3.93192557397,0.0,3.33988,0.592045573972
 12/29  06:00:00,22.8131311608,3.73216663136,0.00664652913867,0.0,4.58992532963,8.1892,199.262460936,190.892760936,8.3497,0.02
 12/29  07:00:00,38.4962958516,3.73216663136,0.0110273359238,0.0,9.17985065927,19.4245,205.112923477,183.222704002,16.6994,5.1908194755
 12/29  08:00:00,45.7377250284,3.73216663136,0.0142885520589,0.0,9.17985065927,26.9147,219.552857446,174.080900862,25.0491,20.4228565841
 12/29  09:00:00,43.6252459274,3.73216663136,0.00289009671701,0.0,9.17985065927,26.9147,224.802669154,172.761679022,33.3988,18.6421901314
 12/29  10:00:00,34.0208994806,3.73216663136,0.0,0.0,9.17985065927,19.4245,207.966941381,167.815091444,25.0491,15.1027499373
 12/29  11:00:00,41.5109495636,3.73216663136,0.0021733462835,0.0,9.17985065927,26.9147,218.707454886,163.037890713,41.7485,13.9210641732
 12/29  12:00:00,42.2833399266,3.73216663136,0.0,0.0,9.17985065927,26.9147,207.891617994,151.040301452,41.7485,15.1028165413
 12/29  13:00:00,41.5613458079,3.73216663136,0.0,0.0,9.17985065927,26.9147,195.809571972,140.720859844,41.7485,13.3402121277
 12/29  14:00:00,34.0367590087,3.73216663136,0.0,0.0,9.17985065927,19.4245,188.174009354,142.611962297,33.3988,12.1632470569
 12/29  15:00:00,34.0378568124,3.73216663136,0.0,0.0,9.17985065927,19.4245,182.079917878,147.196626973,25.0491,9.83419090499
 12/29  16:00:00,34.0259674071,3.73216663136,0.0,0.0,9.17985065927,19.4245,192.895706098,149.084915462,33.3988,10.411990636
 12/29  17:00:00,42.5137868693,3.73216663136,0.0064593565193,0.0,9.17985065927,26.9147,209.835695408,149.325809273,50.0982,10.4116861351
 12/29  18:00:00,45.694962871,3.73216663136,0.0,0.0,9.17985065927,26.9147,212.156703537,148.718740686,50.0982,13.3397628511
 12/29  19:00:00,45.702306321,3.73216663136,0.00144805567152,0.0,9.17985065927,26.9147,212.095907881,143.351443415,50.0982,18.6462644663
 12/29  20:00:00,38.2032457269,3.73216663136,0.0,0.0,9.17985065927,19.4245,198.621277098,144.804069827,33.3988,20.4184072715
 12/29  21:00:00,38.1941960214,3.73216663136,0.0,0.0,9.17985065927,19.4245,198.001526108,147.733318813,33.3988,16.8694072943
 12/29  22:00:00,38.1558210289,3.73216663136,0.0,0.0,9.17985065927,19.4245,200.874337944,157.185434589,25.0491,18.6398033548
 12/29  23:00:00,38.1493657039,3.73216663136,0.0,0.0,9.17985065927,19.4245,197.555126543,165.752636885,16.6994,15.1030896575
 12/29  24:00:00,38.9593375076,3.73216663136,0.0,0.0,9.17985065927,19.4245,187.410941605,170.394532654,8.3497,8.66670895129
 12/30  01:00:00,22.1967761177,3.73216663136,0.0,0.0,4.58992532963,8.1892,188.596258301,178.330897982,3.33988,6.92548031895
 12/30  02:00:00,14.6038993466,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.618164452,0.0,0.0,0.0,1.52997510988,7.4902,3.93194730704,0.0,3.33988,0.59206730704
 12/30  04:00:00,14.6299597425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  05:00:00,14.7798662093,0.0,0.0,0.0,1.52997510988,7.4902,3.931953218,0.0,3.33988,0.592073218003
 12/30  06:00:00,22.3064142001,3.73216663136,0.0147543615575,0.0,4.58992532963,8.1892,203.572607878,195.202907878,8.3497,0.02
 12/30  07:00:00,38.2665782822,3.73216663136,0.0114887204222,0.0,9.17985065927,19.4245,210.733818721,188.842920412,16.6994,5.19149830874
 12/30  08:00:00,45.7273019833,3.73216663136,0.00952358908252,0.0,9.17985065927,26.9147,205.37254321,175.132182217,25.0491,5.19126099302
 12/30  09:00:00,43.6127357985,3.73216663136,0.0,0.0,9.17985065927,26.9147,212.228006453,173.062638201,33.3988,5.76656825186
 12/30  10:00:00,34.0168045063,3.73216663136,0.00214889368483,0.0,9.17985065927,19.4245,219.931871683,178.012154259,25.0491,16.8706174243
 12/30  11:00:00,41.5090919018,3.73216663136,0.00332285570416,0.0,9.17985065927,26.9147,234.979713856,178.129058988,41.7485,15.1021548684
 12/30  12:00:00,42.2809597499,3.73216663136,0.0,0.0,9.17985065927,26.9147,225.639862317,167.020648987,41.7485,16.8707133303
 12/30  13:00:00,41.5579496139,3.73216663136,0.0,0.0,9.17985065927,26.9147,218.074178888,159.454130098,41.7485,16.8715487897
 12/30  14:00:00,34.0356149337,3.73216663136,0.0,0.0,9.17985065927,19.4245,202.500781724,153.999714747,33.3988,15.1022669776
 12/30  15:00:00,34.0380228811,3.73216663136,0.0,0.0,9.17985065927,19.4245,191.373421324,152.40212442,25.0491,13.922196904
 12/30  16:00:00,34.026574078,3.73216663136,0.0,0.0,9.17985065927,19.4245,197.116130324,150.377635274,33.3988,13.3396950498
 12/30  17:00:00,42.5125254704,3.73216663136,0.00525035966251,0.0,9.17985065927,26.9147,210.444571351,148.181702391,50.0982,12.1646689597
 12/30  18:00:00,45.6940737323,3.73216663136,0.0,0.0,9.17985065927,26.9147,211.789117504,148.350988091,50.0982,13.3399294134
 12/30  19:00:00,45.7008660828,3.73216663136,0.0013075131102,0.0,9.17985065927,26.9147,215.714342469,146.969118602,50.0982,18.6470238667
 12/30  20:00:00,38.3437743131,3.73216663136,0.0,0.0,9.17985065927,19.4245,205.823622059,153.779264112,33.3988,18.6455579471
 12/30  21:00:00,38.3249275235,3.73216663136,0.0,0.0,9.17985065927,19.4245,208.67438902,158.405546749,33.3988,16.8700422705
 12/30  22:00:00,38.2579227633,3.73216663136,0.0,0.0,9.17985065927,19.4245,197.386587993,153.691740304,25.0491,18.6457476882
 12/30  23:00:00,38.1505051661,3.73216663136,0.0,0.0,9.17985065927,19.4245,181.269885866,150.651195102,16.6994,13.9192907634
 12/30  24:00:00,38.9612068554,3.73216663136,0.0,0.0,9.17985065927,19.4245,177.106873856,158.92248309,8.3497,9.83469076647
 12/31  01:00:00,22.1984951685,3.73216663136,0.0,0.0,4.58992532963,8.1892,188.853035421,176.846839137,3.33988,8.66631628392
 12/31  02:00:00,14.6082538701,0.0,0.0,0.0,1.52997510988,7.4902,3.93196084346,0.0,3.33988,0.592080843461
 12/31  03:00:00,14.6212501786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.6316988693,0.0,0.0,0.0,1.52997510988,7.4902,3.93196675059,0.0,3.33988,0.592086750587
 12/31  05:00:00,14.7805041945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.3040568383,3.73216663136,0.013117107303,0.0,4.58992532963,8.1892,206.006634756,197.636934756,8.3497,0.02
 12/31  07:00:00,38.2662548772,3.73216663136,0.0115533209551,0.0,9.17985065927,19.4245,210.53380642,188.067860959,16.6994,5.76654546157
 12/31  08:00:00,45.7266984648,3.73216663136,0.00930016446938,0.0,9.17985065927,26.9147,206.279183484,176.039328082,25.0491,5.19075540237
 12/31  09:00:00,43.6117687547,3.73216663136,0.0,0.0,9.17985065927,26.9147,215.461676731,176.871520878,33.3988,5.19135585334
 12/31  10:00:00,34.0090942527,3.73216663136,0.0,0.0,9.17985065927,19.4245,215.471440073,185.231063495,25.0491,5.19127657802
 12/31  11:00:00,41.5081490087,3.73216663136,0.00638930712011,0.0,9.17985065927,26.9147,232.880604593,174.26165185,41.7485,16.870452743
 12/31  12:00:00,42.2820366851,3.73216663136,0.0,0.0,9.17985065927,26.9147,216.916509021,158.297607552,41.7485,16.8704014689
 12/31  13:00:00,41.558501479,3.73216663136,0.0,0.0,9.17985065927,26.9147,200.101937751,144.432668647,41.7485,13.9207691038
 12/31  14:00:00,34.0361457535,3.73216663136,0.0,0.0,9.17985065927,19.4245,188.595893903,141.857744834,33.3988,13.3393490689
 12/31  15:00:00,34.0375601982,3.73216663136,0.0,0.0,9.17985065927,19.4245,181.762134444,146.300259789,25.0491,10.4127746557
 12/31  16:00:00,34.0249156141,3.73216663136,0.0,0.0,9.17985065927,19.4245,190.531641434,146.720589901,33.3988,10.4122515324
 12/31  17:00:00,42.5138140349,3.73216663136,0.00720232915856,0.0,9.17985065927,26.9147,200.598597878,140.087923364,50.0982,10.4124745148
 12/31  18:00:00,45.6972834696,3.73216663136,0.00262855686054,0.0,9.17985065927,26.9147,199.670802805,136.231119299,50.0982,13.3414835054
 12/31  19:00:00,45.7010014063,3.73216663136,0.0,0.0,9.17985065927,26.9147,198.915476951,131.945384711,50.0982,16.8718922406
 12/31  20:00:00,38.3462191676,3.73216663136,0.0,0.0,9.17985065927,19.4245,183.064068078,132.795545822,33.3988,16.8697222558
 12/31  21:00:00,38.3272268641,3.73216663136,0.0,0.0,9.17985065927,19.4245,188.196984261,140.874918434,33.3988,13.9232658277
 12/31  22:00:00,38.2571804997,3.73216663136,0.0,0.0,9.17985065927,19.4245,199.428322357,157.509262035,25.0491,16.8699603218
 12/31  23:00:00,38.1479689913,3.73216663136,0.0,0.0,9.17985065927,19.4245,196.912535249,166.294275721,16.6994,13.9188595282
 12/31  24:00:00,38.9578266951,3.73216663136,0.0,0.0,9.17985065927,19.4245,186.27595739,171.00066253,8.3497,6.92559486031
